Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,8.58,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,16.7,7.6
2016,1,1,8,15,0.0,32.5,4.25,3.0,32.5,30.21,20.51
2016,1,1,8,30,0.0,47.0,4.3,3.0,47.0,44.49,33.56
2016,1,1,8,45,0.0,62.5,4.4,3.0,62.5,59.79,47.41
2016,1,1,9,0,0.0,78.0,4.5,3.0,78.0,75.07,61.1
2016,1,1,9,15,0.0,93.0,4.5,3.0,93.0,89.84,74.15
2016,1,1,9,30,0.0,108.0,4.5,3.0,108.0,104.65,87.07
2016,1,1,9,45,33.5,142.5,4.55,3.5,156.5,169.94,144.35
2016,1,1,10,0,67.0,177.0,4.6,4.0,205.0,232.98,198.7
2016,1,1,10,15,62.5,190.5,4.5,4.0,218.5,246.26,209.39
2016,1,1,10,30,58.0,204.0,4.4,4.0,232.0,259.24,219.79
2016,1,1,10,45,121.0,223.0,4.35,4.5,286.0,342.75,290.74
2016,1,1,11,0,184.0,242.0,4.3,5.0,340.0,418.46,353.63
2016,1,1,11,15,169.5,253.0,4.25,5.0,346.0,423.0,356.08
2016,1,1,11,30,155.0,264.0,4.2,5.0,352.0,426.46,357.9
2016,1,1,11,45,198.5,268.0,4.2,5.0,383.0,470.62,394.74
2016,1,1,12,0,242.0,272.0,4.2,5.0,414.0,515.33,431.53
2016,1,1,12,15,146.0,265.0,4.15,5.0,350.5,423.96,354.63
2016,1,1,12,30,50.0,258.0,4.1,5.0,287.0,317.38,264.39
2016,1,1,12,45,25.5,215.0,4.05,5.0,230.0,233.88,194.71
2016,1,1,13,0,1.0,172.0,4.0,5.0,173.0,166.95,137.68
2016,1,1,13,15,8.5,191.5,3.95,5.0,196.5,194.03,161.01
2016,1,1,13,30,16.0,211.0,3.9,5.0,220.0,221.47,184.38
2016,1,1,13,45,11.0,196.5,3.85,5.5,202.5,201.87,167.54
2016,1,1,14,0,6.0,182.0,3.8,6.0,185.0,182.57,151.06
2016,1,1,14,15,8.0,179.5,3.7,5.5,183.5,181.96,151.15
2016,1,1,14,30,10.0,177.0,3.6,5.0,182.0,181.37,151.24
2016,1,1,14,45,5.0,127.5,3.5,5.0,130.0,125.78,103.91
2016,1,1,15,0,0.0,78.0,3.4,5.0,78.0,72.61,58.02
2016,1,1,15,15,0.0,71.0,3.2,5.0,71.0,66.06,52.49
2016,1,1,15,30,0.0,64.0,3.0,5.0,64.0,59.52,46.89
2016,1,1,15,45,0.0,56.0,2.8,5.0,56.0,52.06,40.42
2016,1,1,16,0,0.0,48.0,2.6,5.0,48.0,44.6,33.89
2016,1,1,16,15,0.0,40.0,2.35,4.5,40.0,37.14,27.34
2016,1,1,16,30,0.0,32.0,2.1,4.0,32.0,29.69,20.69
2016,1,1,16,45,0.0,23.5,1.85,4.0,23.5,21.79,13.51
2016,1,1,17,0,0.0,15.0,1.6,4.0,15.0,13.9,6.31
2016,1,1,17,15,0.0,9.0,1.55,4.0,9.0,8.33,0.58
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.86,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.5,0.8,3.5,8.5,8.1,0.0
2016,1,2,8,0,0.0,17.0,0.8,4.0,17.0,15.77,6.83
2016,1,2,8,15,0.0,30.0,0.8,4.0,30.0,27.86,18.47
2016,1,2,8,30,0.0,43.0,0.8,4.0,43.0,40.2,29.76
2016,1,2,8,45,0.0,57.5,0.85,4.5,57.5,54.43,42.5
2016,1,2,9,0,0.0,72.0,0.9,5.0,72.0,68.65,55.03
2016,1,2,9,15,0.0,86.0,0.85,5.0,86.0,82.36,67.0
2016,1,2,9,30,0.0,100.0,0.8,5.0,100.0,96.12,78.82
2016,1,2,9,45,105.0,140.0,0.8,5.0,184.0,221.66,187.84
2016,1,2,10,0,210.0,180.0,0.8,5.0,268.0,343.4,289.02
2016,1,2,10,15,144.0,195.0,0.8,5.0,257.5,320.34,267.57
2016,1,2,10,30,78.0,210.0,0.8,5.0,247.0,281.31,233.92
2016,1,2,10,45,51.5,208.0,0.8,5.5,233.5,259.05,214.52
2016,1,2,11,0,25.0,206.0,0.8,6.0,220.0,224.16,184.59
2016,1,2,11,15,15.0,195.5,0.8,6.0,204.0,204.34,167.92
2016,1,2,11,30,5.0,185.0,0.8,6.0,188.0,184.49,151.06
2016,1,2,11,45,2.5,175.5,0.8,6.0,177.0,172.13,140.69
2016,1,2,12,0,0.0,166.0,0.8,6.0,166.0,159.92,130.41
2016,1,2,12,15,0.0,129.0,0.85,6.0,129.0,122.22,98.94
2016,1,2,12,30,0.0,92.0,0.9,6.0,92.0,85.75,68.22
2016,1,2,12,45,0.0,116.0,0.95,6.5,116.0,109.27,88.09
2016,1,2,13,0,0.0,140.0,1.0,7.0,140.0,133.28,108.05
2016,1,2,13,15,4.0,167.5,0.95,7.0,170.0,164.98,134.57
2016,1,2,13,30,8.0,195.0,0.9,7.0,200.0,197.42,161.42
2016,1,2,13,45,4.0,179.5,0.9,7.5,182.5,177.87,144.91
2016,1,2,14,0,0.0,164.0,0.9,8.0,165.0,158.61,128.83
2016,1,2,14,15,0.0,142.0,0.8,8.0,142.5,136.15,110.37
2016,1,2,14,30,0.0,120.0,0.7,8.0,120.0,113.98,92.01
2016,1,2,14,45,0.0,120.0,0.6,8.0,120.0,114.32,92.53
2016,1,2,15,0,0.0,120.0,0.5,8.0,120.0,114.79,93.09
2016,1,2,15,15,0.0,109.5,0.4,7.5,109.5,104.52,84.73
2016,1,2,15,30,0.0,99.0,0.3,7.0,99.0,94.31,76.36
2016,1,2,15,45,0.0,87.0,0.25,7.0,87.0,82.59,66.48
2016,1,2,16,0,0.0,75.0,0.2,7.0,75.0,70.93,56.52
2016,1,2,16,15,0.0,62.5,0.2,6.5,62.5,58.78,46.08
2016,1,2,16,30,0.0,50.0,0.2,6.0,50.0,46.65,35.45
2016,1,2,16,45,0.0,37.5,0.2,6.0,37.5,34.84,24.83
2016,1,2,17,0,0.0,25.0,0.2,6.0,25.0,23.2,14.28
2016,1,2,17,15,0.0,15.0,0.25,5.5,15.0,13.91,4.96
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.77,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,163.5,14.5,2.65,4.5,28.5,52.43,0.0
2016,1,3,8,0,327.0,29.0,3.0,5.0,57.0,143.0,97.45
2016,1,3,8,15,431.0,39.0,3.0,5.5,101.0,208.75,163.13
2016,1,3,8,30,535.0,49.0,3.0,6.0,145.0,285.59,232.85
2016,1,3,8,45,320.5,79.5,3.05,6.5,141.5,249.21,208.27
2016,1,3,9,0,106.0,110.0,3.1,7.0,138.0,177.88,149.2
2016,1,3,9,15,117.0,128.5,3.1,7.5,164.5,209.01,176.31
2016,1,3,9,30,128.0,147.0,3.1,8.0,191.0,241.04,203.37
2016,1,3,9,45,160.0,164.0,3.15,9.0,226.5,285.44,240.19
2016,1,3,10,0,192.0,181.0,3.2,10.0,262.0,332.2,278.16
2016,1,3,10,15,181.5,198.5,3.15,10.5,280.0,351.21,292.33
2016,1,3,10,30,171.0,216.0,3.1,11.0,298.0,369.06,305.35
2016,1,3,10,45,111.0,220.5,3.05,11.5,275.0,331.73,272.66
2016,1,3,11,0,51.0,225.0,3.0,12.0,252.0,278.72,227.32
2016,1,3,11,15,54.5,236.0,2.95,12.0,266.0,294.7,240.12
2016,1,3,11,30,58.0,247.0,2.9,12.0,280.0,310.82,252.76
2016,1,3,11,45,133.5,262.0,2.9,12.5,340.0,407.24,330.81
2016,1,3,12,0,209.0,277.0,2.9,13.0,400.0,492.39,397.86
2016,1,3,12,15,246.0,275.0,2.9,13.0,421.5,524.05,422.7
2016,1,3,12,30,283.0,273.0,2.9,13.0,443.0,569.31,457.76
2016,1,3,12,45,603.0,180.5,2.9,13.5,540.0,765.06,611.38
2016,1,3,13,0,923.0,88.0,2.9,14.0,637.0,926.84,725.47
2016,1,3,13,15,920.5,87.0,2.9,14.0,627.0,916.11,716.74
2016,1,3,13,30,918.0,86.0,2.9,14.0,617.0,901.87,707.29
2016,1,3,13,45,914.5,84.0,2.95,14.0,599.0,882.12,694.45
2016,1,3,14,0,911.0,82.0,3.0,14.0,581.0,859.06,679.3
2016,1,3,14,15,901.0,80.5,3.0,14.0,555.0,828.16,658.16
2016,1,3,14,30,891.0,79.0,3.0,14.0,529.0,800.6,639.45
2016,1,3,14,45,878.5,76.5,3.0,14.0,496.0,761.01,611.72
2016,1,3,15,0,866.0,74.0,3.0,14.0,463.0,719.25,582.15
2016,1,3,15,15,845.0,71.0,2.75,13.5,423.5,669.23,545.77
2016,1,3,15,30,824.0,68.0,2.5,13.0,384.0,618.21,506.12
2016,1,3,15,45,798.0,63.5,2.3,13.0,340.0,561.8,460.51
2016,1,3,16,0,772.0,59.0,2.1,13.0,296.0,505.52,413.71
2016,1,3,16,15,725.0,54.5,1.9,12.0,248.5,439.18,358.81
2016,1,3,16,30,678.0,50.0,1.7,11.0,201.0,375.67,304.11
2016,1,3,16,45,607.0,42.5,1.5,10.0,153.0,302.72,240.04
2016,1,3,17,0,536.0,35.0,1.3,9.0,105.0,236.13,179.41
2016,1,3,17,15,392.0,24.5,1.3,8.5,64.0,152.6,99.61
2016,1,3,17,30,248.0,14.0,1.3,8.0,23.0,71.21,0.0
2016,1,3,17,45,124.0,7.0,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,7,45,234.0,12.5,2.65,0.5,32.0,66.87,0.0
2016,1,4,8,0,468.0,25.0,3.0,1.0,64.0,176.05,120.61
2016,1,4,8,15,569.0,32.0,2.95,1.5,112.0,245.5,193.52
2016,1,4,8,30,670.0,39.0,2.9,2.0,160.0,325.14,267.67
2016,1,4,8,45,728.0,44.0,2.9,3.0,209.5,392.65,329.93
2016,1,4,9,0,786.0,49.0,2.9,4.0,259.0,464.57,393.46
2016,1,4,9,15,822.0,52.5,2.9,5.0,307.0,526.5,446.32
2016,1,4,9,30,858.0,56.0,2.9,6.0,355.0,585.66,494.84
2016,1,4,9,45,882.5,58.5,2.95,7.0,398.0,640.75,538.28
2016,1,4,10,0,907.0,61.0,3.0,8.0,441.0,695.36,578.79
2016,1,4,10,15,923.5,63.0,2.95,8.5,478.5,742.79,612.14
2016,1,4,10,30,940.0,65.0,2.9,9.0,516.0,788.45,643.48
2016,1,4,10,45,950.5,66.5,2.9,9.5,546.5,826.74,669.12
2016,1,4,11,0,961.0,68.0,2.9,10.0,577.0,862.35,692.51
2016,1,4,11,15,968.5,69.0,2.85,10.0,600.0,891.93,712.25
2016,1,4,11,30,976.0,70.0,2.8,10.0,623.0,918.27,729.62
2016,1,4,11,45,977.0,72.0,2.75,10.5,637.0,936.81,740.08
2016,1,4,12,0,978.0,74.0,2.7,11.0,651.0,951.62,748.01
2016,1,4,12,15,979.5,74.5,2.65,11.0,657.0,961.26,753.81
2016,1,4,12,30,981.0,75.0,2.6,11.0,663.0,967.08,757.12
2016,1,4,12,45,978.5,75.5,2.6,11.5,660.5,965.5,754.56
2016,1,4,13,0,976.0,76.0,2.6,12.0,658.0,960.07,749.59
2016,1,4,13,15,972.0,75.5,2.6,12.0,647.0,948.31,741.78
2016,1,4,13,30,968.0,75.0,2.6,12.0,636.0,932.86,731.59
2016,1,4,13,45,960.5,74.0,2.6,12.0,616.5,910.22,716.47
2016,1,4,14,0,953.0,73.0,2.6,12.0,597.0,884.23,699.07
2016,1,4,14,15,942.5,72.0,2.6,12.0,570.0,852.63,677.65
2016,1,4,14,30,932.0,71.0,2.6,12.0,543.0,818.18,654.11
2016,1,4,14,45,915.0,70.0,2.6,12.0,508.5,776.22,624.88
2016,1,4,15,0,898.0,69.0,2.6,12.0,474.0,732.3,593.88
2016,1,4,15,15,876.5,66.5,2.45,11.5,434.0,681.84,557.67
2016,1,4,15,30,855.0,64.0,2.3,11.0,394.0,634.81,521.86
2016,1,4,15,45,824.0,60.5,2.15,10.5,348.5,575.31,474.74
2016,1,4,16,0,793.0,57.0,2.0,10.0,303.0,516.3,426.5
2016,1,4,16,15,746.0,52.5,1.8,9.0,254.5,448.95,370.37
2016,1,4,16,30,699.0,48.0,1.6,8.0,206.0,384.44,314.38
2016,1,4,16,45,622.5,41.5,1.45,7.0,157.0,309.2,247.99
2016,1,4,17,0,546.0,35.0,1.3,6.0,108.0,240.81,185.46
2016,1,4,17,15,402.5,25.0,1.35,5.5,66.0,157.26,105.78
2016,1,4,17,30,259.0,15.0,1.4,5.0,24.0,75.25,0.0
2016,1,4,17,45,129.5,7.5,1.45,4.5,12.0,7.15,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,159.5,14.5,2.95,1.5,28.0,51.06,0.0
2016,1,5,8,0,319.0,29.0,3.1,2.0,56.0,139.68,95.55
2016,1,5,8,15,423.0,39.5,3.1,2.0,100.0,205.31,162.24
2016,1,5,8,30,527.0,50.0,3.1,2.0,144.0,282.14,233.21
2016,1,5,8,45,589.5,57.0,3.1,2.5,191.5,346.67,292.92
2016,1,5,9,0,652.0,64.0,3.1,3.0,239.0,416.39,355.3
2016,1,5,9,15,693.0,69.0,3.0,3.0,284.5,476.66,408.4
2016,1,5,9,30,734.0,74.0,2.9,3.0,330.0,539.02,461.45
2016,1,5,9,45,760.5,78.0,2.85,3.5,371.5,589.84,502.83
2016,1,5,10,0,787.0,82.0,2.8,4.0,413.0,643.44,545.0
2016,1,5,10,15,806.5,85.0,2.75,4.5,449.0,690.47,579.71
2016,1,5,10,30,826.0,88.0,2.7,5.0,485.0,736.22,612.13
2016,1,5,10,45,841.0,89.5,2.65,5.5,515.0,775.16,638.75
2016,1,5,11,0,856.0,91.0,2.6,6.0,545.0,811.96,663.4
2016,1,5,11,15,865.0,92.5,2.6,6.5,567.0,841.41,682.69
2016,1,5,11,30,874.0,94.0,2.6,7.0,589.0,868.0,699.81
2016,1,5,11,45,638.5,168.5,2.6,7.5,535.0,768.16,623.99
2016,1,5,12,0,403.0,243.0,2.6,8.0,481.0,635.95,518.23
2016,1,5,12,15,475.0,222.5,2.6,8.5,506.0,693.0,563.03
2016,1,5,12,30,547.0,202.0,2.6,9.0,531.0,735.87,595.46
2016,1,5,12,45,492.0,220.0,2.6,9.5,515.5,707.47,571.31
2016,1,5,13,0,437.0,238.0,2.6,10.0,500.0,676.85,546.1
2016,1,5,13,15,313.5,256.0,2.6,10.0,442.5,573.03,464.95
2016,1,5,13,30,190.0,274.0,2.6,10.0,385.0,470.34,383.02
2016,1,5,13,45,323.0,241.0,2.6,10.5,422.5,555.02,452.72
2016,1,5,14,0,456.0,208.0,2.6,11.0,460.0,633.62,514.93
2016,1,5,14,15,228.0,170.0,2.55,11.0,296.0,381.53,314.94
2016,1,5,14,30,0.0,132.0,2.5,11.0,132.0,126.11,100.99
2016,1,5,14,45,8.0,150.5,2.5,11.0,154.0,151.85,123.43
2016,1,5,15,0,16.0,169.0,2.5,11.0,176.0,178.13,145.76
2016,1,5,15,15,12.5,155.5,2.35,10.5,160.5,161.77,132.46
2016,1,5,15,30,9.0,142.0,2.2,10.0,145.0,145.76,119.42
2016,1,5,15,45,4.5,125.5,2.05,10.0,127.0,126.23,103.02
2016,1,5,16,0,0.0,109.0,1.9,10.0,109.0,107.16,86.87
2016,1,5,16,15,0.0,91.0,1.8,9.5,91.0,89.19,71.66
2016,1,5,16,30,0.0,73.0,1.7,9.0,73.0,71.23,56.16
2016,1,5,16,45,0.0,55.0,1.65,8.5,55.0,53.24,40.37
2016,1,5,17,0,0.0,37.0,1.6,8.0,37.0,35.12,24.29
2016,1,5,17,15,0.0,22.5,1.75,8.0,22.5,20.89,10.8
2016,1,5,17,30,0.0,8.0,1.9,8.0,8.0,7.63,0.0
2016,1,5,17,45,0.0,4.0,2.05,8.0,4.0,3.81,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,90.0,17.0,2.35,5.0,24.5,37.1,0.0
2016,1,6,8,0,180.0,34.0,2.5,5.0,49.0,104.92,71.09
2016,1,6,8,15,279.0,48.5,2.55,5.5,90.0,164.49,128.7
2016,1,6,8,30,378.0,63.0,2.6,6.0,131.0,235.18,191.99
2016,1,6,8,45,435.0,75.0,2.65,6.5,175.0,294.26,245.4
2016,1,6,9,0,492.0,87.0,2.7,7.0,219.0,358.55,301.9
2016,1,6,9,15,538.0,95.0,2.65,7.0,263.0,419.55,354.58
2016,1,6,9,30,584.0,103.0,2.6,7.0,307.0,481.76,406.79
2016,1,6,9,45,611.5,110.0,2.6,7.5,346.5,533.53,448.45
2016,1,6,10,0,639.0,117.0,2.6,8.0,386.0,585.71,489.26
2016,1,6,10,15,319.5,94.5,2.6,8.0,229.0,349.5,296.41
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,67.01,52.17
2016,1,6,10,45,0.0,83.0,2.65,8.5,83.0,77.3,61.01
2016,1,6,11,0,0.0,94.0,2.7,9.0,94.0,87.84,69.74
2016,1,6,11,15,0.0,102.0,2.7,9.0,102.0,95.63,76.21
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,103.45,82.7
2016,1,6,11,45,0.0,111.0,2.7,9.5,111.0,104.38,83.23
2016,1,6,12,0,0.0,112.0,2.7,10.0,112.0,105.32,83.79
2016,1,6,12,15,0.0,113.0,2.65,10.0,113.0,106.28,84.55
2016,1,6,12,30,0.0,114.0,2.6,10.0,114.0,107.26,85.34
2016,1,6,12,45,0.0,79.0,2.55,10.0,79.0,73.6,57.03
2016,1,6,13,0,0.0,44.0,2.5,10.0,44.0,40.93,29.37
2016,1,6,13,15,0.0,46.0,2.45,10.0,46.0,42.8,30.99
2016,1,6,13,30,0.0,48.0,2.4,10.0,48.0,44.66,32.6
2016,1,6,13,45,0.0,68.0,2.35,10.0,68.0,63.31,48.51
2016,1,6,14,0,0.0,88.0,2.3,10.0,88.0,81.99,64.4
2016,1,6,14,15,0.0,117.5,2.3,10.0,117.5,111.13,89.08
2016,1,6,14,30,0.0,147.0,2.3,10.0,147.0,141.54,114.7
2016,1,6,14,45,4.0,154.0,2.3,10.5,156.0,152.47,123.94
2016,1,6,15,0,8.0,161.0,2.3,11.0,165.0,163.6,133.34
2016,1,6,15,15,14.0,154.5,2.1,10.5,160.5,161.59,132.31
2016,1,6,15,30,20.0,148.0,1.9,10.0,156.0,159.32,131.01
2016,1,6,15,45,14.0,131.5,1.75,10.0,137.0,138.43,113.44
2016,1,6,16,0,8.0,115.0,1.6,10.0,118.0,118.13,96.26
2016,1,6,16,15,172.0,103.5,1.35,9.5,144.0,210.62,175.51
2016,1,6,16,30,336.0,92.0,1.1,9.0,170.0,271.4,223.34
2016,1,6,16,45,279.5,74.5,0.85,9.0,129.0,211.17,169.79
2016,1,6,17,0,223.0,57.0,0.6,9.0,88.0,156.71,121.25
2016,1,6,17,15,111.5,37.5,0.55,9.0,53.0,84.79,58.31
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,17.56,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,8.58,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,13.5,2.2,6.5,29.0,54.31,0.0
2016,1,7,8,0,359.0,27.0,2.3,7.0,58.0,148.17,98.73
2016,1,7,8,15,465.0,36.0,2.35,7.5,103.0,214.81,165.63
2016,1,7,8,30,571.0,45.0,2.4,8.0,148.0,292.78,235.85
2016,1,7,8,45,634.0,51.0,2.5,8.5,196.0,355.91,293.28
2016,1,7,9,0,697.0,57.0,2.6,9.0,244.0,427.04,355.52
2016,1,7,9,15,736.5,61.0,2.6,9.5,290.0,487.62,407.06
2016,1,7,9,30,776.0,65.0,2.6,10.0,336.0,549.99,458.14
2016,1,7,9,45,808.0,66.5,2.65,11.0,379.0,606.02,501.82
2016,1,7,10,0,840.0,68.0,2.7,12.0,422.0,662.3,544.0
2016,1,7,10,15,858.5,70.0,2.65,12.5,458.5,709.41,576.8
2016,1,7,10,30,877.0,72.0,2.6,13.0,495.0,749.41,603.66
2016,1,7,10,45,894.5,72.0,2.6,14.0,526.0,789.76,629.49
2016,1,7,11,0,912.0,72.0,2.6,15.0,557.0,828.01,653.31
2016,1,7,11,15,921.0,73.0,2.7,16.0,580.5,858.06,671.68
2016,1,7,11,30,930.0,74.0,2.8,17.0,604.0,885.11,687.85
2016,1,7,11,45,937.0,74.0,2.95,18.0,619.5,906.02,700.06
2016,1,7,12,0,944.0,74.0,3.1,19.0,635.0,923.54,709.95
2016,1,7,12,15,947.0,74.5,3.1,19.0,642.0,934.59,717.08
2016,1,7,12,30,950.0,75.0,3.1,19.0,649.0,941.97,721.89
2016,1,7,12,45,953.5,73.5,3.15,19.5,648.5,943.61,721.94
2016,1,7,13,0,957.0,72.0,3.2,20.0,648.0,941.48,719.6
2016,1,7,13,15,954.5,71.5,3.2,20.0,638.0,931.49,713.07
2016,1,7,13,30,952.0,71.0,3.2,20.0,628.0,917.82,704.2
2016,1,7,13,45,947.5,69.5,3.2,20.0,610.0,897.63,690.95
2016,1,7,14,0,943.0,68.0,3.2,20.0,592.0,874.01,675.41
2016,1,7,14,15,933.5,67.0,3.1,20.0,566.5,843.64,654.53
2016,1,7,14,30,924.0,66.0,3.0,20.0,541.0,810.38,631.64
2016,1,7,14,45,910.5,64.5,2.95,20.0,507.5,770.81,604.41
2016,1,7,15,0,897.0,63.0,2.9,20.0,474.0,729.04,575.39
2016,1,7,15,15,877.0,61.0,2.5,19.5,435.0,680.27,540.18
2016,1,7,15,30,857.0,59.0,2.1,19.0,396.0,630.37,502.7
2016,1,7,15,45,828.0,56.0,1.75,18.5,351.5,573.01,457.74
2016,1,7,16,0,799.0,53.0,1.4,18.0,307.0,519.66,414.42
2016,1,7,16,15,755.5,49.0,1.35,16.5,259.0,454.26,363.34
2016,1,7,16,30,712.0,45.0,1.3,15.0,211.0,391.36,311.74
2016,1,7,16,45,639.5,39.5,1.3,14.0,162.5,317.88,249.17
2016,1,7,17,0,567.0,34.0,1.3,13.0,114.0,250.83,189.7
2016,1,7,17,15,432.0,25.0,1.35,12.5,71.5,168.75,115.19
2016,1,7,17,30,297.0,16.0,1.4,12.0,29.0,95.06,0.0
2016,1,7,17,45,148.5,8.0,1.5,11.5,14.5,35.49,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,160.0,14.5,2.3,7.5,28.0,50.56,0.0
2016,1,8,8,0,320.0,29.0,2.4,8.0,56.0,138.43,91.89
2016,1,8,8,15,427.5,39.0,2.3,8.5,100.5,204.68,157.35
2016,1,8,8,30,535.0,49.0,2.2,9.0,145.0,282.38,226.64
2016,1,8,8,45,595.0,56.5,2.15,9.5,192.5,346.73,284.33
2016,1,8,9,0,655.0,64.0,2.1,10.0,240.0,416.1,344.23
2016,1,8,9,15,697.0,69.0,2.35,10.5,286.5,477.19,396.3
2016,1,8,9,30,739.0,74.0,2.6,11.0,333.0,540.51,448.57
2016,1,8,9,45,775.5,75.5,2.85,12.0,376.0,595.39,492.04
2016,1,8,10,0,812.0,77.0,3.1,13.0,419.0,653.7,536.82
2016,1,8,10,15,594.0,134.0,3.25,13.5,396.0,596.54,488.59
2016,1,8,10,30,376.0,191.0,3.4,14.0,373.0,503.44,411.88
2016,1,8,10,45,310.0,216.0,3.55,14.5,372.5,492.7,401.42
2016,1,8,11,0,244.0,241.0,3.7,15.0,372.0,464.77,377.12
2016,1,8,11,15,243.0,253.0,3.7,15.5,387.5,483.22,390.32
2016,1,8,11,30,242.0,265.0,3.7,16.0,403.0,500.88,402.58
2016,1,8,11,45,121.0,174.0,3.7,16.5,243.0,293.87,237.78
2016,1,8,12,0,0.0,83.0,3.7,17.0,83.0,77.34,58.45
2016,1,8,12,15,19.0,168.5,3.6,17.0,180.5,179.03,142.31
2016,1,8,12,30,38.0,254.0,3.5,17.0,278.0,301.28,239.94
2016,1,8,12,45,19.0,133.5,3.45,17.5,145.5,150.26,118.45
2016,1,8,13,0,0.0,13.0,3.4,18.0,13.0,12.08,4.39
2016,1,8,13,15,186.0,131.5,3.25,18.0,240.5,316.09,257.74
2016,1,8,13,30,372.0,250.0,3.1,18.0,468.0,614.06,487.36
2016,1,8,13,45,364.5,243.0,3.0,18.5,452.0,593.81,469.48
2016,1,8,14,0,357.0,236.0,2.9,19.0,436.0,572.46,452.81
2016,1,8,14,15,352.5,225.5,2.7,19.0,415.0,548.48,434.84
2016,1,8,14,30,348.0,215.0,2.5,19.0,394.0,523.5,416.06
2016,1,8,14,45,483.0,169.0,2.3,19.0,401.5,574.0,456.85
2016,1,8,15,0,618.0,123.0,2.1,19.0,409.0,607.6,483.63
2016,1,8,15,15,713.5,98.0,1.75,18.5,401.5,621.38,493.99
2016,1,8,15,30,809.0,73.0,1.4,18.0,394.0,622.29,493.88
2016,1,8,15,45,784.5,68.0,1.1,18.0,350.5,566.75,449.26
2016,1,8,16,0,760.0,63.0,0.8,18.0,307.0,511.19,404.0
2016,1,8,16,15,713.5,58.0,0.75,17.0,259.0,444.7,352.28
2016,1,8,16,30,667.0,53.0,0.7,16.0,211.0,380.99,300.49
2016,1,8,16,45,597.5,45.5,0.7,15.5,163.0,308.48,239.52
2016,1,8,17,0,528.0,38.0,0.7,15.0,115.0,245.21,183.95
2016,1,8,17,15,264.0,34.0,0.7,14.5,72.5,131.11,90.23
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,33.35,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,14.3,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,177.5,14.0,6.05,4.0,29.0,53.91,0.0
2016,1,9,8,0,355.0,28.0,6.4,4.0,58.0,147.05,99.23
2016,1,9,8,15,462.5,37.5,6.55,4.5,104.0,214.5,168.23
2016,1,9,8,30,570.0,47.0,6.7,5.0,150.0,293.44,241.38
2016,1,9,8,45,639.5,52.5,6.85,5.5,199.5,361.5,305.09
2016,1,9,9,0,709.0,58.0,7.0,6.0,249.0,433.01,370.36
2016,1,9,9,15,749.5,62.5,7.0,6.0,296.0,495.43,426.87
2016,1,9,9,30,790.0,67.0,7.0,6.0,343.0,559.73,483.4
2016,1,9,9,45,820.5,69.5,7.05,6.5,387.0,616.81,531.66
2016,1,9,10,0,851.0,72.0,7.1,7.0,431.0,674.01,578.71
2016,1,9,10,15,869.5,74.0,7.1,7.0,469.0,721.8,616.12
2016,1,9,10,30,888.0,76.0,7.1,7.0,507.0,768.09,651.92
2016,1,9,10,45,900.5,78.5,7.1,7.5,537.5,802.47,676.67
2016,1,9,11,0,913.0,81.0,7.1,8.0,568.0,840.12,703.81
2016,1,9,11,15,922.0,82.0,7.05,8.0,592.0,870.43,726.12
2016,1,9,11,30,931.0,83.0,7.0,8.0,616.0,897.73,746.09
2016,1,9,11,45,935.5,84.0,6.95,8.5,631.0,917.95,759.2
2016,1,9,12,0,940.0,85.0,6.9,9.0,646.0,934.7,769.71
2016,1,9,12,15,942.0,85.5,6.85,9.0,653.0,945.06,776.9
2016,1,9,12,30,944.0,86.0,6.8,9.0,660.0,951.73,781.47
2016,1,9,12,45,740.5,147.0,6.75,9.0,597.0,854.36,706.47
2016,1,9,13,0,537.0,208.0,6.7,9.0,534.0,733.98,610.58
2016,1,9,13,15,446.0,231.0,6.65,9.0,499.0,675.33,562.29
2016,1,9,13,30,355.0,254.0,6.6,9.0,464.0,604.33,503.78
2016,1,9,13,45,377.0,240.5,6.55,9.0,457.5,601.98,503.15
2016,1,9,14,0,399.0,227.0,6.5,9.0,451.0,597.48,500.59
2016,1,9,14,15,649.0,154.0,6.45,9.0,499.0,726.46,609.71
2016,1,9,14,30,899.0,81.0,6.4,9.0,547.0,812.1,677.76
2016,1,9,14,45,590.5,139.0,6.4,9.0,437.5,627.13,529.83
2016,1,9,15,0,282.0,197.0,6.4,9.0,328.0,433.72,366.59
2016,1,9,15,15,226.5,184.5,6.25,8.5,284.0,360.75,306.33
2016,1,9,15,30,171.0,172.0,6.1,8.0,240.0,302.51,257.09
2016,1,9,15,45,161.5,154.5,6.0,7.5,213.0,270.39,230.25
2016,1,9,16,0,152.0,137.0,5.9,7.0,186.0,238.85,203.35
2016,1,9,16,15,142.5,116.5,5.55,6.5,157.0,204.29,173.23
2016,1,9,16,30,133.0,96.0,5.2,6.0,128.0,170.42,143.07
2016,1,9,16,45,115.0,75.5,4.9,5.5,99.0,133.79,109.97
2016,1,9,17,0,97.0,55.0,4.6,5.0,70.0,98.77,77.89
2016,1,9,17,15,48.5,37.0,4.35,4.5,44.5,59.5,42.2
2016,1,9,17,30,0.0,19.0,4.1,4.0,19.0,18.35,0.0
2016,1,9,17,45,0.0,9.5,3.9,3.5,9.5,9.05,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.5,14.0,2.7,-0.5,30.0,56.45,0.0
2016,1,10,8,0,379.0,28.0,3.0,0.0,60.0,153.45,104.81
2016,1,10,8,15,485.5,38.0,3.1,0.0,107.0,222.34,176.14
2016,1,10,8,30,592.0,48.0,3.2,0.0,154.0,302.67,251.14
2016,1,10,8,45,656.0,54.0,3.3,0.5,204.0,370.07,314.22
2016,1,10,9,0,720.0,60.0,3.4,1.0,254.0,440.14,377.81
2016,1,10,9,15,760.0,64.5,3.35,1.5,302.0,502.96,433.0
2016,1,10,9,30,800.0,69.0,3.3,2.0,350.0,567.57,487.6
2016,1,10,9,45,828.0,72.0,3.25,2.5,394.0,624.2,533.82
2016,1,10,10,0,856.0,75.0,3.2,3.0,438.0,680.75,578.43
2016,1,10,10,15,875.0,78.0,3.05,3.5,476.0,730.41,614.0
2016,1,10,10,30,894.0,81.0,2.9,4.0,514.0,778.6,647.45
2016,1,10,10,45,907.5,82.5,2.8,4.5,545.5,818.93,674.48
2016,1,10,11,0,921.0,84.0,2.7,5.0,577.0,850.44,694.5
2016,1,10,11,15,929.5,85.5,2.55,5.5,600.5,881.25,713.35
2016,1,10,11,30,938.0,87.0,2.4,6.0,624.0,908.99,729.61
2016,1,10,11,45,940.5,88.5,2.3,6.5,639.5,928.3,740.1
2016,1,10,12,0,943.0,90.0,2.2,7.0,655.0,944.06,748.09
2016,1,10,12,15,945.0,90.5,2.1,7.0,662.0,954.55,753.77
2016,1,10,12,30,947.0,91.0,2.0,7.0,669.0,961.35,756.98
2016,1,10,12,45,946.0,91.0,1.9,7.5,667.0,961.13,754.08
2016,1,10,13,0,945.0,91.0,1.8,8.0,665.0,957.17,748.8
2016,1,10,13,15,941.0,90.0,1.7,8.0,654.5,945.64,739.82
2016,1,10,13,30,937.0,89.0,1.6,8.0,644.0,930.5,728.56
2016,1,10,13,45,928.0,89.0,1.55,8.0,625.0,908.73,713.55
2016,1,10,14,0,919.0,89.0,1.5,8.0,606.0,883.74,696.45
2016,1,10,14,15,908.0,87.0,1.5,8.0,579.5,858.24,679.73
2016,1,10,14,30,897.0,85.0,1.5,8.0,553.0,823.07,656.06
2016,1,10,14,45,883.5,82.5,1.5,8.0,519.5,782.82,628.61
2016,1,10,15,0,870.0,80.0,1.5,8.0,486.0,740.39,599.26
2016,1,10,15,15,848.5,77.0,1.45,7.5,446.0,689.91,564.01
2016,1,10,15,30,827.0,74.0,1.4,7.0,406.0,638.4,525.84
2016,1,10,15,45,795.0,70.5,1.4,7.0,361.0,579.19,479.47
2016,1,10,16,0,763.0,67.0,1.4,7.0,316.0,520.53,431.99
2016,1,10,16,15,716.5,62.0,1.25,6.5,267.5,453.64,376.18
2016,1,10,16,30,670.0,57.0,1.1,6.0,219.0,392.34,322.92
2016,1,10,16,45,594.5,50.0,1.0,5.5,169.5,317.54,257.29
2016,1,10,17,0,519.0,43.0,0.9,5.0,120.0,249.64,195.79
2016,1,10,17,15,389.0,31.5,0.95,4.5,77.0,168.08,122.08
2016,1,10,17,30,259.0,20.0,1.0,4.0,34.0,94.41,14.96
2016,1,10,17,45,129.5,10.0,1.05,3.5,17.0,34.51,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,167.0,14.5,1.1,0.5,28.5,51.63,0.0
2016,1,11,8,0,334.0,29.0,1.2,1.0,57.0,141.26,96.06
2016,1,11,8,15,441.0,39.0,1.25,1.5,102.5,207.81,163.05
2016,1,11,8,30,548.0,49.0,1.3,2.0,148.0,285.92,233.97
2016,1,11,8,45,444.5,73.5,1.4,3.0,169.0,294.54,246.74
2016,1,11,9,0,341.0,98.0,1.5,4.0,190.0,293.97,248.94
2016,1,11,9,15,373.5,109.5,1.5,4.5,227.0,341.73,290.33
2016,1,11,9,30,406.0,121.0,1.5,5.0,264.0,391.76,332.08
2016,1,11,9,45,342.5,148.0,1.55,5.5,279.0,390.37,329.92
2016,1,11,10,0,279.0,175.0,1.6,6.0,294.0,392.57,330.03
2016,1,11,10,15,563.5,131.0,1.55,6.5,397.0,571.35,475.89
2016,1,11,10,30,848.0,87.0,1.5,7.0,500.0,751.3,611.07
2016,1,11,10,45,639.0,147.0,1.5,7.5,469.0,687.08,558.26
2016,1,11,11,0,430.0,207.0,1.5,8.0,438.0,599.48,487.07
2016,1,11,11,15,425.0,218.5,1.45,8.0,455.0,619.21,501.68
2016,1,11,11,30,420.0,230.0,1.4,8.0,472.0,637.03,513.69
2016,1,11,11,45,244.0,250.5,1.4,8.5,392.0,502.6,406.71
2016,1,11,12,0,68.0,271.0,1.4,9.0,312.0,347.27,280.88
2016,1,11,12,15,122.5,282.0,1.4,9.0,357.0,422.71,342.42
2016,1,11,12,30,177.0,293.0,1.4,9.0,402.0,484.97,391.32
2016,1,11,12,45,232.0,286.5,1.45,9.5,428.5,526.61,423.74
2016,1,11,13,0,287.0,280.0,1.5,10.0,455.0,581.32,465.44
2016,1,11,13,15,271.5,277.5,1.5,10.0,441.5,562.62,450.73
2016,1,11,13,30,256.0,275.0,1.5,10.0,428.0,543.15,436.08
2016,1,11,13,45,148.0,255.5,1.5,10.5,344.0,410.3,331.61
2016,1,11,14,0,40.0,236.0,1.5,11.0,260.0,281.61,227.53
2016,1,11,14,15,143.5,235.5,1.45,11.0,312.0,378.01,308.09
2016,1,11,14,30,247.0,235.0,1.4,11.0,364.0,456.37,371.34
