Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,215.0,14.5,4.75,1.5,34.5,68.88,0.0
2016,1,22,8,0,430.0,29.0,5.0,2.0,69.0,164.39,115.77
2016,1,22,8,15,532.0,37.5,5.3,2.5,118.5,230.13,181.44
2016,1,22,8,30,634.0,46.0,5.6,3.0,168.0,309.96,256.05
2016,1,22,8,45,694.5,52.0,5.9,3.5,219.5,378.85,321.06
2016,1,22,9,0,755.0,58.0,6.2,4.0,271.0,452.67,388.63
2016,1,22,9,15,793.0,62.0,6.25,4.5,321.0,516.42,445.57
2016,1,22,9,30,831.0,66.0,6.3,5.0,371.0,581.85,502.04
2016,1,22,9,45,859.0,68.5,6.35,5.5,416.5,640.4,551.17
2016,1,22,10,0,887.0,71.0,6.4,6.0,462.0,698.88,598.45
2016,1,22,10,15,904.5,73.0,6.35,6.0,502.0,743.58,632.69
2016,1,22,10,30,922.0,75.0,6.3,6.0,542.0,791.43,669.07
2016,1,22,10,45,937.0,76.0,6.3,6.5,575.5,834.23,699.95
2016,1,22,11,0,952.0,77.0,6.3,7.0,609.0,874.68,728.68
2016,1,22,11,15,960.0,78.0,6.2,7.5,634.5,906.61,750.07
2016,1,22,11,30,968.0,79.0,6.1,8.0,660.0,935.35,768.87
2016,1,22,11,45,971.5,80.5,6.1,8.5,677.0,957.34,783.07
2016,1,22,12,0,975.0,82.0,6.1,9.0,694.0,975.66,794.58
2016,1,22,12,15,977.5,82.5,6.05,9.0,702.5,988.11,803.0
2016,1,22,12,30,980.0,83.0,6.0,9.0,711.0,996.69,808.72
2016,1,22,12,45,981.0,82.5,6.0,9.5,711.0,998.8,808.63
2016,1,22,13,0,982.0,82.0,6.0,10.0,711.0,996.95,805.83
2016,1,22,13,15,979.5,81.5,5.9,10.0,701.5,987.99,798.85
2016,1,22,13,30,977.0,81.0,5.8,10.0,692.0,975.16,789.22
2016,1,22,13,45,972.0,80.0,5.75,10.0,674.5,955.74,775.19
2016,1,22,14,0,967.0,79.0,5.7,10.0,657.0,932.7,758.63
2016,1,22,14,15,958.5,77.5,5.6,10.0,631.0,902.64,736.59
2016,1,22,14,30,950.0,76.0,5.5,10.0,605.0,869.43,712.24
2016,1,22,14,45,936.0,75.0,5.45,10.0,571.5,829.54,683.06
2016,1,22,15,0,922.0,74.0,5.4,10.0,538.0,787.27,651.89
2016,1,22,15,15,903.5,71.5,5.25,9.5,497.5,737.88,615.62
2016,1,22,15,30,885.0,69.0,5.1,9.0,457.0,687.0,577.71
2016,1,22,15,45,860.0,65.5,4.95,9.0,411.5,633.9,534.37
2016,1,22,16,0,835.0,62.0,4.8,9.0,366.0,575.82,485.67
2016,1,22,16,15,796.5,58.5,4.25,8.0,316.0,510.54,430.26
2016,1,22,16,30,758.0,55.0,3.7,7.0,266.0,447.02,374.8
2016,1,22,16,45,698.5,49.0,3.2,6.5,214.5,373.69,309.2
2016,1,22,17,0,639.0,43.0,2.7,6.0,163.0,305.27,246.01
2016,1,22,17,15,535.0,35.0,2.5,5.5,114.0,225.59,173.41
2016,1,22,17,30,431.0,27.0,2.3,5.0,65.0,156.88,105.73
2016,1,22,17,45,215.5,13.5,2.1,4.5,32.5,58.7,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,219.5,14.0,1.25,0.5,34.5,69.31,0.0
2016,1,23,8,0,439.0,28.0,1.4,1.0,69.0,162.53,114.47
2016,1,23,8,15,539.0,36.0,1.35,1.5,118.0,230.9,180.98
2016,1,23,8,30,639.0,44.0,1.3,2.0,167.0,309.77,252.91
2016,1,23,8,45,697.5,49.0,1.3,2.5,218.5,376.9,314.05
2016,1,23,9,0,756.0,54.0,1.3,3.0,270.0,448.75,376.8
2016,1,23,9,15,793.0,58.0,1.3,3.5,319.0,511.98,430.16
2016,1,23,9,30,830.0,62.0,1.3,4.0,368.0,576.85,482.63
2016,1,23,9,45,855.5,65.0,1.3,5.0,413.5,634.39,526.44
2016,1,23,10,0,881.0,68.0,1.3,6.0,459.0,686.96,564.24
2016,1,23,10,15,898.5,70.0,1.3,6.5,498.5,736.27,597.96
2016,1,23,10,30,916.0,72.0,1.3,7.0,538.0,784.03,629.84
2016,1,23,10,45,927.5,74.0,1.35,8.0,570.5,825.18,655.86
2016,1,23,11,0,939.0,76.0,1.4,9.0,603.0,863.81,679.74
2016,1,23,11,15,947.5,77.0,1.4,9.5,628.5,895.94,699.35
2016,1,23,11,30,956.0,78.0,1.4,10.0,654.0,924.94,716.72
2016,1,23,11,45,958.0,80.0,1.45,10.5,670.5,946.09,729.45
2016,1,23,12,0,960.0,82.0,1.5,11.0,687.0,963.56,739.85
2016,1,23,12,15,962.5,82.5,1.6,11.0,695.5,975.95,749.07
2016,1,23,12,30,965.0,83.0,1.7,11.0,704.0,984.53,755.92
2016,1,23,12,45,964.0,83.0,1.8,11.5,703.5,985.44,756.38
2016,1,23,13,0,963.0,83.0,1.9,12.0,703.0,982.48,754.42
2016,1,23,13,15,960.0,83.0,2.0,12.0,694.0,973.83,750.12
2016,1,23,13,30,957.0,83.0,2.1,12.0,685.0,961.4,743.37
2016,1,23,13,45,951.0,82.0,2.25,12.5,667.0,941.42,730.66
2016,1,23,14,0,945.0,81.0,2.4,13.0,649.0,917.92,715.49
2016,1,23,14,15,936.0,80.0,2.45,13.0,623.5,888.54,696.49
2016,1,23,14,30,927.0,79.0,2.5,13.0,598.0,856.11,675.25
2016,1,23,14,45,914.0,77.0,2.55,13.0,565.0,816.47,648.67
2016,1,23,15,0,901.0,75.0,2.6,13.0,532.0,774.46,620.07
2016,1,23,15,15,882.5,72.5,2.55,12.5,492.5,725.79,586.59
2016,1,23,15,30,864.0,70.0,2.5,12.0,453.0,680.4,555.03
2016,1,23,15,45,838.0,67.0,2.45,12.0,407.5,623.38,510.98
2016,1,23,16,0,812.0,64.0,2.4,12.0,362.0,566.21,465.35
2016,1,23,16,15,774.0,60.0,2.15,11.0,313.0,501.59,413.2
2016,1,23,16,30,736.0,56.0,1.9,10.0,264.0,438.75,360.54
2016,1,23,16,45,676.5,50.5,1.7,9.0,213.0,366.96,298.85
2016,1,23,17,0,617.0,45.0,1.5,8.0,162.0,300.05,239.1
2016,1,23,17,15,515.5,36.5,1.55,7.5,114.0,221.61,169.13
2016,1,23,17,30,414.0,28.0,1.6,7.0,66.0,157.12,106.93
2016,1,23,17,45,207.0,14.0,1.7,6.5,33.0,65.45,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,196.5,15.5,3.7,2.5,34.0,66.0,0.0
2016,1,24,8,0,393.0,31.0,4.0,3.0,68.0,155.78,110.4
2016,1,24,8,15,495.5,40.0,4.05,4.0,117.0,223.08,175.12
2016,1,24,8,30,598.0,49.0,4.1,5.0,166.0,301.56,246.76
2016,1,24,8,45,514.0,69.5,4.2,6.0,189.5,320.3,268.35
2016,1,24,9,0,430.0,90.0,4.3,7.0,213.0,326.48,276.51
2016,1,24,9,15,489.0,97.5,4.6,7.5,260.5,389.11,331.32
2016,1,24,9,30,548.0,105.0,4.9,8.0,308.0,460.54,392.06
2016,1,24,9,45,696.5,92.0,5.2,9.0,382.0,566.99,480.47
2016,1,24,10,0,845.0,79.0,5.5,10.0,456.0,680.66,572.43
2016,1,24,10,15,863.5,81.5,5.65,10.5,495.5,730.51,609.37
2016,1,24,10,30,882.0,84.0,5.8,11.0,535.0,778.94,644.92
2016,1,24,10,45,894.5,86.0,5.95,12.0,567.5,820.3,673.37
2016,1,24,11,0,907.0,88.0,6.1,13.0,600.0,852.84,694.81
2016,1,24,11,15,788.5,125.5,6.1,13.5,584.0,830.18,675.06
2016,1,24,11,30,670.0,163.0,6.1,14.0,568.0,787.85,640.8
2016,1,24,11,45,800.5,128.5,6.2,14.5,625.5,871.66,702.79
2016,1,24,12,0,931.0,94.0,6.3,15.0,683.0,953.07,761.38
2016,1,24,12,15,641.0,190.5,6.25,15.0,599.0,821.22,662.03
2016,1,24,12,30,351.0,287.0,6.2,15.0,515.0,650.81,524.77
2016,1,24,12,45,640.0,192.0,6.2,15.5,606.5,827.44,666.27
2016,1,24,13,0,929.0,97.0,6.2,16.0,698.0,969.57,769.48
2016,1,24,13,15,682.0,177.0,6.1,16.0,615.5,843.77,675.65
2016,1,24,13,30,435.0,257.0,6.0,16.0,533.0,698.44,561.13
2016,1,24,13,45,671.0,176.0,5.95,16.5,588.0,815.33,654.68
2016,1,24,14,0,907.0,95.0,5.9,17.0,643.0,903.35,718.69
2016,1,24,14,15,897.0,93.0,5.8,17.0,617.5,879.6,701.18
2016,1,24,14,30,887.0,91.0,5.7,17.0,592.0,845.81,676.86
2016,1,24,14,45,880.5,86.5,5.6,17.0,560.0,809.13,650.41
2016,1,24,15,0,874.0,82.0,5.5,17.0,528.0,769.73,621.83
2016,1,24,15,15,854.5,79.5,5.2,16.5,488.5,720.82,586.14
2016,1,24,15,30,835.0,77.0,4.9,16.0,449.0,670.61,549.02
2016,1,24,15,45,802.0,75.0,4.65,16.0,403.0,611.35,501.47
2016,1,24,16,0,769.0,73.0,4.4,16.0,357.0,552.57,453.36
2016,1,24,16,15,728.5,68.0,3.95,15.0,308.5,487.27,400.19
2016,1,24,16,30,688.0,63.0,3.5,14.0,260.0,426.4,349.02
2016,1,24,16,45,619.5,57.5,3.1,13.5,209.0,353.02,285.65
2016,1,24,17,0,551.0,52.0,2.7,13.0,158.0,285.66,225.77
2016,1,24,17,15,447.5,41.5,2.65,12.5,111.0,207.91,157.44
2016,1,24,17,30,344.0,31.0,2.6,12.0,64.0,141.6,96.36
2016,1,24,17,45,172.0,15.5,2.55,11.5,32.0,60.18,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,124.0,19.0,2.85,11.5,31.0,53.25,0.0
2016,1,25,8,0,248.0,38.0,3.1,12.0,62.0,123.01,85.41
2016,1,25,8,15,351.0,51.0,3.25,12.5,107.5,185.54,141.9
2016,1,25,8,30,454.0,64.0,3.4,13.0,153.0,261.02,207.96
2016,1,25,8,45,243.5,87.5,3.55,13.5,137.0,210.94,171.86
2016,1,25,9,0,33.0,111.0,3.7,14.0,121.0,131.95,106.67
2016,1,25,9,15,98.5,135.0,3.6,14.5,170.5,202.42,166.19
2016,1,25,9,30,164.0,159.0,3.5,15.0,220.0,272.5,224.28
2016,1,25,9,45,481.5,123.5,3.4,15.5,333.5,460.46,379.34
2016,1,25,10,0,799.0,88.0,3.3,16.0,447.0,660.04,536.09
2016,1,25,10,15,820.0,91.0,3.15,16.5,486.5,710.69,570.43
2016,1,25,10,30,841.0,94.0,3.0,17.0,526.0,760.21,603.44
2016,1,25,10,45,866.0,92.5,2.85,17.5,561.0,806.26,633.1
2016,1,25,11,0,891.0,91.0,2.7,18.0,596.0,850.67,660.89
2016,1,25,11,15,901.0,92.5,2.5,18.0,622.0,877.17,676.45
2016,1,25,11,30,911.0,94.0,2.3,18.0,648.0,907.24,694.31
2016,1,25,11,45,920.5,93.5,2.15,18.5,666.5,931.44,706.92
2016,1,25,12,0,930.0,93.0,2.0,19.0,685.0,952.33,717.13
2016,1,25,12,15,933.5,93.5,1.95,19.0,694.0,965.48,724.65
2016,1,25,12,30,937.0,94.0,1.9,19.0,703.0,974.94,729.9
2016,1,25,12,45,942.5,92.0,1.85,19.5,704.5,979.55,730.72
2016,1,25,13,0,948.0,90.0,1.8,20.0,706.0,980.33,729.23
2016,1,25,13,15,946.0,89.5,1.75,20.0,697.5,972.19,723.46
2016,1,25,13,30,944.0,89.0,1.7,20.0,689.0,960.29,715.49
2016,1,25,13,45,943.5,86.5,1.7,20.0,673.5,943.65,705.24
2016,1,25,14,0,943.0,84.0,1.7,20.0,658.0,923.33,692.69
2016,1,25,14,15,935.0,82.5,1.65,20.0,632.5,894.26,673.76
2016,1,25,14,30,927.0,81.0,1.6,20.0,607.0,862.08,652.82
2016,1,25,14,45,918.0,78.5,1.55,20.0,575.0,824.99,628.49
2016,1,25,15,0,909.0,76.0,1.5,20.0,543.0,785.23,602.21
2016,1,25,15,15,891.5,73.5,1.35,19.5,503.5,736.91,569.76
2016,1,25,15,30,874.0,71.0,1.2,19.0,464.0,691.77,539.18
2016,1,25,15,45,849.5,67.5,1.1,19.0,418.5,634.56,497.21
2016,1,25,16,0,825.0,64.0,1.0,19.0,373.0,577.04,453.52
2016,1,25,16,15,788.0,60.5,1.0,18.0,323.5,512.73,405.61
2016,1,25,16,30,751.0,57.0,1.0,17.0,274.0,450.04,356.63
2016,1,25,16,45,688.0,52.0,1.0,16.5,222.0,376.16,296.11
2016,1,25,17,0,625.0,47.0,1.0,16.0,170.0,307.46,237.43
2016,1,25,17,15,524.5,38.5,1.05,15.5,120.5,230.97,171.64
2016,1,25,17,30,424.0,30.0,1.1,15.0,71.0,163.14,110.15
2016,1,25,17,45,212.0,15.0,1.2,14.5,35.5,68.92,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,26,7,45,35.5,18.0,4.55,4.5,21.5,27.6,0.0
2016,1,26,8,0,71.0,36.0,4.8,5.0,43.0,61.82,43.24
2016,1,26,8,15,101.0,57.0,5.05,5.0,73.5,98.77,77.55
2016,1,26,8,30,131.0,78.0,5.3,5.0,104.0,138.67,114.0
2016,1,26,8,45,157.5,97.0,5.55,5.5,136.5,177.66,149.36
2016,1,26,9,0,184.0,116.0,5.8,6.0,169.0,226.43,192.6
2016,1,26,9,15,243.0,131.5,5.85,6.5,214.5,284.97,243.74
2016,1,26,9,30,302.0,147.0,5.9,7.0,260.0,348.92,298.7
2016,1,26,9,45,172.5,166.0,6.0,7.5,232.0,291.76,248.19
2016,1,26,10,0,43.0,185.0,6.1,8.0,204.0,221.93,185.71
2016,1,26,10,15,65.0,208.0,6.1,8.0,240.0,264.46,221.76
2016,1,26,10,30,87.0,231.0,6.1,8.0,276.0,308.65,258.73
2016,1,26,10,45,298.5,215.5,6.2,8.5,383.5,482.96,407.08
2016,1,26,11,0,510.0,200.0,6.3,9.0,491.0,660.64,552.93
2016,1,26,11,15,354.0,245.5,6.35,9.0,451.5,580.97,484.46
2016,1,26,11,30,198.0,291.0,6.4,9.0,412.0,492.76,408.79
2016,1,26,11,45,360.5,259.0,6.45,9.5,486.5,616.62,511.83
2016,1,26,12,0,523.0,227.0,6.5,10.0,561.0,745.81,615.75
2016,1,26,12,15,261.5,192.5,6.6,10.0,359.5,458.81,383.0
2016,1,26,12,30,0.0,158.0,6.7,10.0,158.0,150.63,121.22
2016,1,26,12,45,0.0,131.5,6.8,10.0,131.5,124.23,99.38
2016,1,26,13,0,0.0,105.0,6.9,10.0,105.0,98.3,77.65
2016,1,26,13,15,0.0,85.5,6.95,10.0,85.5,79.7,62.03
2016,1,26,13,30,0.0,66.0,7.0,10.0,66.0,61.48,46.66
2016,1,26,13,45,4.5,134.5,7.1,10.0,137.5,131.3,105.8
2016,1,26,14,0,9.0,203.0,7.2,10.0,209.0,205.06,167.62
2016,1,26,14,15,4.5,153.5,6.85,9.5,156.5,150.43,122.22
2016,1,26,14,30,0.0,104.0,6.5,9.0,104.0,97.47,77.72
2016,1,26,14,45,0.0,76.0,6.2,9.0,76.0,70.77,55.14
2016,1,26,15,0,0.0,48.0,5.9,9.0,48.0,44.63,32.86
2016,1,26,15,15,38.5,122.0,5.45,8.5,139.5,149.33,123.95
2016,1,26,15,30,77.0,196.0,5.0,8.0,231.0,257.97,216.72
2016,1,26,15,45,72.5,178.0,4.6,8.0,208.5,232.89,195.51
2016,1,26,16,0,68.0,160.0,4.2,8.0,186.0,208.18,174.67
2016,1,26,16,15,62.5,139.5,3.95,7.5,160.5,180.38,151.27
2016,1,26,16,30,57.0,119.0,3.7,7.0,135.0,153.12,127.91
2016,1,26,16,45,49.0,97.5,3.5,7.0,109.5,124.07,102.36
2016,1,26,17,0,41.0,76.0,3.3,7.0,84.0,95.8,77.14
2016,1,26,17,15,24.0,55.0,3.35,6.5,59.5,65.84,50.53
2016,1,26,17,30,7.0,34.0,3.4,6.0,35.0,35.33,23.33
2016,1,26,17,45,3.5,17.0,3.45,6.0,17.5,16.71,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,1.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,0.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,210.0,15.5,3.6,1.5,37.0,69.19,1.53
2016,1,27,8,0,420.0,31.0,3.8,2.0,74.0,162.8,117.22
2016,1,27,8,15,519.0,40.0,3.8,3.0,123.5,230.61,181.95
2016,1,27,8,30,618.0,49.0,3.8,4.0,173.0,309.25,253.92
2016,1,27,8,45,586.0,62.0,3.85,5.0,205.0,344.3,288.99
2016,1,27,9,0,554.0,75.0,3.9,6.0,237.0,374.81,317.79
2016,1,27,9,15,685.5,71.5,4.0,6.5,307.0,471.71,400.93
2016,1,27,9,30,817.0,68.0,4.1,7.0,377.0,577.6,489.08
2016,1,27,9,45,844.0,71.0,4.25,7.5,423.0,636.03,536.59
2016,1,27,10,0,871.0,74.0,4.4,8.0,469.0,694.38,582.56
2016,1,27,10,15,889.0,76.5,4.3,8.5,509.5,745.16,618.68
2016,1,27,10,30,907.0,79.0,4.2,9.0,550.0,788.83,648.57
2016,1,27,10,45,921.0,80.0,4.1,9.5,583.5,830.91,676.68
2016,1,27,11,0,935.0,81.0,4.0,10.0,617.0,870.63,702.93
2016,1,27,11,15,944.0,82.5,3.95,10.0,643.0,904.08,725.79
2016,1,27,11,30,953.0,84.0,3.9,10.0,669.0,934.42,746.32
2016,1,27,11,45,958.5,84.5,3.9,10.5,686.5,957.17,760.28
2016,1,27,12,0,964.0,85.0,3.9,11.0,704.0,976.35,771.76
2016,1,27,12,15,967.5,85.5,3.9,11.0,713.5,989.99,780.85
2016,1,27,12,30,971.0,86.0,3.9,11.0,723.0,999.81,787.41
2016,1,27,12,45,973.0,85.0,3.9,11.5,723.5,1002.56,787.72
2016,1,27,13,0,975.0,84.0,3.9,12.0,724.0,1001.36,785.49
2016,1,27,13,15,973.5,83.5,3.85,12.0,716.0,993.6,779.95
2016,1,27,13,30,972.0,83.0,3.8,12.0,708.0,981.94,771.89
2016,1,27,13,45,969.5,81.5,3.8,12.0,691.5,964.37,760.15
2016,1,27,14,0,967.0,80.0,3.8,12.0,675.0,943.08,745.9
2016,1,27,14,15,959.5,78.5,3.75,12.0,649.5,913.92,725.79
2016,1,27,14,30,952.0,77.0,3.7,12.0,624.0,881.51,703.38
2016,1,27,14,45,940.5,75.5,3.65,12.0,591.0,842.86,676.37
2016,1,27,15,0,929.0,74.0,3.6,12.0,558.0,801.62,647.3
2016,1,27,15,15,912.5,71.5,3.4,11.5,518.0,753.21,613.03
2016,1,27,15,30,896.0,69.0,3.2,11.0,478.0,703.11,577.04
2016,1,27,15,45,875.5,65.5,3.0,11.0,433.0,647.86,534.3
2016,1,27,16,0,855.0,62.0,2.8,11.0,388.0,595.73,491.79
2016,1,27,16,15,819.5,58.5,2.4,10.0,337.5,530.66,438.82
2016,1,27,16,30,784.0,55.0,2.0,9.0,287.0,467.0,385.15
2016,1,27,16,45,732.5,49.5,1.6,8.0,234.5,395.75,323.42
2016,1,27,17,0,681.0,44.0,1.2,7.0,182.0,328.52,262.88
2016,1,27,17,15,587.0,36.5,1.2,6.5,131.5,249.3,192.12
2016,1,27,17,30,493.0,29.0,1.2,6.0,81.0,179.92,127.34
2016,1,27,17,45,246.5,14.5,1.25,5.5,40.5,76.44,13.48
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,236.5,14.0,3.35,4.0,38.5,72.53,7.17
2016,1,28,8,0,473.0,28.0,3.7,5.0,77.0,171.62,122.07
2016,1,28,8,15,568.0,35.5,3.55,5.5,127.0,239.86,187.15
2016,1,28,8,30,663.0,43.0,3.4,6.0,177.0,318.17,258.9
2016,1,28,8,45,720.5,47.5,3.25,7.0,229.5,385.91,320.26
2016,1,28,9,0,778.0,52.0,3.1,8.0,282.0,458.33,382.99
2016,1,28,9,15,813.5,55.5,3.1,9.0,332.0,521.72,436.14
2016,1,28,9,30,849.0,59.0,3.1,10.0,382.0,582.76,485.33
2016,1,28,9,45,874.5,61.0,3.15,11.0,428.0,640.04,529.73
2016,1,28,10,0,900.0,63.0,3.2,12.0,474.0,697.08,571.16
2016,1,28,10,15,917.0,65.0,3.3,13.0,514.0,747.35,605.55
2016,1,28,10,30,934.0,67.0,3.4,14.0,554.0,795.96,638.05
2016,1,28,10,45,946.5,68.0,3.5,15.0,587.5,837.84,665.05
2016,1,28,11,0,959.0,69.0,3.6,16.0,621.0,877.18,689.87
2016,1,28,11,15,967.0,70.0,3.6,16.0,646.5,909.91,711.77
2016,1,28,11,30,975.0,71.0,3.6,16.0,672.0,939.39,731.37
2016,1,28,11,45,977.5,72.5,3.65,16.5,689.5,961.16,744.52
2016,1,28,12,0,980.0,74.0,3.7,17.0,707.0,979.18,755.17
2016,1,28,12,15,982.5,74.5,3.7,17.5,716.0,992.15,762.11
2016,1,28,12,30,985.0,75.0,3.7,18.0,725.0,1001.21,766.51
2016,1,28,12,45,986.0,74.5,3.7,18.5,725.5,1003.71,766.59
2016,1,28,13,0,987.0,74.0,3.7,19.0,726.0,1002.21,764.17
2016,1,28,13,15,985.0,74.0,3.7,19.0,717.5,994.55,759.2
2016,1,28,13,30,983.0,74.0,3.7,19.0,709.0,982.96,751.74
2016,1,28,13,45,979.0,73.0,3.7,19.0,692.0,964.51,739.72
2016,1,28,14,0,975.0,72.0,3.7,19.0,675.0,942.34,725.28
2016,1,28,14,15,968.0,71.0,3.6,19.0,650.0,914.02,706.01
2016,1,28,14,30,961.0,70.0,3.5,19.0,625.0,882.39,684.5
2016,1,28,14,45,945.0,70.5,3.45,19.0,591.5,842.28,657.22
2016,1,28,15,0,929.0,71.0,3.4,19.0,558.0,799.82,628.13
2016,1,28,15,15,912.5,69.0,2.95,18.5,518.5,751.96,593.97
2016,1,28,15,30,896.0,67.0,2.5,18.0,479.0,702.41,558.14
2016,1,28,15,45,874.0,64.0,2.1,17.5,433.5,646.71,516.49
2016,1,28,16,0,852.0,61.0,1.7,17.0,388.0,594.3,474.89
2016,1,28,16,15,818.0,57.5,1.6,16.0,338.0,530.11,425.61
2016,1,28,16,30,784.0,54.0,1.5,15.0,288.0,467.21,375.28
2016,1,28,16,45,732.5,48.5,1.4,14.0,236.0,395.85,316.14
2016,1,28,17,0,681.0,43.0,1.3,13.0,184.0,328.53,257.81
2016,1,28,17,15,589.0,36.0,1.3,12.5,133.5,250.38,189.32
2016,1,28,17,30,497.0,29.0,1.3,12.0,83.0,181.83,126.8
2016,1,28,17,45,248.5,14.5,1.3,12.0,41.5,77.54,20.41
2016,1,28,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,243.0,14.5,2.9,7.5,40.0,74.61,12.42
2016,1,29,8,0,486.0,29.0,3.3,9.0,80.0,176.12,123.93
2016,1,29,8,15,579.5,36.5,3.4,10.0,130.5,244.77,188.01
2016,1,29,8,30,673.0,44.0,3.5,11.0,181.0,323.28,258.47
2016,1,29,8,45,726.5,49.0,3.6,12.0,233.5,390.5,318.6
2016,1,29,9,0,780.0,54.0,3.7,13.0,286.0,461.97,379.94
2016,1,29,9,15,815.0,58.0,3.7,13.5,336.5,525.91,433.57
2016,1,29,9,30,850.0,62.0,3.7,14.0,387.0,591.3,486.32
2016,1,29,9,45,873.0,64.5,3.7,15.0,433.0,643.95,526.56
2016,1,29,10,0,896.0,67.0,3.7,16.0,479.0,699.93,566.69
2016,1,29,10,15,912.5,69.0,4.05,16.5,519.0,749.78,602.47
2016,1,29,10,30,929.0,71.0,4.4,17.0,559.0,797.96,636.89
2016,1,29,10,45,940.0,73.0,4.75,18.0,592.5,839.78,665.55
2016,1,29,11,0,951.0,75.0,5.1,19.0,626.0,878.99,692.07
2016,1,29,11,15,958.5,76.0,5.15,19.0,651.5,911.17,714.26
2016,1,29,11,30,966.0,77.0,5.2,19.0,677.0,940.12,734.16
2016,1,29,11,45,968.0,79.0,5.3,19.5,693.5,961.94,747.94
2016,1,29,12,0,970.0,81.0,5.4,20.0,710.0,980.02,759.18
2016,1,29,12,15,972.0,81.5,5.45,20.0,719.0,992.49,767.76
2016,1,29,12,30,974.0,82.0,5.5,20.0,728.0,1001.08,773.8
2016,1,29,12,45,973.0,82.0,5.55,20.5,728.0,1002.37,773.38
2016,1,29,13,0,972.0,82.0,5.6,21.0,728.0,999.69,770.4
2016,1,29,13,15,969.5,82.0,5.6,21.0,719.0,991.7,765.06
2016,1,29,13,30,967.0,82.0,5.6,21.0,710.0,979.83,757.18
2016,1,29,13,45,961.5,81.0,5.65,21.0,693.0,960.29,744.36
2016,1,29,14,0,956.0,80.0,5.7,21.0,676.0,937.14,729.08
2016,1,29,14,15,948.0,79.0,5.6,20.5,650.5,908.38,710.36
2016,1,29,14,30,940.0,78.0,5.5,20.0,625.0,876.43,689.31
2016,1,29,14,45,929.5,76.0,5.45,20.0,592.0,838.29,662.62
2016,1,29,15,0,919.0,74.0,5.4,20.0,559.0,797.52,633.89
2016,1,29,15,15,902.5,71.5,5.15,19.5,519.5,749.38,599.73
2016,1,29,15,30,886.0,69.0,4.9,19.0,480.0,699.57,563.96
2016,1,29,15,45,862.5,66.5,4.65,18.5,434.5,648.15,525.31
2016,1,29,16,0,839.0,64.0,4.4,18.0,389.0,591.55,480.63
2016,1,29,16,15,804.5,60.0,4.05,17.0,339.0,526.99,429.13
2016,1,29,16,30,770.0,56.0,3.7,16.0,289.0,463.8,377.06
2016,1,29,16,45,717.0,51.0,3.4,15.0,237.0,392.89,316.95
2016,1,29,17,0,664.0,46.0,3.1,14.0,185.0,326.15,258.12
2016,1,29,17,15,573.0,38.0,3.0,13.5,134.5,247.94,188.77
2016,1,29,17,30,482.0,30.0,2.9,13.0,84.0,179.31,126.09
2016,1,29,17,45,241.0,15.0,2.85,12.5,42.0,77.09,26.12
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,218.0,16.5,4.0,6.5,39.5,72.5,16.87
2016,1,30,8,0,436.0,33.0,4.2,7.0,79.0,169.02,121.1
2016,1,30,8,15,534.5,41.5,4.15,8.0,130.0,237.38,184.64
2016,1,30,8,30,633.0,50.0,4.1,9.0,181.0,316.44,255.76
2016,1,30,8,45,695.5,55.0,4.1,10.0,234.0,383.56,316.06
2016,1,30,9,0,758.0,60.0,4.1,11.0,287.0,458.16,380.29
2016,1,30,9,15,795.0,64.0,4.15,12.0,338.0,522.32,433.89
2016,1,30,9,30,832.0,68.0,4.2,13.0,389.0,588.14,486.7
2016,1,30,9,45,858.5,71.0,4.3,14.0,435.5,647.25,532.53
2016,1,30,10,0,885.0,74.0,4.4,15.0,482.0,706.21,576.12
2016,1,30,10,15,902.5,76.0,4.5,15.5,523.0,751.77,608.2
2016,1,30,10,30,920.0,78.0,4.6,16.0,564.0,800.44,642.23
2016,1,30,10,45,932.5,80.0,4.7,17.0,598.0,843.25,670.2
2016,1,30,11,0,945.0,82.0,4.8,18.0,632.0,883.56,695.99
2016,1,30,11,15,953.0,83.0,4.85,18.5,657.5,916.11,716.97
2016,1,30,11,30,961.0,84.0,4.9,19.0,683.0,945.45,735.63
2016,1,30,11,45,965.5,85.0,5.0,19.5,701.0,968.29,750.05
2016,1,30,12,0,970.0,86.0,5.1,20.0,719.0,987.48,762.02
2016,1,30,12,15,972.0,86.5,5.1,20.0,727.5,1000.01,770.2
2016,1,30,12,30,974.0,87.0,5.1,20.0,736.0,1008.66,775.87
2016,1,30,12,45,973.0,87.0,5.15,20.5,736.0,1009.99,775.5
2016,1,30,13,0,972.0,87.0,5.2,21.0,736.0,1007.35,772.59
2016,1,30,13,15,969.0,86.5,5.2,21.0,727.0,998.34,766.59
2016,1,30,13,30,966.0,86.0,5.2,21.0,718.0,985.45,758.08
2016,1,30,13,45,959.0,86.0,5.2,21.5,700.0,965.78,743.5
2016,1,30,14,0,952.0,86.0,5.2,22.0,682.0,942.54,726.61
2016,1,30,14,15,943.5,84.5,5.1,21.5,656.0,912.85,707.44
2016,1,30,14,30,935.0,83.0,5.0,21.0,630.0,879.99,686.0
2016,1,30,14,45,923.0,81.0,4.9,21.0,597.0,840.78,658.59
2016,1,30,15,0,911.0,79.0,4.8,21.0,564.0,799.04,629.26
2016,1,30,15,15,893.5,76.5,4.55,20.5,523.5,750.41,595.07
2016,1,30,15,30,876.0,74.0,4.3,20.0,483.0,704.96,562.96
2016,1,30,15,45,849.5,71.5,4.05,20.0,437.0,647.16,519.14
2016,1,30,16,0,823.0,69.0,3.8,20.0,391.0,589.18,473.4
2016,1,30,16,15,787.0,64.5,3.6,19.0,341.0,523.82,422.49
2016,1,30,16,30,751.0,60.0,3.4,18.0,291.0,460.0,370.86
2016,1,30,16,45,695.0,55.0,3.2,17.0,238.5,388.51,311.14
2016,1,30,17,0,639.0,50.0,3.0,16.0,186.0,321.46,252.91
2016,1,30,17,15,546.5,41.5,3.1,15.5,135.5,245.61,186.37
2016,1,30,17,30,454.0,33.0,3.2,15.0,85.0,177.62,125.23
2016,1,30,17,45,227.0,16.5,3.3,14.5,42.5,77.25,30.83
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,208.0,16.5,3.7,10.5,39.0,70.5,19.92
2016,1,31,8,0,416.0,33.0,3.9,11.0,78.0,163.48,115.8
2016,1,31,8,15,513.0,41.5,3.8,11.5,127.5,230.23,176.91
2016,1,31,8,30,610.0,50.0,3.7,12.0,177.0,307.59,245.9
2016,1,31,8,45,677.0,54.0,3.65,13.0,230.0,374.53,305.06
2016,1,31,9,0,744.0,58.0,3.6,14.0,283.0,449.34,368.48
2016,1,31,9,15,781.0,61.5,3.45,15.0,333.0,512.27,419.91
2016,1,31,9,30,818.0,65.0,3.3,16.0,383.0,576.89,470.38
2016,1,31,9,45,847.0,67.0,3.2,17.0,429.5,635.85,514.54
2016,1,31,10,0,876.0,69.0,3.1,18.0,476.0,690.24,552.71
2016,1,31,10,15,893.0,71.0,3.05,18.5,516.5,739.87,586.24
2016,1,31,10,30,910.0,73.0,3.0,19.0,557.0,787.93,617.93
2016,1,31,10,45,923.0,74.5,2.95,20.0,590.5,830.31,643.74
2016,1,31,11,0,936.0,76.0,2.9,21.0,624.0,870.26,667.34
2016,1,31,11,15,944.0,77.5,2.95,21.5,649.5,903.24,687.76
2016,1,31,11,30,952.0,79.0,3.0,22.0,675.0,933.07,705.96
2016,1,31,11,45,951.5,82.0,3.05,23.0,691.5,953.71,716.53
2016,1,31,12,0,951.0,85.0,3.1,24.0,708.0,970.58,724.65
2016,1,31,12,15,953.5,85.5,3.05,24.0,717.0,983.44,732.24
2016,1,31,12,30,956.0,86.0,3.0,24.0,726.0,992.48,737.44
2016,1,31,12,45,956.5,85.5,3.0,24.5,726.5,994.62,737.23
2016,1,31,13,0,957.0,85.0,3.0,25.0,727.0,992.84,734.67
2016,1,31,13,15,954.5,84.5,2.9,25.0,718.5,984.4,728.52
2016,1,31,13,30,952.0,84.0,2.8,25.0,710.0,972.13,720.04
2016,1,31,13,45,947.0,83.0,2.75,25.0,693.0,953.27,707.8
2016,1,31,14,0,942.0,82.0,2.7,25.0,676.0,930.83,693.34
2016,1,31,14,15,933.5,81.0,2.5,25.0,650.5,901.93,673.41
2016,1,31,14,30,925.0,80.0,2.3,25.0,625.0,869.9,651.45
2016,1,31,14,45,913.0,78.0,2.15,25.0,592.0,830.95,625.23
2016,1,31,15,0,901.0,76.0,2.0,25.0,559.0,789.5,597.25
2016,1,31,15,15,884.0,74.0,1.8,24.5,519.5,742.13,565.69
2016,1,31,15,30,867.0,72.0,1.6,24.0,480.0,693.18,532.64
2016,1,31,15,45,842.0,69.0,1.4,24.0,434.5,640.85,494.63
2016,1,31,16,0,817.0,66.0,1.2,24.0,389.0,583.5,451.19
2016,1,31,16,15,781.5,62.5,1.15,23.0,339.5,519.79,404.51
2016,1,31,16,30,746.0,59.0,1.1,22.0,290.0,457.57,356.9
2016,1,31,16,45,690.0,54.0,1.05,21.5,238.0,386.25,299.65
2016,1,31,17,0,634.0,49.0,1.0,21.0,186.0,319.42,243.79
2016,1,31,17,15,542.0,41.0,1.05,20.0,136.0,244.2,180.8
2016,1,31,17,30,450.0,33.0,1.1,19.0,86.0,177.01,122.72
2016,1,31,17,45,225.0,16.5,1.15,18.5,43.0,77.41,33.93
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
