Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,182.5,19.0,1.45,10.0,39.0,68.0,22.94
2016,2,1,8,0,365.0,38.0,1.6,11.0,78.0,154.27,109.9
2016,2,1,8,15,464.5,47.5,1.75,11.5,127.5,220.49,169.25
2016,2,1,8,30,564.0,57.0,1.9,12.0,177.0,297.48,236.86
2016,2,1,8,45,631.5,62.5,2.1,13.0,229.5,365.99,296.46
2016,2,1,9,0,699.0,68.0,2.3,14.0,282.0,440.47,358.98
2016,2,1,9,15,359.5,108.0,2.6,14.5,219.0,330.69,272.09
2016,2,1,9,30,20.0,148.0,2.9,15.0,156.0,157.15,126.59
2016,2,1,9,45,33.0,171.0,3.25,16.0,185.5,197.91,159.92
2016,2,1,10,0,46.0,194.0,3.6,17.0,215.0,232.91,187.63
2016,2,1,10,15,196.5,208.5,3.9,17.5,312.0,369.74,299.83
2016,2,1,10,30,347.0,223.0,4.2,18.0,409.0,519.38,418.09
2016,2,1,10,45,283.0,249.5,4.5,18.5,407.0,510.15,408.06
2016,2,1,11,0,219.0,276.0,4.8,19.0,405.0,483.72,385.44
2016,2,1,11,15,569.0,184.5,5.05,19.5,538.5,710.76,565.93
2016,2,1,11,30,919.0,93.0,5.3,20.0,672.0,921.98,719.67
2016,2,1,11,45,920.5,95.5,5.55,20.5,689.0,943.23,732.94
2016,2,1,12,0,922.0,98.0,5.8,21.0,706.0,960.9,744.85
2016,2,1,12,15,924.5,98.5,5.95,21.0,715.0,973.5,754.17
2016,2,1,12,30,927.0,99.0,6.1,21.0,724.0,982.4,761.04
2016,2,1,12,45,926.0,99.5,6.35,21.0,724.0,984.28,763.68
2016,2,1,13,0,925.0,100.0,6.6,21.0,724.0,982.37,763.76
2016,2,1,13,15,922.0,99.5,6.75,21.0,715.0,973.68,758.58
2016,2,1,13,30,919.0,99.0,6.9,21.0,706.0,961.3,750.88
2016,2,1,13,45,911.0,99.0,7.05,21.0,688.5,941.37,737.81
2016,2,1,14,0,903.0,99.0,7.2,21.0,671.0,918.08,722.35
2016,2,1,14,15,893.5,97.5,7.2,21.0,645.5,895.53,706.84
2016,2,1,14,30,884.0,96.0,7.2,21.0,620.0,862.72,683.8
2016,2,1,14,45,866.0,95.5,7.2,21.0,586.0,821.44,654.41
2016,2,1,15,0,848.0,95.0,7.2,21.0,552.0,778.11,623.31
2016,2,1,15,15,828.0,92.0,6.9,21.0,512.5,728.71,586.51
2016,2,1,15,30,808.0,89.0,6.6,21.0,473.0,678.07,548.53
2016,2,1,15,45,771.0,88.0,6.3,21.0,426.0,617.57,500.61
2016,2,1,16,0,734.0,87.0,6.0,21.0,379.0,560.64,454.51
2016,2,1,16,15,694.0,81.5,5.45,20.5,330.0,495.76,401.73
2016,2,1,16,30,654.0,76.0,4.9,20.0,281.0,433.05,349.42
2016,2,1,16,45,588.0,69.5,4.4,19.5,229.5,359.97,287.7
2016,2,1,17,0,522.0,63.0,3.9,19.0,178.0,292.68,229.52
2016,2,1,17,15,429.0,52.0,3.75,18.5,130.0,217.76,165.03
2016,2,1,17,30,336.0,41.0,3.6,18.0,82.0,152.93,108.5
2016,2,1,17,45,168.0,20.5,3.45,17.5,41.0,69.85,33.9
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,16.5,3.15,8.0,44.0,78.25,30.33
2016,2,2,8,0,483.0,33.0,3.5,9.0,88.0,182.03,130.57
2016,2,2,8,15,579.5,41.0,3.75,9.5,140.5,249.96,193.53
2016,2,2,8,30,676.0,49.0,4.0,10.0,193.0,330.77,266.45
2016,2,2,8,45,731.0,54.0,4.3,11.0,247.0,399.41,328.19
2016,2,2,9,0,786.0,59.0,4.6,12.0,301.0,472.42,391.5
2016,2,2,9,15,822.0,63.0,4.95,12.5,353.0,537.75,447.51
2016,2,2,9,30,858.0,67.0,5.3,13.0,405.0,604.59,503.11
2016,2,2,9,45,880.5,70.0,5.7,14.0,452.0,662.62,549.42
2016,2,2,10,0,903.0,73.0,6.1,15.0,499.0,715.41,589.48
2016,2,2,10,15,920.5,75.5,6.05,15.0,540.5,767.28,627.64
2016,2,2,10,30,938.0,78.0,6.0,15.0,582.0,817.52,664.04
2016,2,2,10,45,948.0,80.5,5.95,15.5,616.0,859.81,692.69
2016,2,2,11,0,958.0,83.0,5.9,16.0,650.0,899.37,718.98
2016,2,2,11,15,966.5,84.0,5.85,16.0,676.5,932.94,742.01
2016,2,2,11,30,975.0,85.0,5.8,16.0,703.0,963.27,762.62
2016,2,2,11,45,978.0,87.0,5.8,16.5,721.0,986.41,776.85
2016,2,2,12,0,981.0,89.0,5.8,17.0,739.0,1005.77,788.44
2016,2,2,12,15,983.5,89.0,5.7,17.0,748.0,1018.47,796.22
2016,2,2,12,30,986.0,89.0,5.6,17.0,757.0,1027.22,801.33
2016,2,2,12,45,985.5,89.0,5.55,17.5,757.0,1029.17,800.61
2016,2,2,13,0,985.0,89.0,5.5,18.0,757.0,1027.07,797.26
2016,2,2,13,15,982.0,89.0,5.4,18.0,748.5,1018.64,790.83
2016,2,2,13,30,979.0,89.0,5.3,18.0,740.0,1006.26,781.83
2016,2,2,13,45,973.5,88.0,5.25,18.0,722.0,986.59,768.24
2016,2,2,14,0,968.0,87.0,5.2,18.0,704.0,963.23,752.19
2016,2,2,14,15,959.5,86.0,5.05,18.0,678.0,933.73,731.17
2016,2,2,14,30,951.0,85.0,4.9,18.0,652.0,900.99,707.92
2016,2,2,14,45,939.0,83.0,4.8,18.0,618.0,861.21,679.94
2016,2,2,15,0,927.0,81.0,4.7,18.0,584.0,818.83,650.0
2016,2,2,15,15,910.0,78.5,4.35,17.5,543.5,769.82,614.73
2016,2,2,15,30,893.0,76.0,4.0,17.0,503.0,723.89,582.04
2016,2,2,15,45,869.0,73.0,3.7,17.0,456.5,666.17,538.25
2016,2,2,16,0,845.0,70.0,3.4,17.0,410.0,607.98,492.06
2016,2,2,16,15,809.5,66.0,2.95,15.5,359.0,542.1,440.78
2016,2,2,16,30,774.0,62.0,2.5,14.0,308.0,477.63,388.62
2016,2,2,16,45,718.0,57.0,2.1,13.0,254.0,404.48,327.02
2016,2,2,17,0,662.0,52.0,1.7,12.0,200.0,335.76,266.97
2016,2,2,17,15,568.5,44.0,1.7,11.0,147.5,258.12,199.24
2016,2,2,17,30,475.0,36.0,1.7,10.0,95.0,188.46,136.87
2016,2,2,17,45,292.0,23.5,1.75,9.5,54.5,102.14,55.55
2016,2,2,18,0,109.0,11.0,1.8,9.0,14.0,29.03,0.0
2016,2,2,18,15,54.5,5.5,1.85,9.0,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.5,16.0,4.85,2.5,45.5,80.31,35.18
2016,2,3,8,0,505.0,32.0,5.2,3.0,91.0,184.75,135.82
2016,2,3,8,15,597.0,40.0,5.35,3.5,144.0,255.11,202.73
2016,2,3,8,30,689.0,48.0,5.5,4.0,197.0,335.2,277.36
2016,2,3,8,45,748.5,52.0,5.65,4.5,252.0,405.5,342.91
2016,2,3,9,0,808.0,56.0,5.8,5.0,307.0,480.63,410.65
2016,2,3,9,15,842.0,59.5,5.7,5.5,359.0,545.43,467.3
2016,2,3,9,30,876.0,63.0,5.6,6.0,411.0,607.77,519.96
2016,2,3,9,45,900.0,65.0,5.55,6.5,458.5,666.01,567.55
2016,2,3,10,0,924.0,67.0,5.5,7.0,506.0,723.81,611.75
2016,2,3,10,15,940.0,69.0,5.45,7.5,547.0,774.94,648.86
2016,2,3,10,30,956.0,71.0,5.4,8.0,588.0,824.26,683.9
2016,2,3,10,45,966.5,73.0,5.4,8.5,622.5,867.06,713.67
2016,2,3,11,0,977.0,75.0,5.4,9.0,657.0,907.1,741.03
2016,2,3,11,15,984.5,76.0,5.35,9.0,683.0,940.39,764.19
2016,2,3,11,30,992.0,77.0,5.3,9.0,709.0,970.32,784.81
2016,2,3,11,45,993.5,79.0,5.3,9.5,726.5,992.51,798.59
2016,2,3,12,0,995.0,81.0,5.3,10.0,744.0,1010.8,809.62
2016,2,3,12,15,997.0,81.5,5.2,10.0,753.5,1023.83,817.66
2016,2,3,12,30,999.0,82.0,5.1,10.0,763.0,1032.84,822.93
2016,2,3,12,45,997.5,82.5,5.1,10.5,763.0,1034.5,822.39
2016,2,3,13,0,996.0,83.0,5.1,11.0,763.0,1032.08,819.15
2016,2,3,13,15,993.5,83.0,5.05,11.0,754.0,1024.06,813.24
2016,2,3,13,30,991.0,83.0,5.0,11.0,745.0,1012.04,804.67
2016,2,3,13,45,985.0,82.5,4.95,11.5,727.5,992.33,789.24
2016,2,3,14,0,979.0,82.0,4.9,12.0,710.0,968.9,771.35
2016,2,3,14,15,971.5,81.0,4.85,12.0,684.5,940.01,751.1
2016,2,3,14,30,964.0,80.0,4.8,12.0,659.0,907.78,728.46
2016,2,3,14,45,950.5,79.0,4.8,12.0,625.0,867.54,700.23
2016,2,3,15,0,937.0,78.0,4.8,12.0,591.0,824.74,669.92
2016,2,3,15,15,921.0,76.0,4.7,11.5,550.5,776.64,635.94
2016,2,3,15,30,905.0,74.0,4.6,11.0,510.0,726.73,600.14
2016,2,3,15,45,881.5,71.0,4.5,11.0,463.0,673.52,559.33
2016,2,3,16,0,858.0,68.0,4.4,11.0,416.0,615.02,511.94
2016,2,3,16,15,824.5,64.5,3.95,10.0,365.0,550.13,458.78
2016,2,3,16,30,791.0,61.0,3.5,9.0,314.0,486.43,405.24
2016,2,3,16,45,739.0,55.5,3.05,8.5,260.5,413.57,341.72
2016,2,3,17,0,687.0,50.0,2.6,8.0,207.0,344.75,279.65
2016,2,3,17,15,600.5,42.5,2.45,7.0,154.0,266.3,209.36
2016,2,3,17,30,514.0,35.0,2.3,6.0,101.0,196.77,145.43
2016,2,3,17,45,345.0,23.5,2.2,5.5,58.5,115.21,66.76
2016,2,3,18,0,176.0,12.0,2.1,5.0,16.0,41.56,0.0
2016,2,3,18,15,88.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,265.5,16.0,1.2,2.0,47.5,82.62,39.17
2016,2,4,8,0,531.0,32.0,1.3,3.0,95.0,192.2,140.75
2016,2,4,8,15,619.5,39.5,1.3,3.5,148.5,262.45,206.23
2016,2,4,8,30,708.0,47.0,1.3,4.0,202.0,342.0,278.24
2016,2,4,8,45,759.0,52.0,1.35,5.0,256.5,410.7,339.33
2016,2,4,9,0,810.0,57.0,1.4,6.0,311.0,483.38,401.02
2016,2,4,9,15,843.5,60.5,1.45,6.5,363.0,548.14,454.65
2016,2,4,9,30,877.0,64.0,1.5,7.0,415.0,610.39,504.38
2016,2,4,9,45,900.0,67.0,1.6,8.0,462.5,669.32,549.08
2016,2,4,10,0,923.0,70.0,1.7,9.0,510.0,727.73,590.42
2016,2,4,10,15,939.0,72.0,1.8,9.5,552.0,778.92,625.73
2016,2,4,10,30,955.0,74.0,1.9,10.0,594.0,828.3,659.24
2016,2,4,10,45,966.5,75.5,2.0,10.5,628.5,871.37,687.82
2016,2,4,11,0,978.0,77.0,2.1,11.0,663.0,911.73,714.28
2016,2,4,11,15,986.0,78.5,2.1,11.0,690.0,946.14,736.66
2016,2,4,11,30,994.0,80.0,2.1,11.0,717.0,977.22,756.7
2016,2,4,11,45,990.0,85.0,2.15,11.5,733.5,998.05,768.96
2016,2,4,12,0,986.0,90.0,2.2,12.0,750.0,1014.8,778.63
2016,2,4,12,15,988.5,90.0,2.15,12.0,759.5,1027.66,786.02
2016,2,4,12,30,991.0,90.0,2.1,12.0,769.0,1036.53,790.88
2016,2,4,12,45,994.0,89.0,2.1,12.0,770.5,1040.66,793.43
2016,2,4,13,0,997.0,88.0,2.1,12.0,772.0,1040.71,793.49
2016,2,4,13,15,995.0,87.5,2.0,12.0,763.0,1032.58,786.94
2016,2,4,13,30,993.0,87.0,1.9,12.0,754.0,1020.42,777.93
2016,2,4,13,45,990.0,85.5,1.85,12.5,737.0,1002.22,764.37
2016,2,4,14,0,987.0,84.0,1.8,13.0,720.0,980.18,748.46
2016,2,4,14,15,979.0,82.5,1.75,13.0,694.0,950.07,728.61
2016,2,4,14,30,971.0,81.0,1.7,13.0,668.0,916.61,706.58
2016,2,4,14,45,950.5,82.5,1.65,13.0,632.0,873.37,677.74
2016,2,4,15,0,930.0,84.0,1.6,13.0,596.0,827.99,647.28
2016,2,4,15,15,913.0,81.5,1.45,12.5,555.0,778.75,613.81
2016,2,4,15,30,896.0,79.0,1.3,12.0,514.0,732.58,582.14
2016,2,4,15,45,872.5,76.0,1.2,12.0,467.5,674.87,540.09
2016,2,4,16,0,849.0,73.0,1.1,12.0,421.0,616.63,495.47
2016,2,4,16,15,814.5,69.0,1.0,11.0,369.5,550.87,445.42
2016,2,4,16,30,780.0,65.0,0.9,10.0,318.0,486.4,394.34
2016,2,4,16,45,728.0,59.0,0.85,9.5,263.5,413.37,334.04
2016,2,4,17,0,676.0,53.0,0.8,9.0,209.0,344.38,274.6
2016,2,4,17,15,589.0,45.5,0.9,8.0,156.0,268.29,208.67
2016,2,4,17,30,502.0,38.0,1.0,7.0,103.0,199.45,146.97
2016,2,4,17,45,337.0,25.5,1.15,6.5,60.0,116.35,69.73
2016,2,4,18,0,172.0,13.0,1.3,6.0,17.0,41.99,0.0
2016,2,4,18,15,86.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,229.0,18.5,2.25,2.0,46.0,78.82,40.21
2016,2,5,8,0,458.0,37.0,2.6,3.0,92.0,179.54,133.16
2016,2,5,8,15,549.0,45.5,2.6,4.0,144.0,247.41,196.05
2016,2,5,8,30,640.0,54.0,2.6,5.0,196.0,325.13,266.36
2016,2,5,8,45,690.0,60.5,2.65,6.0,249.0,391.39,325.89
2016,2,5,9,0,740.0,67.0,2.7,7.0,302.0,459.85,384.97
2016,2,5,9,15,776.0,71.5,3.15,7.5,353.0,523.86,439.99
2016,2,5,9,30,812.0,76.0,3.6,8.0,404.0,589.49,494.69
2016,2,5,9,45,834.0,80.5,4.05,9.0,450.0,647.19,540.67
2016,2,5,10,0,856.0,85.0,4.5,10.0,496.0,704.43,585.37
2016,2,5,10,15,874.0,87.5,4.45,10.5,537.0,755.61,621.6
2016,2,5,10,30,892.0,90.0,4.4,11.0,578.0,805.29,655.99
2016,2,5,10,45,903.0,92.5,4.4,11.5,612.0,847.53,684.56
2016,2,5,11,0,914.0,95.0,4.4,12.0,646.0,880.7,706.14
2016,2,5,11,15,762.0,146.5,4.35,12.0,618.5,843.65,677.12
2016,2,5,11,30,610.0,198.0,4.3,12.0,591.0,783.18,630.44
2016,2,5,11,45,774.0,150.0,4.25,12.5,662.5,891.25,708.9
2016,2,5,12,0,938.0,102.0,4.2,13.0,734.0,986.28,773.87
2016,2,5,12,15,940.5,102.5,4.15,13.0,743.0,999.24,781.48
2016,2,5,12,30,943.0,103.0,4.1,13.0,752.0,1008.41,787.21
2016,2,5,12,45,942.5,103.5,4.05,13.5,752.5,1010.92,786.99
2016,2,5,13,0,942.0,104.0,4.0,14.0,753.0,1009.53,784.27
2016,2,5,13,15,760.5,164.0,3.95,14.0,684.0,916.67,718.65
2016,2,5,13,30,579.0,224.0,3.9,14.0,615.0,802.61,635.52
2016,2,5,13,45,751.5,163.0,3.9,14.0,658.0,888.58,700.81
2016,2,5,14,0,924.0,102.0,3.9,14.0,701.0,946.83,742.55
2016,2,5,14,15,915.5,100.5,3.85,14.0,675.5,917.64,721.93
2016,2,5,14,30,907.0,99.0,3.8,14.0,650.0,892.02,704.61
2016,2,5,14,45,883.5,100.5,3.75,14.0,614.5,847.67,673.67
2016,2,5,15,0,860.0,102.0,3.7,14.0,579.0,801.45,641.26
2016,2,5,15,15,841.5,99.0,3.55,13.5,539.0,752.43,607.13
2016,2,5,15,30,823.0,96.0,3.4,13.0,499.0,701.98,571.43
2016,2,5,15,45,796.0,92.5,3.3,13.0,453.0,644.22,527.02
2016,2,5,16,0,769.0,89.0,3.2,13.0,407.0,589.05,483.27
2016,2,5,16,15,731.5,83.5,2.75,12.0,356.5,523.44,430.83
2016,2,5,16,30,694.0,78.0,2.3,11.0,306.0,459.69,378.22
2016,2,5,16,45,636.5,71.5,1.9,10.0,253.0,387.83,317.5
2016,2,5,17,0,579.0,65.0,1.5,9.0,200.0,320.8,258.91
2016,2,5,17,15,491.0,54.5,1.5,8.0,149.0,244.22,192.11
2016,2,5,17,30,403.0,44.0,1.5,7.0,98.0,177.07,132.16
2016,2,5,17,45,254.5,28.5,1.5,6.5,57.5,101.05,62.91
2016,2,5,18,0,106.0,13.0,1.5,6.0,17.0,30.72,0.0
2016,2,5,18,15,53.0,6.5,1.5,5.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,69.0,5.5,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,138.0,11.0,5.5,3.0,13.0,32.58,0.0
2016,2,6,7,45,311.5,23.5,5.65,4.0,54.5,102.81,55.89
2016,2,6,8,0,485.0,36.0,5.8,5.0,96.0,186.19,137.81
2016,2,6,8,15,575.0,44.0,6.2,5.5,149.0,254.78,202.38
2016,2,6,8,30,665.0,52.0,6.6,6.0,202.0,331.21,273.48
2016,2,6,8,45,720.0,57.5,7.0,7.0,256.5,400.27,337.11
2016,2,6,9,0,775.0,63.0,7.4,8.0,311.0,473.79,402.59
2016,2,6,9,15,810.5,67.0,7.5,8.5,363.0,538.77,459.49
2016,2,6,9,30,846.0,71.0,7.6,9.0,415.0,605.25,515.87
2016,2,6,9,45,874.0,73.0,7.75,9.5,463.0,665.59,565.81
2016,2,6,10,0,902.0,75.0,7.9,10.0,511.0,721.21,609.58
2016,2,6,10,15,919.0,77.0,7.85,10.0,553.0,772.48,648.69
2016,2,6,10,30,936.0,79.0,7.8,10.0,595.0,822.09,686.05
2016,2,6,10,45,950.5,80.0,7.75,10.5,630.0,866.52,717.66
2016,2,6,11,0,965.0,81.0,7.7,11.0,665.0,908.49,747.02
2016,2,6,11,15,973.0,82.0,7.6,11.0,692.0,942.11,770.97
2016,2,6,11,30,981.0,83.0,7.5,11.0,719.0,972.43,792.37
2016,2,6,11,45,985.5,84.0,7.45,11.5,737.5,996.1,807.44
2016,2,6,12,0,990.0,85.0,7.4,12.0,756.0,1015.99,819.74
2016,2,6,12,15,992.5,85.5,7.25,12.0,765.5,1029.56,828.46
2016,2,6,12,30,995.0,86.0,7.1,12.0,775.0,1039.12,834.35
2016,2,6,12,45,996.0,85.5,7.0,12.5,776.0,1042.03,834.18
2016,2,6,13,0,997.0,85.0,6.9,13.0,777.0,1040.83,831.2
2016,2,6,13,15,995.0,85.0,6.75,13.0,768.5,1033.3,825.09
2016,2,6,13,30,993.0,85.0,6.6,13.0,760.0,1021.74,816.22
2016,2,6,13,45,989.0,83.5,6.45,13.0,742.5,1002.62,802.0
2016,2,6,14,0,985.0,82.0,6.3,13.0,725.0,979.68,785.16
2016,2,6,14,15,977.5,81.0,6.15,13.0,699.5,950.58,763.91
2016,2,6,14,30,970.0,80.0,6.0,13.0,674.0,918.1,740.25
2016,2,6,14,45,951.5,81.0,5.85,13.0,638.5,875.81,709.29
2016,2,6,15,0,933.0,82.0,5.7,13.0,603.0,831.24,676.56
2016,2,6,15,15,917.0,80.0,5.45,12.5,562.5,783.09,641.7
2016,2,6,15,30,901.0,78.0,5.2,12.0,522.0,733.13,605.11
2016,2,6,15,45,880.0,74.5,5.0,12.0,475.5,680.91,564.77
2016,2,6,16,0,859.0,71.0,4.8,12.0,429.0,623.15,517.73
2016,2,6,16,15,826.5,67.0,4.2,11.0,377.5,557.86,463.98
2016,2,6,16,30,794.0,63.0,3.6,10.0,326.0,493.67,410.0
2016,2,6,16,45,747.5,57.5,3.05,9.5,272.0,422.79,348.37
2016,2,6,17,0,701.0,52.0,2.5,9.0,218.0,355.35,287.69
2016,2,6,17,15,619.5,44.5,2.25,8.0,164.5,277.34,218.07
2016,2,6,17,30,538.0,37.0,2.0,7.0,111.0,207.67,154.3
2016,2,6,17,45,386.0,25.5,1.8,6.0,66.5,129.29,81.75
2016,2,6,18,0,234.0,14.0,1.6,5.0,22.0,54.02,0.0
2016,2,6,18,15,117.0,7.0,1.55,4.5,11.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,51.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,102.0,12.0,3.0,2.0,14.0,27.8,0.0
2016,2,7,7,45,272.0,26.0,3.05,2.5,55.5,97.16,55.72
2016,2,7,8,0,442.0,40.0,3.1,3.0,97.0,178.43,133.45
2016,2,7,8,15,533.5,49.5,3.15,3.5,149.5,246.98,197.05
2016,2,7,8,30,625.0,59.0,3.2,4.0,202.0,325.46,268.63
2016,2,7,8,45,689.5,63.5,3.3,5.0,257.0,395.54,331.58
2016,2,7,9,0,754.0,68.0,3.4,6.0,312.0,469.32,395.52
2016,2,7,9,15,789.5,72.5,3.55,7.0,363.5,534.0,449.84
2016,2,7,9,30,825.0,77.0,3.7,8.0,415.0,600.2,503.37
2016,2,7,9,45,853.5,79.0,3.9,9.0,463.0,660.12,550.31
2016,2,7,10,0,882.0,81.0,4.1,10.0,511.0,720.03,595.02
2016,2,7,10,15,899.0,83.5,4.25,10.5,552.5,771.66,632.27
2016,2,7,10,30,916.0,86.0,4.4,11.0,594.0,816.04,663.63
2016,2,7,10,45,929.0,87.5,4.6,12.0,628.5,859.26,692.91
2016,2,7,11,0,942.0,89.0,4.8,13.0,663.0,899.99,720.05
2016,2,7,11,15,950.0,90.5,4.9,13.5,690.0,933.65,742.51
2016,2,7,11,30,958.0,92.0,5.0,14.0,717.0,964.09,762.62
2016,2,7,11,45,959.5,94.5,5.1,14.5,734.0,986.39,776.88
2016,2,7,12,0,961.0,97.0,5.2,15.0,751.0,1004.9,788.57
2016,2,7,12,15,963.5,97.5,5.2,15.5,760.5,1018.19,795.88
2016,2,7,12,30,966.0,98.0,5.2,16.0,770.0,1027.58,800.59
2016,2,7,12,45,968.5,96.5,5.2,16.5,771.0,1030.71,801.06
2016,2,7,13,0,971.0,95.0,5.2,17.0,772.0,1029.83,798.93
2016,2,7,13,15,968.5,94.5,5.1,17.0,763.5,1021.41,792.45
2016,2,7,13,30,966.0,94.0,5.0,17.0,755.0,1009.05,783.43
2016,2,7,13,45,963.0,92.0,4.95,17.5,738.0,990.64,769.25
2016,2,7,14,0,960.0,90.0,4.9,18.0,721.0,968.47,752.63
2016,2,7,14,15,952.0,88.5,4.75,18.0,695.0,938.87,731.6
2016,2,7,14,30,944.0,87.0,4.6,18.0,669.0,906.0,708.36
2016,2,7,14,45,931.5,85.5,4.45,18.0,635.0,866.38,680.31
2016,2,7,15,0,919.0,84.0,4.3,18.0,601.0,824.18,650.39
2016,2,7,15,15,902.5,82.0,3.95,17.5,560.5,776.09,616.75
2016,2,7,15,30,886.0,80.0,3.6,17.0,520.0,731.07,585.01
2016,2,7,15,45,864.5,76.5,3.25,17.0,473.5,674.28,542.29
2016,2,7,16,0,843.0,73.0,2.9,17.0,427.0,616.82,496.88
2016,2,7,16,15,809.5,69.0,2.65,16.0,376.0,551.61,446.42
2016,2,7,16,30,776.0,65.0,2.4,15.0,325.0,487.63,395.07
2016,2,7,16,45,725.5,59.5,2.2,14.0,271.0,415.7,335.61
2016,2,7,17,0,675.0,54.0,2.0,13.0,217.0,347.66,277.04
2016,2,7,17,15,592.5,46.5,2.0,12.0,164.0,272.51,211.5
2016,2,7,17,30,510.0,39.0,2.0,11.0,111.0,204.32,150.44
2016,2,7,17,45,355.0,27.0,2.0,10.0,66.5,123.83,78.78
2016,2,7,18,0,200.0,15.0,2.0,9.0,22.0,49.22,0.0
2016,2,7,18,15,100.0,7.5,2.0,9.0,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,16.2,0.0
2016,2,8,7,45,275.5,25.0,4.45,4.5,61.0,97.52,57.35
2016,2,8,8,0,551.0,33.0,4.6,5.0,105.0,199.94,147.95
2016,2,8,8,15,634.5,40.0,4.9,5.5,158.5,269.55,213.7
2016,2,8,8,30,718.0,47.0,5.2,6.0,212.0,347.93,286.45
2016,2,8,8,45,766.5,51.5,5.55,7.0,266.5,415.9,348.92
2016,2,8,9,0,815.0,56.0,5.9,8.0,321.0,487.59,412.43
2016,2,8,9,15,689.5,86.5,5.9,8.5,335.5,496.66,421.51
2016,2,8,9,30,564.0,117.0,5.9,9.0,350.0,488.69,414.57
2016,2,8,9,45,544.0,138.0,5.95,9.5,383.0,521.94,441.34
2016,2,8,10,0,524.0,159.0,6.0,10.0,416.0,555.93,467.58
2016,2,8,10,15,430.5,198.0,5.95,10.5,420.5,551.85,460.79
2016,2,8,10,30,337.0,237.0,5.9,11.0,425.0,528.77,438.66
2016,2,8,10,45,460.5,214.5,5.9,11.5,487.5,627.15,518.18
2016,2,8,11,0,584.0,192.0,5.9,12.0,550.0,721.04,592.29
2016,2,8,11,15,629.0,186.5,5.95,12.0,586.5,775.33,634.09
2016,2,8,11,30,674.0,181.0,6.0,12.0,623.0,824.94,671.49
2016,2,8,11,45,832.0,132.5,6.1,12.5,692.5,922.95,743.35
2016,2,8,12,0,990.0,84.0,6.2,13.0,762.0,1018.24,811.53
2016,2,8,12,15,797.0,155.5,6.2,13.0,706.0,943.36,755.52
2016,2,8,12,30,604.0,227.0,6.2,13.0,650.0,841.06,678.22
2016,2,8,12,45,802.5,154.5,6.25,13.5,717.0,955.14,763.55
2016,2,8,13,0,1001.0,82.0,6.3,14.0,784.0,1044.7,827.22
2016,2,8,13,15,999.0,81.5,6.25,14.0,775.5,1036.58,820.78
2016,2,8,13,30,997.0,81.0,6.2,14.0,767.0,1024.38,812.11
2016,2,8,13,45,995.5,79.0,6.2,14.0,750.0,1006.87,800.09
2016,2,8,14,0,994.0,77.0,6.2,14.0,733.0,985.42,785.34
2016,2,8,14,15,986.5,76.0,6.15,14.0,707.5,956.05,764.59
2016,2,8,14,30,979.0,75.0,6.1,14.0,682.0,923.26,741.38
2016,2,8,14,45,971.5,72.0,6.1,14.0,648.5,884.87,714.24
2016,2,8,15,0,964.0,69.0,6.1,14.0,615.0,843.44,684.68
2016,2,8,15,15,949.5,67.5,5.95,13.5,574.5,795.73,650.73
2016,2,8,15,30,935.0,66.0,5.8,13.0,534.0,746.0,614.84
2016,2,8,15,45,917.0,62.5,5.7,13.0,487.5,689.82,572.5
2016,2,8,16,0,899.0,59.0,5.6,13.0,441.0,632.54,526.35
2016,2,8,16,15,869.5,56.0,5.1,12.0,389.0,568.52,473.94
2016,2,8,16,30,840.0,53.0,4.6,11.0,337.0,505.26,420.47
2016,2,8,16,45,796.5,49.0,4.1,10.5,283.0,437.94,361.16
2016,2,8,17,0,753.0,45.0,3.6,10.0,229.0,370.71,300.47
2016,2,8,17,15,677.5,39.0,3.3,9.0,174.5,293.39,230.89
2016,2,8,17,30,602.0,33.0,3.0,8.0,120.0,223.79,166.51
2016,2,8,17,45,455.0,24.0,2.7,7.5,73.5,142.57,92.12
2016,2,8,18,0,308.0,15.0,2.4,7.0,27.0,73.57,0.0
2016,2,8,18,15,154.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,114.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,229.0,12.0,3.3,3.0,18.0,48.33,0.0
2016,2,9,7,45,391.5,22.5,3.55,4.0,62.0,119.32,71.57
2016,2,9,8,0,554.0,33.0,3.8,5.0,106.0,201.15,149.01
2016,2,9,8,15,635.0,39.0,3.7,6.0,159.5,269.1,212.54
2016,2,9,8,30,716.0,45.0,3.6,7.0,213.0,345.5,282.12
2016,2,9,8,45,764.0,49.5,3.5,8.0,267.0,413.16,342.75
2016,2,9,9,0,812.0,54.0,3.4,9.0,321.0,484.55,403.86
2016,2,9,9,15,843.0,57.0,3.6,10.0,372.5,544.61,454.13
2016,2,9,9,30,874.0,60.0,3.8,11.0,424.0,608.55,505.48
2016,2,9,9,45,895.0,62.5,4.05,12.0,471.0,665.97,550.09
2016,2,9,10,0,916.0,65.0,4.3,13.0,518.0,722.7,591.12
2016,2,9,10,15,931.0,67.0,4.4,13.5,559.0,773.33,626.95
2016,2,9,10,30,946.0,69.0,4.5,14.0,600.0,822.1,660.91
2016,2,9,10,45,955.5,71.0,4.6,15.0,634.0,864.24,688.28
2016,2,9,11,0,965.0,73.0,4.7,16.0,668.0,903.57,713.3
2016,2,9,11,15,972.5,74.0,4.75,16.0,694.5,936.96,736.26
2016,2,9,11,30,980.0,75.0,4.8,16.0,721.0,967.0,756.87
2016,2,9,11,45,974.0,81.0,4.85,16.5,737.5,987.12,769.02
2016,2,9,12,0,968.0,87.0,4.9,17.0,754.0,1003.1,778.39
2016,2,9,12,15,970.5,87.0,4.9,17.0,763.5,1015.95,786.82
2016,2,9,12,30,973.0,87.0,4.9,17.0,773.0,1024.85,792.66
2016,2,9,12,45,974.5,86.5,4.9,17.5,773.5,1028.24,793.29
2016,2,9,13,0,976.0,86.0,4.9,18.0,774.0,1027.59,791.33
2016,2,9,13,15,973.5,85.5,4.85,18.0,765.5,1019.13,785.27
2016,2,9,13,30,971.0,85.0,4.8,18.0,757.0,1006.71,776.67
2016,2,9,13,45,967.5,83.5,4.75,18.5,740.0,988.31,762.58
2016,2,9,14,0,964.0,82.0,4.7,19.0,723.0,966.15,746.07
2016,2,9,14,15,956.0,81.0,4.6,19.0,697.0,936.97,725.85
2016,2,9,14,30,948.0,80.0,4.5,19.0,671.0,904.49,703.39
2016,2,9,14,45,934.0,79.5,4.45,19.0,637.0,864.58,676.01
2016,2,9,15,0,920.0,79.0,4.4,19.0,603.0,822.17,646.72
2016,2,9,15,15,904.5,77.0,4.05,18.5,563.0,774.66,613.45
2016,2,9,15,30,889.0,75.0,3.7,18.0,523.0,725.33,578.64
2016,2,9,15,45,869.0,71.5,3.4,18.0,477.0,669.74,537.7
2016,2,9,16,0,849.0,68.0,3.1,18.0,431.0,617.17,496.18
2016,2,9,16,15,817.5,64.5,2.7,17.0,380.0,553.25,446.36
2016,2,9,16,30,786.0,61.0,2.3,16.0,329.0,490.36,395.65
2016,2,9,16,45,741.0,55.5,1.9,15.0,276.0,420.31,337.49
2016,2,9,17,0,696.0,50.0,1.5,14.0,223.0,353.59,279.94
2016,2,9,17,15,619.0,43.5,1.5,13.0,170.0,278.17,214.75
2016,2,9,17,30,542.0,37.0,1.5,12.0,117.0,210.63,154.52
2016,2,9,17,45,399.5,26.5,1.5,11.5,72.0,134.15,86.86
2016,2,9,18,0,257.0,16.0,1.5,11.0,27.0,66.79,0.0
2016,2,9,18,15,128.5,8.0,1.45,10.5,13.5,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,19.0,45.34,0.0
2016,2,10,7,45,362.0,24.0,1.75,6.0,62.5,116.8,71.67
2016,2,10,8,0,520.0,35.0,2.0,7.0,106.0,193.93,142.83
2016,2,10,8,15,603.0,42.5,2.1,7.5,159.0,262.39,205.8
2016,2,10,8,30,686.0,50.0,2.2,8.0,212.0,339.64,275.33
2016,2,10,8,45,735.5,54.5,2.3,9.0,266.0,406.57,334.49
2016,2,10,9,0,785.0,59.0,2.4,10.0,320.0,477.39,394.47
2016,2,10,9,15,817.5,63.0,2.65,11.0,372.0,541.53,447.29
2016,2,10,9,30,850.0,67.0,2.9,12.0,424.0,606.9,499.15
2016,2,10,9,45,872.5,70.0,3.2,13.0,471.0,661.17,541.1
2016,2,10,10,0,895.0,73.0,3.5,14.0,518.0,718.64,582.57
2016,2,10,10,15,911.0,75.0,3.45,14.5,559.5,769.25,617.08
2016,2,10,10,30,927.0,77.0,3.4,15.0,601.0,818.13,649.65
2016,2,10,10,45,937.5,79.0,3.4,15.5,635.0,860.49,677.24
2016,2,10,11,0,948.0,81.0,3.4,16.0,669.0,900.17,702.61
2016,2,10,11,15,956.0,82.0,3.35,16.5,695.5,933.59,722.99
2016,2,10,11,30,964.0,83.0,3.3,17.0,722.0,963.76,740.95
2016,2,10,11,45,968.0,84.0,3.25,17.5,740.5,986.83,753.95
2016,2,10,12,0,972.0,85.0,3.2,18.0,759.0,1006.16,764.43
2016,2,10,12,15,974.0,85.5,3.2,18.5,768.5,1019.19,771.14
2016,2,10,12,30,976.0,86.0,3.2,19.0,778.0,1028.25,775.36
2016,2,10,12,45,975.0,86.5,3.2,19.5,778.0,1030.45,775.16
2016,2,10,13,0,974.0,87.0,3.2,20.0,778.0,1028.61,772.49
2016,2,10,13,15,972.0,86.5,3.15,20.0,770.0,1020.63,766.98
2016,2,10,13,30,970.0,86.0,3.1,20.0,762.0,1008.68,759.03
2016,2,10,13,45,964.5,86.0,3.1,20.5,744.5,990.19,745.86
2016,2,10,14,0,959.0,86.0,3.1,21.0,727.0,968.0,730.38
2016,2,10,14,15,952.0,84.5,3.1,21.0,701.5,939.19,711.92
2016,2,10,14,30,945.0,83.0,3.1,21.0,676.0,907.04,691.2
2016,2,10,14,45,932.0,82.0,3.1,21.0,642.5,867.39,665.21
2016,2,10,15,0,919.0,81.0,3.1,21.0,609.0,825.18,637.26
2016,2,10,15,15,904.0,79.0,2.85,20.5,568.5,778.01,605.27
2016,2,10,15,30,889.0,77.0,2.6,20.0,528.0,728.98,571.59
2016,2,10,15,45,864.0,75.0,2.4,20.0,481.0,675.99,533.44
2016,2,10,16,0,839.0,73.0,2.2,20.0,434.0,617.86,488.95
2016,2,10,16,15,807.0,69.0,2.1,19.0,383.5,553.41,440.75
2016,2,10,16,30,775.0,65.0,2.0,18.0,333.0,490.06,391.44
2016,2,10,16,45,723.0,60.5,1.95,17.0,278.5,418.22,333.59
2016,2,10,17,0,671.0,56.0,1.9,16.0,224.0,350.41,276.56
2016,2,10,17,15,593.0,48.0,2.05,15.0,171.0,275.97,212.72
2016,2,10,17,30,515.0,40.0,2.2,14.0,118.0,208.1,152.75
2016,2,10,17,45,372.0,28.5,2.4,13.5,72.5,129.96,84.85
2016,2,10,18,0,229.0,17.0,2.6,13.0,27.0,63.3,0.0
2016,2,10,18,15,114.5,8.5,2.75,13.0,13.5,21.8,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,9.0,22.0,50.93,0.0
2016,2,11,7,45,388.5,25.0,4.15,10.0,67.0,122.0,75.1
2016,2,11,8,0,545.0,36.0,4.3,11.0,112.0,202.37,147.81
2016,2,11,8,15,626.0,43.0,4.15,12.0,166.5,271.28,210.6
2016,2,11,8,30,707.0,50.0,4.0,13.0,221.0,348.66,279.31
2016,2,11,8,45,756.5,55.0,3.85,14.0,276.0,417.43,339.34
2016,2,11,9,0,806.0,60.0,3.7,15.0,331.0,490.08,399.93
2016,2,11,9,15,837.5,63.5,3.85,16.0,383.0,554.29,451.99
2016,2,11,9,30,869.0,67.0,4.0,17.0,435.0,619.56,502.86
2016,2,11,9,45,891.5,69.5,4.2,18.0,482.5,674.25,544.16
2016,2,11,10,0,914.0,72.0,4.4,19.0,530.0,732.06,584.84
2016,2,11,10,15,929.5,74.0,4.55,19.5,572.0,783.15,620.33
2016,2,11,10,30,945.0,76.0,4.7,20.0,614.0,832.41,654.07
2016,2,11,10,45,955.5,77.5,4.85,21.0,648.5,874.87,681.23
2016,2,11,11,0,966.0,79.0,5.0,22.0,683.0,914.58,706.16
2016,2,11,11,15,973.5,80.5,4.9,22.5,709.5,948.69,726.59
2016,2,11,11,30,981.0,82.0,4.8,23.0,736.0,979.44,744.46
2016,2,11,11,45,977.5,86.0,4.7,23.5,752.5,999.51,754.86
2016,2,11,12,0,974.0,90.0,4.6,24.0,769.0,1015.52,762.55
2016,2,11,12,15,976.0,90.5,4.5,24.0,778.5,1028.59,769.94
2016,2,11,12,30,978.0,91.0,4.4,24.0,788.0,1037.68,775.07
2016,2,11,12,45,975.5,92.0,4.35,24.5,787.5,1039.04,773.97
2016,2,11,13,0,973.0,93.0,4.3,25.0,787.0,1036.34,770.4
2016,2,11,13,15,970.0,92.5,4.2,25.0,778.0,1027.42,764.08
2016,2,11,13,30,967.0,92.0,4.1,25.0,769.0,1014.54,755.33
2016,2,11,13,45,959.5,92.0,4.05,25.0,750.5,994.23,742.08
2016,2,11,14,0,952.0,92.0,4.0,25.0,732.0,970.28,726.55
2016,2,11,14,15,943.5,91.0,3.85,25.0,706.0,940.85,706.8
2016,2,11,14,30,935.0,90.0,3.7,25.0,680.0,908.17,684.92
2016,2,11,14,45,922.0,88.5,3.6,25.0,646.0,868.17,658.28
2016,2,11,15,0,909.0,87.0,3.5,25.0,612.0,825.64,629.8
2016,2,11,15,15,892.5,84.5,3.25,24.5,571.5,777.05,597.29
2016,2,11,15,30,876.0,82.0,3.0,24.0,531.0,731.54,566.63
