Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.5,3.1,12.0,10.5,10.01,0.0
2016,2,22,7,30,0.0,21.0,3.2,12.0,21.0,19.62,7.3
2016,2,22,7,45,15.5,43.5,3.35,12.5,46.5,47.5,33.29
2016,2,22,8,0,31.0,66.0,3.5,13.0,72.0,75.95,57.95
2016,2,22,8,15,48.5,88.5,3.45,13.5,101.0,106.86,84.63
2016,2,22,8,30,66.0,111.0,3.4,14.0,130.0,139.82,112.79
2016,2,22,8,45,70.0,136.0,3.35,14.5,159.5,171.2,139.17
2016,2,22,9,0,74.0,161.0,3.3,15.0,189.0,202.99,165.25
2016,2,22,9,15,37.0,109.0,3.1,15.5,123.0,128.38,102.89
2016,2,22,9,30,0.0,57.0,2.9,16.0,57.0,53.01,39.07
2016,2,22,9,45,0.0,65.0,2.75,16.5,65.0,60.48,45.14
2016,2,22,10,0,0.0,73.0,2.6,17.0,73.0,67.97,51.1
2016,2,22,10,15,0.0,113.0,2.4,17.5,113.0,106.04,82.09
2016,2,22,10,30,0.0,153.0,2.2,18.0,153.0,145.17,113.29
2016,2,22,10,45,7.5,194.5,2.05,18.5,200.0,192.71,150.85
2016,2,22,11,0,15.0,236.0,1.9,19.0,247.0,241.31,188.41
2016,2,22,11,15,14.0,238.0,1.75,19.0,248.0,242.55,188.75
2016,2,22,11,30,13.0,240.0,1.6,19.0,249.0,243.75,189.25
2016,2,22,11,45,60.0,302.0,1.45,19.5,346.5,365.64,282.8
2016,2,22,12,0,107.0,364.0,1.3,20.0,444.0,479.97,366.06
2016,2,22,12,15,108.5,369.5,1.1,20.0,451.5,488.54,370.18
2016,2,22,12,30,110.0,375.0,0.9,20.0,459.0,496.78,374.7
2016,2,22,12,45,202.0,370.5,0.75,20.5,524.0,595.31,444.73
2016,2,22,13,0,294.0,366.0,0.6,21.0,589.0,693.07,509.98
2016,2,22,13,15,348.0,347.5,0.55,21.0,608.5,722.53,529.5
2016,2,22,13,30,402.0,329.0,0.5,21.0,628.0,749.57,548.06
2016,2,22,13,45,616.0,233.5,0.45,21.0,680.5,856.2,622.5
2016,2,22,14,0,830.0,138.0,0.4,21.0,733.0,933.07,670.33
2016,2,22,14,15,820.5,136.5,0.45,21.0,707.5,903.8,652.53
2016,2,22,14,30,811.0,135.0,0.5,21.0,682.0,871.69,634.47
2016,2,22,14,45,789.0,136.0,0.6,21.5,647.0,833.12,611.77
2016,2,22,15,0,767.0,137.0,0.7,22.0,612.0,788.96,585.01
2016,2,22,15,15,748.0,133.5,0.8,21.5,572.5,740.82,557.14
2016,2,22,15,30,729.0,130.0,0.9,21.0,533.0,691.57,526.86
2016,2,22,15,45,703.5,125.0,1.05,21.0,487.0,635.42,489.4
2016,2,22,16,0,678.0,120.0,1.2,21.0,441.0,579.4,450.42
2016,2,22,16,15,643.0,113.5,1.2,20.5,391.5,516.66,404.66
2016,2,22,16,30,608.0,107.0,1.2,20.0,342.0,455.74,358.62
2016,2,22,16,45,561.5,98.0,1.3,19.5,290.0,388.9,306.67
2016,2,22,17,0,515.0,89.0,1.4,19.0,238.0,325.97,255.67
2016,2,22,17,15,444.5,77.0,1.45,18.5,186.5,253.95,195.87
2016,2,22,17,30,374.0,65.0,1.5,18.0,135.0,192.1,143.13
2016,2,22,17,45,271.5,48.0,1.6,17.5,90.0,125.33,87.38
2016,2,22,18,0,169.0,31.0,1.7,17.0,45.0,70.8,39.75
2016,2,22,18,15,84.5,15.5,2.0,16.5,22.5,25.03,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,23,7,15,123.5,13.0,5.45,11.0,22.0,26.29,0.0
2016,2,23,7,30,247.0,26.0,5.6,11.0,44.0,76.86,39.36
2016,2,23,7,45,390.0,36.0,5.75,11.5,93.5,139.09,96.46
2016,2,23,8,0,533.0,46.0,5.9,12.0,143.0,217.42,164.19
2016,2,23,8,15,266.5,64.5,6.2,12.0,113.0,172.45,137.49
2016,2,23,8,30,0.0,83.0,6.5,12.0,83.0,78.8,62.21
2016,2,23,8,45,0.0,76.5,6.8,12.5,76.5,71.66,55.99
2016,2,23,9,0,0.0,70.0,7.1,13.0,70.0,65.13,50.18
2016,2,23,9,15,0.0,97.0,7.3,13.0,97.0,91.11,72.08
2016,2,23,9,30,0.0,124.0,7.5,13.0,124.0,117.47,94.06
2016,2,23,9,45,0.0,136.5,7.7,13.5,136.5,129.53,103.66
2016,2,23,10,0,0.0,149.0,7.9,14.0,149.0,141.64,113.21
2016,2,23,10,15,2.5,167.5,8.1,14.0,169.0,161.72,129.61
2016,2,23,10,30,5.0,186.0,8.3,14.0,189.0,182.09,146.15
2016,2,23,10,45,2.5,157.5,8.55,14.0,159.0,151.51,120.62
2016,2,23,11,0,0.0,129.0,8.8,14.0,129.0,121.4,95.49
2016,2,23,11,15,156.0,232.5,8.9,14.0,345.0,385.54,316.38
2016,2,23,11,30,312.0,336.0,9.0,14.0,561.0,659.6,535.77
2016,2,23,11,45,287.5,350.5,9.15,14.0,561.5,659.13,533.67
2016,2,23,12,0,263.0,365.0,9.3,14.0,562.0,656.61,530.61
2016,2,23,12,15,148.5,341.5,9.3,13.5,453.5,509.37,412.64
2016,2,23,12,30,34.0,318.0,9.3,13.0,345.0,359.35,289.63
2016,2,23,12,45,113.0,351.0,9.35,13.0,438.0,486.85,394.44
2016,2,23,13,0,192.0,384.0,9.4,13.0,531.0,600.23,486.15
2016,2,23,13,15,106.0,330.0,9.4,12.5,411.0,455.77,370.21
2016,2,23,13,30,20.0,276.0,9.4,12.0,291.0,287.25,232.3
2016,2,23,13,45,20.5,273.5,9.4,12.0,288.5,285.03,230.84
2016,2,23,14,0,21.0,271.0,9.4,12.0,286.0,282.77,229.25
2016,2,23,14,15,81.5,301.0,9.35,12.0,356.5,381.83,312.22
2016,2,23,14,30,142.0,331.0,9.3,12.0,427.0,478.41,391.96
2016,2,23,14,45,108.0,307.0,9.3,12.0,378.0,407.35,334.26
2016,2,23,15,0,74.0,283.0,9.3,12.0,329.0,350.32,287.52
2016,2,23,15,15,82.5,267.5,9.2,11.5,315.5,337.84,278.73
2016,2,23,15,30,91.0,252.0,9.1,11.0,302.0,324.58,269.13
2016,2,23,15,45,426.0,179.0,9.05,10.5,386.0,499.05,421.64
2016,2,23,16,0,761.0,106.0,9.0,10.0,470.0,617.6,524.14
2016,2,23,16,15,728.0,100.5,8.8,9.5,418.0,553.1,470.05
2016,2,23,16,30,695.0,95.0,8.6,9.0,366.0,490.04,416.14
2016,2,23,16,45,652.0,87.0,8.45,9.0,312.0,421.3,355.42
2016,2,23,17,0,609.0,79.0,8.3,9.0,258.0,355.95,296.17
2016,2,23,17,15,538.5,69.5,8.05,8.5,204.0,282.73,229.82
2016,2,23,17,30,468.0,60.0,7.8,8.0,150.0,216.96,169.2
2016,2,23,17,45,368.0,45.5,7.6,8.0,101.5,147.05,106.32
2016,2,23,18,0,268.0,31.0,7.4,8.0,53.0,89.5,52.8
2016,2,23,18,15,134.0,15.5,7.4,7.5,26.5,31.06,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,2.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,24,7,15,206.5,12.5,5.1,3.5,28.5,35.39,0.0
2016,2,24,7,30,413.0,25.0,5.3,4.0,57.0,104.37,56.7
2016,2,24,7,45,527.5,34.5,5.5,5.0,110.0,169.32,119.78
2016,2,24,8,0,642.0,44.0,5.7,6.0,163.0,247.37,190.63
2016,2,24,8,15,707.0,50.0,5.9,6.5,221.0,317.2,256.56
2016,2,24,8,30,772.0,56.0,6.1,7.0,279.0,393.57,326.95
2016,2,24,8,45,820.0,58.0,6.35,8.0,337.0,463.5,389.73
2016,2,24,9,0,868.0,60.0,6.6,9.0,395.0,534.31,451.21
2016,2,24,9,15,895.0,63.0,6.55,9.5,449.0,599.32,506.16
2016,2,24,9,30,922.0,66.0,6.5,10.0,503.0,664.81,559.62
2016,2,24,9,45,947.5,65.0,6.5,10.5,553.0,724.73,606.15
2016,2,24,10,0,973.0,64.0,6.5,11.0,603.0,784.14,649.61
2016,2,24,10,15,986.0,65.5,6.4,11.5,646.0,835.96,686.05
2016,2,24,10,30,999.0,67.0,6.3,12.0,689.0,885.51,720.13
2016,2,24,10,45,1011.0,66.0,6.25,12.5,724.0,928.74,749.2
2016,2,24,11,0,1023.0,65.0,6.2,13.0,759.0,969.05,775.77
2016,2,24,11,15,1029.0,66.0,6.15,13.0,786.5,1003.13,799.06
2016,2,24,11,30,1035.0,67.0,6.1,13.0,814.0,1033.51,819.61
2016,2,24,11,45,1032.0,73.0,6.05,13.5,833.0,1057.36,833.86
2016,2,24,12,0,1029.0,79.0,6.0,14.0,852.0,1076.86,845.03
2016,2,24,12,15,1031.0,79.5,5.9,14.0,861.5,1090.48,853.35
2016,2,24,12,30,1033.0,80.0,5.8,14.0,871.0,1099.82,858.79
2016,2,24,12,45,1034.5,79.0,5.75,14.5,871.5,1102.61,858.52
2016,2,24,13,0,1036.0,78.0,5.7,15.0,872.0,1101.02,855.4
2016,2,24,13,15,1034.5,78.0,5.6,15.0,863.5,1093.31,849.43
2016,2,24,13,30,1033.0,78.0,5.5,15.0,855.0,1081.28,840.66
2016,2,24,13,45,1030.0,76.5,5.4,15.5,837.0,1061.86,825.28
2016,2,24,14,0,1027.0,75.0,5.3,16.0,819.0,1038.33,807.25
2016,2,24,14,15,1021.0,74.0,5.2,16.0,792.0,1008.67,786.65
2016,2,24,14,30,1015.0,73.0,5.1,16.0,765.0,975.31,763.51
2016,2,24,14,45,1007.0,71.5,5.05,16.0,730.5,936.16,736.62
2016,2,24,15,0,999.0,70.0,5.0,16.0,696.0,893.82,707.35
2016,2,24,15,15,987.0,68.0,4.85,15.5,653.5,844.85,673.73
2016,2,24,15,30,975.0,66.0,4.7,15.0,611.0,793.49,638.01
2016,2,24,15,45,958.5,63.5,4.6,15.0,562.5,736.35,596.58
2016,2,24,16,0,942.0,61.0,4.5,15.0,514.0,677.83,552.45
2016,2,24,16,15,917.5,58.5,3.95,14.5,460.5,613.53,500.52
2016,2,24,16,30,893.0,56.0,3.4,14.0,407.0,549.36,447.7
2016,2,24,16,45,857.0,52.5,2.85,13.5,350.0,479.0,388.3
2016,2,24,17,0,821.0,49.0,2.3,13.0,293.0,410.84,328.7
2016,2,24,17,15,762.5,44.0,2.05,11.5,234.5,336.74,264.25
2016,2,24,17,30,704.0,39.0,1.8,10.0,176.0,266.52,200.92
2016,2,24,17,45,597.5,31.5,1.6,9.0,121.5,188.0,131.18
2016,2,24,18,0,491.0,24.0,1.4,8.0,67.0,122.22,70.09
2016,2,24,18,15,245.5,12.0,1.4,8.0,33.5,41.25,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,205.5,12.5,2.7,5.5,29.5,35.49,0.0
2016,2,25,7,30,411.0,25.0,3.0,6.0,59.0,105.08,58.83
2016,2,25,7,45,524.0,34.5,3.3,7.0,112.0,169.2,119.04
2016,2,25,8,0,637.0,44.0,3.6,8.0,165.0,246.77,188.42
2016,2,25,8,15,701.0,50.0,3.6,9.0,223.0,316.04,252.03
2016,2,25,8,30,765.0,56.0,3.6,10.0,281.0,391.76,319.32
2016,2,25,8,45,803.5,60.5,3.6,11.0,337.5,459.65,378.09
2016,2,25,9,0,842.0,65.0,3.6,12.0,394.0,530.13,436.45
2016,2,25,9,15,868.5,68.5,3.6,12.5,447.5,594.61,488.6
2016,2,25,9,30,895.0,72.0,3.6,13.0,501.0,656.02,536.59
2016,2,25,9,45,913.0,75.0,3.6,14.0,549.5,714.23,578.72
2016,2,25,10,0,931.0,78.0,3.6,15.0,598.0,771.34,617.03
2016,2,25,10,15,944.5,80.0,3.55,15.5,640.0,822.44,650.98
2016,2,25,10,30,958.0,82.0,3.5,16.0,682.0,871.42,682.8
2016,2,25,10,45,966.5,84.0,3.45,16.5,716.5,913.8,709.4
2016,2,25,11,0,975.0,86.0,3.4,17.0,751.0,953.18,733.58
2016,2,25,11,15,981.0,87.0,3.35,17.0,777.5,985.97,754.36
2016,2,25,11,30,987.0,88.0,3.3,17.0,804.0,1015.21,772.68
2016,2,25,11,45,989.5,89.5,3.25,17.0,822.0,1038.03,786.65
2016,2,25,12,0,992.0,91.0,3.2,17.0,840.0,1056.89,798.05
2016,2,25,12,15,993.5,91.0,3.2,17.0,849.0,1069.03,805.54
2016,2,25,12,30,995.0,91.0,3.2,17.0,858.0,1077.02,810.47
2016,2,25,12,45,993.0,92.0,3.25,17.5,857.0,1078.55,810.25
2016,2,25,13,0,991.0,93.0,3.3,18.0,856.0,1075.88,807.45
2016,2,25,13,15,988.5,92.5,3.3,18.0,846.5,1066.85,801.71
2016,2,25,13,30,986.0,92.0,3.3,18.0,837.0,1053.71,793.45
2016,2,25,13,45,979.5,92.0,3.35,18.0,818.5,1033.34,780.91
2016,2,25,14,0,973.0,92.0,3.4,18.0,800.0,1009.16,765.91
2016,2,25,14,15,965.5,90.5,3.45,17.5,773.0,978.74,748.09
2016,2,25,14,30,958.0,89.0,3.5,17.0,746.0,944.9,727.8
2016,2,25,14,45,940.0,90.5,3.55,17.0,709.5,902.35,699.86
2016,2,25,15,0,922.0,92.0,3.6,17.0,673.0,857.47,670.04
2016,2,25,15,15,907.0,89.5,3.65,16.5,631.0,808.43,638.04
2016,2,25,15,30,892.0,87.0,3.7,16.0,589.0,757.48,604.06
2016,2,25,15,45,871.0,84.0,3.8,16.0,541.0,704.4,566.91
2016,2,25,16,0,850.0,81.0,3.9,16.0,493.0,645.92,522.76
2016,2,25,16,15,821.0,77.5,3.75,15.5,440.0,581.75,472.86
2016,2,25,16,30,792.0,74.0,3.6,15.0,387.0,518.36,421.94
2016,2,25,16,45,750.5,68.5,3.45,14.5,331.5,447.92,363.69
2016,2,25,17,0,709.0,63.0,3.3,14.0,276.0,380.46,305.83
2016,2,25,17,15,643.5,56.0,3.15,13.0,219.5,307.1,242.06
2016,2,25,17,30,578.0,49.0,3.0,12.0,163.0,239.49,181.53
2016,2,25,17,45,468.0,38.5,2.9,11.0,111.5,164.49,115.99
2016,2,25,18,0,358.0,28.0,2.8,10.0,60.0,102.99,60.97
2016,2,25,18,15,179.0,14.0,2.9,9.5,30.0,35.06,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,7,15,171.0,14.0,1.45,2.5,29.0,33.17,0.0
2016,2,26,7,30,342.0,28.0,1.5,3.0,58.0,97.92,58.2
2016,2,26,7,45,457.5,39.0,1.55,4.0,109.5,159.72,114.78
2016,2,26,8,0,573.0,50.0,1.6,5.0,161.0,235.75,182.19
2016,2,26,8,15,639.5,57.0,1.85,6.0,217.5,303.24,243.82
2016,2,26,8,30,706.0,64.0,2.1,7.0,274.0,376.57,308.93
2016,2,26,8,45,748.5,69.0,2.35,8.0,330.5,443.82,367.27
2016,2,26,9,0,791.0,74.0,2.6,9.0,387.0,514.17,425.99
2016,2,26,9,15,820.0,78.0,2.5,9.5,440.0,578.18,477.28
2016,2,26,9,30,849.0,82.0,2.4,10.0,493.0,643.02,527.12
2016,2,26,9,45,869.0,85.5,2.35,10.5,541.0,701.56,570.53
2016,2,26,10,0,889.0,89.0,2.3,11.0,589.0,759.3,609.9
2016,2,26,10,15,903.5,91.5,2.15,11.5,631.0,805.4,639.05
2016,2,26,10,30,918.0,94.0,2.0,12.0,673.0,854.23,669.37
2016,2,26,10,45,928.0,96.0,1.85,12.5,707.5,896.51,694.19
2016,2,26,11,0,938.0,98.0,1.7,13.0,742.0,936.02,716.42
2016,2,26,11,15,945.0,99.5,1.6,13.5,769.0,969.27,734.54
2016,2,26,11,30,952.0,101.0,1.5,14.0,796.0,999.16,750.13
2016,2,26,11,45,956.5,101.5,1.4,14.5,814.0,1022.05,760.87
2016,2,26,12,0,961.0,102.0,1.3,15.0,832.0,1041.17,769.1
2016,2,26,12,15,963.5,102.5,1.25,15.0,841.0,1054.47,775.96
2016,2,26,12,30,966.0,103.0,1.2,15.0,850.0,1063.77,780.43
2016,2,26,12,45,966.5,102.5,1.15,15.5,850.5,1065.93,779.1
2016,2,26,13,0,967.0,102.0,1.1,16.0,851.0,1064.0,775.44
2016,2,26,13,15,964.5,101.5,1.1,16.0,842.0,1055.07,770.08
2016,2,26,13,30,962.0,101.0,1.1,16.0,833.0,1042.12,762.43
2016,2,26,13,45,958.5,99.5,1.15,16.5,815.0,1023.17,750.72
2016,2,26,14,0,955.0,98.0,1.2,17.0,797.0,1000.4,736.69
2016,2,26,14,15,947.5,96.5,1.2,17.0,770.5,970.32,718.46
2016,2,26,14,30,940.0,95.0,1.2,17.0,744.0,936.88,698.08
2016,2,26,14,45,930.0,93.0,1.3,17.0,709.5,897.6,675.25
2016,2,26,15,0,920.0,91.0,1.4,17.0,675.0,855.53,650.09
2016,2,26,15,15,905.0,89.0,1.4,17.0,633.0,807.04,618.8
2016,2,26,15,30,890.0,87.0,1.4,17.0,591.0,756.65,585.76
2016,2,26,15,45,870.0,84.0,1.45,17.0,543.0,704.24,551.18
2016,2,26,16,0,850.0,81.0,1.5,17.0,495.0,646.36,509.76
2016,2,26,16,15,821.5,77.0,1.35,16.5,442.5,581.86,461.22
2016,2,26,16,30,793.0,73.0,1.2,16.0,390.0,518.1,411.66
2016,2,26,16,45,751.0,68.0,1.1,15.5,334.0,447.84,355.63
2016,2,26,17,0,709.0,63.0,1.0,15.0,278.0,380.61,299.88
2016,2,26,17,15,644.5,56.5,1.05,13.5,222.0,308.03,239.46
2016,2,26,17,30,580.0,50.0,1.1,12.0,166.0,241.12,181.37
2016,2,26,17,45,470.0,39.5,1.15,11.0,114.0,165.92,116.67
2016,2,26,18,0,360.0,29.0,1.2,10.0,62.0,104.2,62.42
2016,2,26,18,15,180.0,14.5,1.25,9.5,31.0,35.64,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,155.5,15.0,2.5,7.0,29.5,32.5,0.0
2016,2,27,7,30,311.0,30.0,2.7,8.0,59.0,94.66,56.96
2016,2,27,7,45,418.0,42.5,2.9,9.0,109.0,154.29,110.12
2016,2,27,8,0,525.0,55.0,3.1,10.0,159.0,227.13,174.03
2016,2,27,8,15,592.0,63.0,3.3,11.0,214.5,293.26,233.49
2016,2,27,8,30,659.0,71.0,3.5,12.0,270.0,366.44,297.52
2016,2,27,8,45,699.5,77.5,3.75,13.0,324.5,431.84,353.61
2016,2,27,9,0,740.0,84.0,4.0,14.0,379.0,500.31,410.17
2016,2,27,9,15,770.0,88.5,4.05,14.5,431.0,561.46,459.58
2016,2,27,9,30,800.0,93.0,4.1,15.0,483.0,625.16,509.31
2016,2,27,9,45,819.0,97.5,4.2,16.0,530.0,681.94,551.28
2016,2,27,10,0,838.0,102.0,4.3,17.0,577.0,737.96,590.33
2016,2,27,10,15,853.5,105.0,4.35,17.0,618.5,788.53,626.1
2016,2,27,10,30,869.0,108.0,4.4,17.0,660.0,837.41,660.28
2016,2,27,10,45,878.0,111.0,4.45,17.5,694.0,878.8,687.46
2016,2,27,11,0,887.0,114.0,4.5,18.0,728.0,917.5,712.51
2016,2,27,11,15,895.0,115.5,4.5,18.5,754.0,943.37,727.98
2016,2,27,11,30,903.0,117.0,4.5,19.0,780.0,973.03,746.11
2016,2,27,11,45,906.0,119.0,4.55,19.5,797.5,995.2,759.43
2016,2,27,12,0,909.0,121.0,4.6,20.0,815.0,1013.76,770.36
2016,2,27,12,15,911.5,121.5,4.6,20.0,824.0,1026.47,778.49
2016,2,27,12,30,914.0,122.0,4.6,20.0,833.0,1035.39,784.21
2016,2,27,12,45,680.0,222.5,4.65,20.0,752.0,932.96,713.87
2016,2,27,13,0,446.0,323.0,4.7,20.0,671.0,806.35,619.21
2016,2,27,13,15,675.5,223.0,4.65,20.0,742.5,923.11,708.83
2016,2,27,13,30,905.0,123.0,4.6,20.0,814.0,1012.9,770.26
2016,2,27,13,45,898.0,122.5,4.6,20.5,796.0,992.51,754.68
2016,2,27,14,0,891.0,122.0,4.6,21.0,778.0,976.56,743.11
2016,2,27,14,15,882.5,120.5,4.55,20.5,751.5,946.56,724.4
2016,2,27,14,30,874.0,119.0,4.5,20.0,725.0,913.45,703.55
2016,2,27,14,45,861.5,117.0,4.5,20.0,690.5,873.48,676.75
2016,2,27,15,0,849.0,115.0,4.5,20.0,656.0,831.08,648.06
2016,2,27,15,15,832.5,112.0,4.45,20.0,615.0,782.3,614.2
2016,2,27,15,30,816.0,109.0,4.4,20.0,574.0,731.94,578.87
2016,2,27,15,45,791.5,106.0,4.35,20.0,526.5,674.77,537.15
2016,2,27,16,0,767.0,103.0,4.3,20.0,479.0,619.5,494.95
2016,2,27,16,15,736.0,97.5,3.95,19.5,427.5,555.61,445.45
2016,2,27,16,30,705.0,92.0,3.6,19.0,376.0,492.96,395.56
2016,2,27,16,45,660.0,85.5,3.3,18.5,321.5,424.08,339.39
2016,2,27,17,0,615.0,79.0,3.0,18.0,267.0,358.79,284.45
2016,2,27,17,15,547.5,70.0,2.75,17.0,212.5,286.61,223.25
2016,2,27,17,30,480.0,61.0,2.5,16.0,158.0,221.57,166.65
2016,2,27,17,45,373.5,47.5,2.3,15.0,109.0,150.1,105.88
2016,2,27,18,0,267.0,34.0,2.1,14.0,60.0,91.74,56.06
2016,2,27,18,15,133.5,17.0,2.2,13.5,30.0,35.28,0.0
2016,2,27,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,109.0,18.5,3.9,11.5,28.5,33.4,0.0
2016,2,28,7,30,218.0,37.0,4.2,12.0,57.0,84.78,52.89
2016,2,28,7,45,332.5,51.0,4.5,12.5,106.5,141.49,101.47
2016,2,28,8,0,447.0,65.0,4.8,13.0,156.0,213.98,163.94
2016,2,28,8,15,223.5,56.0,5.2,14.0,101.5,148.19,117.21
2016,2,28,8,30,0.0,47.0,5.6,15.0,47.0,43.66,31.66
2016,2,28,8,45,0.0,56.0,6.05,16.0,56.0,52.06,38.61
2016,2,28,9,0,0.0,65.0,6.5,17.0,65.0,60.46,45.4
2016,2,28,9,15,0.0,91.5,6.55,17.5,91.5,85.57,66.1
2016,2,28,9,30,0.0,118.0,6.6,18.0,118.0,111.23,86.94
2016,2,28,9,45,0.0,130.0,6.7,18.5,130.0,122.78,95.94
2016,2,28,10,0,0.0,142.0,6.8,19.0,142.0,134.37,104.9
2016,2,28,10,15,4.0,172.0,6.7,19.5,174.5,166.96,130.88
2016,2,28,10,30,8.0,202.0,6.6,20.0,207.0,200.13,156.96
2016,2,28,10,45,32.0,256.0,6.5,20.5,278.0,285.84,224.87
2016,2,28,11,0,56.0,310.0,6.4,21.0,349.0,366.19,287.08
2016,2,28,11,15,60.0,325.5,6.2,21.0,368.5,387.93,303.22
2016,2,28,11,30,64.0,341.0,6.0,21.0,388.0,409.76,319.44
2016,2,28,11,45,40.0,303.0,5.85,21.5,333.0,346.46,269.21
2016,2,28,12,0,16.0,265.0,5.7,22.0,278.0,271.51,209.93
2016,2,28,12,15,29.0,303.5,5.5,22.0,326.5,337.17,260.81
2016,2,28,12,30,42.0,342.0,5.3,22.0,375.0,391.99,302.51
2016,2,28,12,45,241.0,335.5,5.1,22.5,524.0,607.97,469.32
2016,2,28,13,0,440.0,329.0,4.9,23.0,673.0,807.09,614.97
2016,2,28,13,15,654.5,232.5,4.7,23.0,738.5,913.31,693.75
2016,2,28,13,30,869.0,136.0,4.5,23.0,804.0,1002.26,752.93
2016,2,28,13,45,581.0,244.5,4.35,23.5,687.0,834.67,633.54
2016,2,28,14,0,293.0,353.0,4.2,24.0,570.0,661.41,502.23
2016,2,28,14,15,567.0,241.5,4.1,24.0,643.0,792.88,604.88
2016,2,28,14,30,841.0,130.0,4.0,24.0,716.0,897.31,679.77
2016,2,28,14,45,821.5,130.5,3.9,24.0,680.5,854.97,650.34
2016,2,28,15,0,802.0,131.0,3.8,24.0,645.0,810.72,620.45
2016,2,28,15,15,784.5,127.5,3.7,23.5,604.5,765.43,590.76
2016,2,28,15,30,767.0,124.0,3.6,23.0,564.0,715.42,557.23
2016,2,28,15,45,744.5,119.0,3.5,23.0,517.5,659.28,516.13
2016,2,28,16,0,722.0,114.0,3.4,23.0,471.0,602.91,473.98
2016,2,28,16,15,689.5,108.0,3.05,22.5,420.0,539.64,425.76
2016,2,28,16,30,657.0,102.0,2.7,22.0,369.0,477.88,377.41
2016,2,28,16,45,613.5,94.0,2.35,21.5,315.5,410.57,323.45
2016,2,28,17,0,570.0,86.0,2.0,21.0,262.0,346.79,270.76
2016,2,28,17,15,501.5,76.0,1.95,20.0,208.5,275.68,212.03
2016,2,28,17,30,433.0,66.0,1.9,19.0,155.0,211.9,157.88
2016,2,28,17,45,331.0,51.0,1.85,18.0,107.0,141.92,99.51
2016,2,28,18,0,229.0,36.0,1.8,17.0,59.0,86.15,52.96
2016,2,28,18,15,114.5,18.0,1.85,17.0,29.5,34.03,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,66.0,21.0,1.7,14.5,27.5,30.18,0.0
2016,2,29,7,30,132.0,42.0,1.9,15.0,55.0,71.71,46.51
2016,2,29,7,45,234.0,61.0,2.1,15.5,102.5,128.34,93.1
2016,2,29,8,0,336.0,80.0,2.3,16.0,150.0,195.12,149.06
2016,2,29,8,15,405.5,93.5,2.35,16.5,202.5,256.44,201.66
2016,2,29,8,30,475.0,107.0,2.4,17.0,255.0,325.57,259.82
2016,2,29,8,45,237.5,117.5,2.45,17.5,191.5,242.61,195.58
2016,2,29,9,0,0.0,128.0,2.5,18.0,128.0,121.89,95.81
2016,2,29,9,15,1.5,145.0,2.6,18.5,146.0,139.24,109.69
2016,2,29,9,30,3.0,162.0,2.7,19.0,164.0,156.8,123.34
2016,2,29,9,45,5.5,178.0,2.8,20.0,181.5,174.26,136.5
2016,2,29,10,0,8.0,194.0,2.9,21.0,199.0,191.99,149.71
2016,2,29,10,15,10.0,207.0,2.95,21.0,213.5,206.57,160.85
2016,2,29,10,30,12.0,220.0,3.0,21.0,228.0,221.34,172.1
2016,2,29,10,45,18.5,246.0,3.15,21.5,259.0,253.32,196.51
2016,2,29,11,0,25.0,272.0,3.3,22.0,290.0,285.83,221.02
2016,2,29,11,15,23.5,276.5,3.3,22.0,294.0,289.43,223.3
2016,2,29,11,30,22.0,281.0,3.3,22.0,298.0,292.92,225.63
2016,2,29,11,45,233.5,301.0,3.35,22.5,481.0,553.63,426.72
2016,2,29,12,0,445.0,321.0,3.4,23.0,664.0,795.52,601.03
2016,2,29,12,15,407.5,341.0,3.45,23.0,658.0,773.89,583.26
2016,2,29,12,30,370.0,361.0,3.5,23.0,652.0,761.9,573.77
2016,2,29,12,45,398.0,349.0,3.55,23.5,662.5,777.07,584.42
2016,2,29,13,0,426.0,337.0,3.6,24.0,673.0,802.26,601.54
2016,2,29,13,15,627.5,247.0,3.65,24.0,735.0,903.17,677.19
2016,2,29,13,30,829.0,157.0,3.7,24.0,797.0,988.3,735.54
2016,2,29,13,45,824.5,154.5,3.75,24.0,779.5,968.72,722.6
2016,2,29,14,0,820.0,152.0,3.8,24.0,762.0,945.79,708.29
2016,2,29,14,15,576.5,235.5,3.8,24.0,657.0,795.57,603.79
2016,2,29,14,30,333.0,319.0,3.8,24.0,552.0,643.19,490.57
2016,2,29,14,45,520.0,246.5,3.85,24.0,591.0,723.8,554.95
2016,2,29,15,0,707.0,174.0,3.9,24.0,630.0,784.34,602.76
2016,2,29,15,15,687.0,169.0,3.9,23.5,590.0,735.19,568.77
2016,2,29,15,30,667.0,164.0,3.9,23.0,550.0,685.19,534.11
2016,2,29,15,45,638.0,159.0,3.9,23.0,503.5,628.4,492.54
2016,2,29,16,0,609.0,154.0,3.9,23.0,457.0,572.19,450.52
2016,2,29,16,15,573.5,145.5,3.65,22.5,407.0,506.78,400.91
2016,2,29,16,30,538.0,137.0,3.4,22.0,357.0,446.96,354.29
2016,2,29,16,45,491.0,125.5,3.15,21.5,304.5,380.98,301.65
2016,2,29,17,0,444.0,114.0,2.9,21.0,252.0,319.31,251.12
2016,2,29,17,15,376.5,99.0,2.65,20.0,200.0,251.17,194.94
2016,2,29,17,30,309.0,84.0,2.4,19.0,148.0,190.65,144.09
2016,2,29,17,45,225.5,63.0,2.2,18.5,102.0,124.88,89.32
2016,2,29,18,0,142.0,42.0,2.0,18.0,56.0,73.35,46.81
2016,2,29,18,15,71.0,21.0,2.0,17.5,28.0,30.72,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,7,15,80.0,20.0,3.5,15.5,28.0,30.99,0.0
2016,3,1,7,30,160.0,40.0,3.7,16.0,56.0,74.46,47.82
2016,3,1,7,45,249.0,57.5,3.95,17.0,101.5,128.54,92.59
2016,3,1,8,0,338.0,75.0,4.2,18.0,147.0,190.86,145.07
2016,3,1,8,15,414.0,82.5,4.4,18.5,195.5,248.43,194.73
2016,3,1,8,30,490.0,90.0,4.6,19.0,244.0,317.5,253.38
2016,3,1,8,45,448.5,118.0,4.8,20.0,278.5,353.26,283.87
2016,3,1,9,0,407.0,146.0,5.0,21.0,313.0,386.3,310.38
2016,3,1,9,15,469.0,152.5,5.1,21.0,369.0,453.02,364.21
2016,3,1,9,30,531.0,159.0,5.2,21.0,425.0,524.88,421.04
2016,3,1,9,45,555.0,167.5,5.3,21.5,468.5,577.07,460.52
2016,3,1,10,0,579.0,176.0,5.4,22.0,512.0,629.8,499.63
2016,3,1,10,15,734.0,138.5,5.5,22.0,594.5,740.4,584.18
2016,3,1,10,30,889.0,101.0,5.6,22.0,677.0,845.75,659.77
2016,3,1,10,45,907.0,100.0,5.75,22.5,713.5,890.55,689.55
2016,3,1,11,0,925.0,99.0,5.9,23.0,750.0,933.14,717.82
2016,3,1,11,15,932.5,100.0,6.0,23.0,777.0,965.88,740.19
2016,3,1,11,30,940.0,101.0,6.1,23.0,804.0,995.3,760.33
2016,3,1,11,45,949.0,100.0,6.25,23.0,823.0,1020.44,777.88
2016,3,1,12,0,958.0,99.0,6.4,23.0,842.0,1041.98,793.07
2016,3,1,12,15,960.0,99.0,6.45,23.0,851.0,1054.01,801.19
2016,3,1,12,30,962.0,99.0,6.5,23.0,860.0,1062.02,806.74
2016,3,1,12,45,964.5,97.5,6.55,23.0,860.5,1064.79,808.84
2016,3,1,13,0,967.0,96.0,6.6,23.0,861.0,1063.44,808.3
2016,3,1,13,15,965.0,95.5,6.55,23.0,852.0,1054.69,802.18
2016,3,1,13,30,963.0,95.0,6.5,23.0,843.0,1041.91,793.47
2016,3,1,13,45,960.0,93.5,6.5,23.0,825.0,1023.08,781.0
2016,3,1,14,0,957.0,92.0,6.5,23.0,807.0,1000.41,765.97
2016,3,1,14,15,950.5,91.0,6.45,23.0,781.0,971.38,746.28
2016,3,1,14,30,944.0,90.0,6.4,23.0,755.0,938.92,724.21
2016,3,1,14,45,633.0,190.0,6.35,23.0,627.0,764.28,598.14
2016,3,1,15,0,322.0,290.0,6.3,23.0,499.0,579.33,453.81
2016,3,1,15,15,598.0,191.0,6.2,22.5,549.0,684.95,541.79
2016,3,1,15,30,874.0,92.0,6.1,22.0,599.0,757.48,600.38
2016,3,1,15,45,858.5,87.5,6.05,22.0,552.0,702.15,560.09
2016,3,1,16,0,843.0,83.0,6.0,22.0,505.0,645.64,516.9
2016,3,1,16,15,816.5,79.0,5.7,21.0,453.0,582.26,468.27
2016,3,1,16,30,790.0,75.0,5.4,20.0,401.0,519.47,418.52
2016,3,1,16,45,757.5,69.0,5.1,19.5,346.0,452.53,363.09
2016,3,1,17,0,725.0,63.0,4.8,19.0,291.0,387.63,307.54
2016,3,1,17,15,665.0,56.5,4.35,18.0,234.5,314.43,244.34
2016,3,1,17,30,605.0,50.0,3.9,17.0,178.0,248.14,185.5
2016,3,1,17,45,509.0,40.0,3.45,16.5,125.5,175.14,121.84
2016,3,1,18,0,413.0,30.0,3.0,16.0,73.0,113.86,68.92
2016,3,1,18,15,206.5,15.0,2.9,15.5,36.5,42.82,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,201.0,16.0,2.15,8.0,38.0,44.34,7.08
2016,3,2,7,30,402.0,32.0,2.3,9.0,76.0,115.44,73.38
2016,3,2,7,45,498.0,42.5,2.5,10.0,128.5,176.98,127.35
2016,3,2,8,0,594.0,53.0,2.7,11.0,181.0,250.22,192.04
2016,3,2,8,15,654.5,60.0,3.1,11.5,238.0,317.56,252.98
2016,3,2,8,30,715.0,67.0,3.5,12.0,295.0,390.28,317.13
2016,3,2,8,45,749.0,73.0,3.9,13.0,350.0,455.47,373.01
2016,3,2,9,0,783.0,79.0,4.3,14.0,405.0,522.84,428.84
2016,3,2,9,15,809.5,83.0,4.3,14.5,457.0,585.33,478.93
2016,3,2,9,30,836.0,87.0,4.3,15.0,509.0,648.4,527.75
2016,3,2,9,45,848.5,92.5,4.3,16.0,555.0,703.57,567.68
2016,3,2,10,0,861.0,98.0,4.3,17.0,601.0,757.31,603.6
2016,3,2,10,15,874.5,100.5,4.3,17.5,641.5,806.76,636.79
2016,3,2,10,30,888.0,103.0,4.3,18.0,682.0,848.53,663.94
2016,3,2,10,45,891.0,108.0,4.35,18.5,714.0,887.1,688.88
2016,3,2,11,0,894.0,113.0,4.4,19.0,746.0,922.54,711.43
2016,3,2,11,15,900.5,114.5,4.45,19.5,772.0,954.07,731.14
2016,3,2,11,30,907.0,116.0,4.5,20.0,798.0,982.36,748.56
2016,3,2,11,45,903.5,121.0,4.55,20.5,813.0,1001.52,759.72
2016,3,2,12,0,900.0,126.0,4.6,21.0,828.0,1016.81,768.38
2016,3,2,12,15,901.5,126.5,4.6,21.0,836.5,1028.25,775.64
2016,3,2,12,30,903.0,127.0,4.6,21.0,845.0,1035.91,780.5
2016,3,2,12,45,891.5,133.5,4.7,21.5,842.0,1033.37,778.02
2016,3,2,13,0,880.0,140.0,4.8,22.0,839.0,1036.33,779.48
2016,3,2,13,15,876.0,139.5,4.8,22.0,829.0,1025.99,772.7
2016,3,2,13,30,872.0,139.0,4.8,22.0,819.0,1011.94,763.63
2016,3,2,13,45,857.0,142.5,4.85,22.5,798.5,988.15,746.95
2016,3,2,14,0,842.0,146.0,4.9,23.0,778.0,961.19,728.23
2016,3,2,14,15,832.5,144.0,4.95,23.0,751.0,930.42,708.35
2016,3,2,14,30,823.0,142.0,5.0,23.0,724.0,896.75,686.38
2016,3,2,14,45,817.5,135.5,5.05,23.5,691.0,859.01,660.09
2016,3,2,15,0,812.0,129.0,5.1,24.0,658.0,818.55,631.78
2016,3,2,15,15,795.0,125.5,5.05,23.5,617.0,769.78,599.24
2016,3,2,15,30,778.0,122.0,5.0,23.0,576.0,722.31,567.23
2016,3,2,15,45,745.0,121.0,5.0,23.0,528.0,662.53,523.09
2016,3,2,16,0,712.0,120.0,5.0,23.0,480.0,603.4,478.27
2016,3,2,16,15,680.0,114.0,4.8,22.5,428.5,540.62,430.07
2016,3,2,16,30,648.0,108.0,4.6,22.0,377.0,479.32,381.74
2016,3,2,16,45,598.5,101.0,4.4,21.5,323.0,410.33,326.06
2016,3,2,17,0,549.0,94.0,4.2,21.0,269.0,345.55,272.29
2016,3,2,17,15,483.0,83.5,4.0,20.5,215.5,273.75,211.91
2016,3,2,17,30,417.0,73.0,3.8,20.0,162.0,211.98,158.77
2016,3,2,17,45,315.0,57.5,3.65,19.5,113.0,143.82,101.7
2016,3,2,18,0,213.0,42.0,3.5,19.0,64.0,88.41,56.22
2016,3,2,18,15,106.5,21.0,3.65,18.5,32.0,36.26,2.89
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
