Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,10,30,846.0,130.0,6.7,23.0,757.0,871.76,676.38
2016,3,23,10,45,859.5,129.5,6.6,23.5,790.5,911.79,701.93
2016,3,23,11,0,873.0,129.0,6.5,24.0,824.0,942.21,720.4
2016,3,23,11,15,880.0,130.5,6.3,24.0,848.5,972.58,739.62
2016,3,23,11,30,887.0,132.0,6.1,24.0,873.0,999.72,756.42
2016,3,23,11,45,894.5,131.0,5.95,24.5,890.5,1021.37,768.1
2016,3,23,12,0,902.0,130.0,5.8,25.0,908.0,1039.51,777.32
2016,3,23,12,15,904.0,130.0,5.65,25.5,915.5,1049.54,781.03
2016,3,23,12,30,906.0,130.0,5.5,26.0,923.0,1055.75,782.27
2016,3,23,12,45,908.0,128.5,5.35,26.5,922.0,1056.53,779.98
2016,3,23,13,0,910.0,127.0,5.2,27.0,921.0,1053.41,775.24
2016,3,23,13,15,907.5,126.5,5.05,27.0,910.0,1042.97,767.38
2016,3,23,13,30,905.0,126.0,4.9,27.0,899.0,1028.74,757.19
2016,3,23,13,45,902.0,124.0,4.8,27.0,880.0,1008.74,743.74
2016,3,23,14,0,899.0,122.0,4.7,27.0,861.0,985.13,728.02
2016,3,23,14,15,891.5,120.5,4.6,27.0,833.0,954.4,707.64
2016,3,23,14,30,884.0,119.0,4.5,27.0,805.0,920.56,685.43
2016,3,23,14,45,865.5,121.0,4.4,27.0,767.5,883.99,661.41
2016,3,23,15,0,847.0,123.0,4.3,27.0,730.0,839.04,631.53
2016,3,23,15,15,832.5,120.0,4.2,26.5,688.0,790.23,599.97
2016,3,23,15,30,818.0,117.0,4.1,26.0,646.0,739.77,566.82
2016,3,23,15,45,800.0,112.5,4.05,26.0,598.0,683.95,527.53
2016,3,23,16,0,782.0,108.0,4.0,26.0,550.0,627.43,485.95
2016,3,23,16,15,755.5,103.5,3.75,25.5,497.0,566.32,440.24
2016,3,23,16,30,729.0,99.0,3.5,25.0,444.0,505.05,393.12
2016,3,23,16,45,693.5,92.5,3.3,24.5,388.5,438.58,340.72
2016,3,23,17,0,658.0,86.0,3.1,24.0,333.0,374.76,288.73
2016,3,23,17,15,604.5,78.5,2.9,23.0,276.0,306.41,232.38
2016,3,23,17,30,551.0,71.0,2.7,22.0,219.0,243.66,179.17
2016,3,23,17,45,463.5,61.0,2.5,21.5,164.5,176.31,122.68
2016,3,23,18,0,376.0,51.0,2.3,21.0,110.0,119.66,76.28
2016,3,23,18,15,188.0,37.5,2.5,20.5,67.0,58.89,33.21
2016,3,23,18,30,0.0,24.0,2.7,20.0,24.0,21.79,0.0
2016,3,23,18,45,0.0,12.0,2.95,19.5,12.0,11.44,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.5,14.0,5.8,7.5,31.0,19.0,0.0
2016,3,24,7,0,357.0,28.0,6.0,8.0,62.0,65.25,33.05
2016,3,24,7,15,470.5,38.5,6.15,8.5,115.5,118.97,75.29
2016,3,24,7,30,584.0,49.0,6.3,9.0,169.0,187.13,133.52
2016,3,24,7,45,652.0,55.5,6.5,9.5,228.5,252.16,193.15
2016,3,24,8,0,720.0,62.0,6.7,10.0,288.0,324.63,259.31
2016,3,24,8,15,762.5,67.0,6.7,10.5,348.0,392.21,320.74
2016,3,24,8,30,805.0,72.0,6.7,11.0,408.0,463.49,383.51
2016,3,24,8,45,839.5,74.0,6.75,11.5,466.5,530.58,441.14
2016,3,24,9,0,874.0,76.0,6.8,12.0,525.0,597.45,496.88
2016,3,24,9,15,894.5,79.0,6.75,12.5,578.5,659.6,546.87
2016,3,24,9,30,915.0,82.0,6.7,13.0,632.0,721.36,594.49
2016,3,24,9,45,931.0,84.0,6.65,13.5,680.5,777.99,635.08
2016,3,24,10,0,947.0,86.0,6.6,14.0,729.0,833.12,673.83
2016,3,24,10,15,958.0,87.5,6.55,14.0,770.0,881.79,708.45
2016,3,24,10,30,969.0,89.0,6.5,14.0,811.0,927.95,740.89
2016,3,24,10,45,975.5,91.0,6.5,14.5,844.5,967.88,767.29
2016,3,24,11,0,982.0,93.0,6.5,15.0,878.0,1004.51,791.1
2016,3,24,11,15,987.5,94.0,6.4,15.5,903.5,1035.63,810.17
2016,3,24,11,30,993.0,95.0,6.3,16.0,929.0,1063.04,826.47
2016,3,24,11,45,994.5,96.5,6.25,16.5,945.0,1083.2,837.93
2016,3,24,12,0,996.0,98.0,6.2,17.0,961.0,1099.26,846.57
2016,3,24,12,15,997.5,98.5,6.1,17.0,968.5,1110.07,852.93
2016,3,24,12,30,999.0,99.0,6.0,17.0,976.0,1116.66,856.49
2016,3,24,12,45,999.0,98.5,5.95,17.5,974.0,1116.4,854.19
2016,3,24,13,0,999.0,98.0,5.9,18.0,972.0,1111.88,849.16
2016,3,24,13,15,997.0,98.0,5.8,18.0,961.0,1101.65,841.65
2016,3,24,13,30,995.0,98.0,5.7,18.0,950.0,1087.25,831.44
2016,3,24,13,45,991.5,97.0,5.65,18.0,930.0,1066.22,817.21
2016,3,24,14,0,988.0,96.0,5.6,18.0,910.0,1041.25,800.37
2016,3,24,14,15,981.5,94.5,5.5,18.0,881.5,1009.16,778.27
2016,3,24,14,30,975.0,93.0,5.4,18.0,853.0,973.56,753.77
2016,3,24,14,45,963.5,93.0,5.3,18.5,815.5,931.97,723.6
2016,3,24,15,0,952.0,93.0,5.2,19.0,778.0,887.62,691.5
2016,3,24,15,15,939.5,91.0,5.05,18.5,734.5,837.84,657.75
2016,3,24,15,30,927.0,89.0,4.9,18.0,691.0,785.93,622.1
2016,3,24,15,45,911.5,86.0,4.75,18.0,641.0,729.03,581.16
2016,3,24,16,0,896.0,83.0,4.6,18.0,591.0,670.87,536.98
2016,3,24,16,15,873.0,79.5,4.3,17.5,536.0,606.8,486.93
2016,3,24,16,30,850.0,76.0,4.0,17.0,481.0,544.64,437.17
2016,3,24,16,45,817.5,72.0,3.7,17.0,422.5,475.76,379.97
2016,3,24,17,0,785.0,68.0,3.4,17.0,364.0,408.91,322.75
2016,3,24,17,15,736.0,62.5,2.9,16.0,304.0,336.92,260.91
2016,3,24,17,30,687.0,57.0,2.4,15.0,244.0,269.76,201.5
2016,3,24,17,45,606.5,49.5,1.95,14.0,185.5,198.06,138.93
2016,3,24,18,0,526.0,42.0,1.5,13.0,127.0,136.26,86.01
2016,3,24,18,15,379.0,30.0,1.45,12.5,78.5,72.84,37.93
2016,3,24,18,30,232.0,18.0,1.4,12.0,30.0,27.04,0.0
2016,3,24,18,45,116.0,9.0,1.4,11.5,15.0,8.58,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.5,15.5,0.5,7.5,33.5,20.88,0.0
2016,3,25,7,0,363.0,31.0,0.5,8.0,67.0,69.36,36.53
2016,3,25,7,15,473.0,41.5,0.65,8.5,121.0,123.14,78.52
2016,3,25,7,30,583.0,52.0,0.8,9.0,175.0,190.89,135.52
2016,3,25,7,45,644.5,59.5,0.95,10.0,233.5,254.88,192.44
2016,3,25,8,0,706.0,67.0,1.1,11.0,292.0,325.94,254.58
2016,3,25,8,15,746.5,72.5,1.5,12.0,351.0,392.46,312.55
2016,3,25,8,30,787.0,78.0,1.9,13.0,410.0,462.45,371.47
2016,3,25,8,45,812.0,83.0,2.3,14.0,465.5,526.74,424.09
2016,3,25,9,0,837.0,88.0,2.7,15.0,521.0,591.93,475.62
2016,3,25,9,15,857.0,91.0,2.7,15.5,573.5,652.35,521.32
2016,3,25,9,30,877.0,94.0,2.7,16.0,626.0,712.4,565.21
2016,3,25,9,45,888.5,98.5,2.7,16.5,671.5,763.36,599.2
2016,3,25,10,0,900.0,103.0,2.7,17.0,717.0,815.76,633.53
2016,3,25,10,15,911.0,105.0,2.65,17.5,757.5,863.04,663.26
2016,3,25,10,30,922.0,107.0,2.6,18.0,798.0,907.95,690.84
2016,3,25,10,45,926.5,110.5,2.55,18.5,830.0,946.06,713.36
2016,3,25,11,0,931.0,114.0,2.5,19.0,862.0,980.91,733.44
2016,3,25,11,15,936.5,115.0,2.45,19.0,886.5,1010.65,751.35
2016,3,25,11,30,942.0,116.0,2.4,19.0,911.0,1036.88,766.93
2016,3,25,11,45,941.5,119.0,2.4,19.5,925.5,1055.67,776.78
2016,3,25,12,0,941.0,122.0,2.4,20.0,940.0,1070.5,784.2
2016,3,25,12,15,941.5,122.5,2.45,20.0,946.5,1079.73,790.25
2016,3,25,12,30,942.0,123.0,2.5,20.0,953.0,1084.96,793.93
2016,3,25,12,45,937.0,125.5,2.6,20.5,949.5,1082.73,792.06
2016,3,25,13,0,932.0,128.0,2.7,21.0,946.0,1076.5,787.81
2016,3,25,13,15,928.5,127.0,2.8,21.0,934.0,1064.21,781.26
2016,3,25,13,30,925.0,126.0,2.9,21.0,922.0,1048.07,772.32
2016,3,25,13,45,916.5,127.0,3.0,21.5,900.5,1025.42,757.68
2016,3,25,14,0,908.0,128.0,3.1,22.0,879.0,999.32,740.82
2016,3,25,14,15,899.5,126.0,3.15,22.0,850.0,966.81,720.68
2016,3,25,14,30,891.0,124.0,3.2,22.0,821.0,931.21,698.4
2016,3,25,14,45,880.5,121.5,3.3,22.0,784.5,890.48,672.76
2016,3,25,15,0,870.0,119.0,3.4,22.0,748.0,852.57,648.79
2016,3,25,15,15,855.5,116.0,3.45,21.5,705.0,802.78,617.07
2016,3,25,15,30,841.0,113.0,3.5,21.0,662.0,751.29,583.6
2016,3,25,15,45,820.5,110.0,3.55,21.0,612.5,694.23,543.59
2016,3,25,16,0,800.0,107.0,3.6,21.0,563.0,636.64,500.97
2016,3,25,16,15,773.5,102.5,3.45,20.5,509.0,573.74,453.49
2016,3,25,16,30,747.0,98.0,3.3,20.0,455.0,512.22,405.58
2016,3,25,16,45,710.5,92.0,3.2,19.5,398.5,444.8,351.68
2016,3,25,17,0,674.0,86.0,3.1,19.0,342.0,380.12,298.16
2016,3,25,17,15,621.0,78.5,2.8,18.0,284.5,311.05,240.04
2016,3,25,17,30,568.0,71.0,2.5,17.0,227.0,247.51,185.1
2016,3,25,17,45,486.5,60.5,2.25,16.0,172.0,180.16,127.58
2016,3,25,18,0,405.0,50.0,2.0,15.0,117.0,122.76,79.5
2016,3,25,18,15,273.5,34.5,2.0,14.5,72.0,65.43,36.15
2016,3,25,18,30,142.0,19.0,2.0,14.0,27.0,23.39,0.0
2016,3,25,18,45,71.0,9.5,2.0,13.5,13.5,9.05,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.0,21.0,2.15,9.5,29.5,22.19,0.0
2016,3,26,7,0,164.0,42.0,2.4,10.0,59.0,58.05,35.35
2016,3,26,7,15,261.0,61.0,2.6,10.5,108.0,106.07,73.13
2016,3,26,7,30,358.0,80.0,2.8,11.0,157.0,165.6,122.55
2016,3,26,7,45,180.5,95.5,3.0,12.0,134.5,149.75,117.51
2016,3,26,8,0,3.0,111.0,3.2,13.0,112.0,105.48,84.45
2016,3,26,8,15,72.0,146.5,3.2,13.5,177.0,171.75,139.24
2016,3,26,8,30,141.0,182.0,3.2,14.0,242.0,248.83,202.37
2016,3,26,8,45,93.0,198.0,3.25,15.0,240.0,242.75,196.3
2016,3,26,9,0,45.0,214.0,3.3,16.0,238.0,235.68,188.95
2016,3,26,9,15,129.0,247.5,3.15,16.5,324.5,332.34,266.3
2016,3,26,9,30,213.0,281.0,3.0,17.0,411.0,431.58,343.3
2016,3,26,9,45,209.5,305.0,2.95,18.0,441.0,464.28,365.61
2016,3,26,10,0,206.0,329.0,2.9,19.0,471.0,496.15,387.03
2016,3,26,10,15,226.0,347.0,2.8,19.5,510.5,540.17,418.22
2016,3,26,10,30,246.0,365.0,2.7,20.0,550.0,585.0,449.31
2016,3,26,10,45,358.5,343.5,2.6,20.5,626.0,681.48,519.33
2016,3,26,11,0,471.0,322.0,2.5,21.0,702.0,783.7,590.63
2016,3,26,11,15,664.0,239.0,2.45,21.0,792.0,896.58,671.36
2016,3,26,11,30,857.0,156.0,2.4,21.0,882.0,1005.63,741.81
2016,3,26,11,45,857.5,159.0,2.4,21.5,896.5,1024.26,750.76
2016,3,26,12,0,858.0,162.0,2.4,22.0,911.0,1039.24,758.34
2016,3,26,12,15,859.5,162.5,2.45,22.0,918.0,1048.89,764.64
2016,3,26,12,30,861.0,163.0,2.5,22.0,925.0,1054.79,768.74
2016,3,26,12,45,858.0,164.0,2.6,22.5,922.0,1052.91,767.07
2016,3,26,13,0,855.0,165.0,2.7,23.0,919.0,1047.28,763.15
2016,3,26,13,15,852.0,164.0,2.8,23.0,907.5,1035.84,757.09
2016,3,26,13,30,849.0,163.0,2.9,23.0,896.0,1020.76,748.76
2016,3,26,13,45,843.0,161.5,3.05,23.5,876.0,998.71,734.91
2016,3,26,14,0,837.0,160.0,3.2,24.0,856.0,973.35,718.85
2016,3,26,14,15,687.0,224.5,3.25,23.5,783.0,885.92,662.91
2016,3,26,14,30,537.0,289.0,3.3,23.0,710.0,794.19,598.71
2016,3,26,14,45,674.0,215.5,3.35,23.0,720.0,820.46,622.38
2016,3,26,15,0,811.0,142.0,3.4,23.0,730.0,827.74,629.46
2016,3,26,15,15,569.0,215.0,3.35,23.0,616.0,679.79,522.4
2016,3,26,15,30,327.0,288.0,3.3,23.0,502.0,541.86,417.95
2016,3,26,15,45,327.0,264.5,3.3,23.0,465.0,501.28,389.28
2016,3,26,16,0,327.0,241.0,3.3,23.0,428.0,459.87,358.89
2016,3,26,16,15,285.5,222.5,3.1,22.5,375.0,398.31,312.33
2016,3,26,16,30,244.0,204.0,2.9,22.0,322.0,340.54,267.92
2016,3,26,16,45,226.0,182.5,2.75,21.5,281.5,295.17,232.54
2016,3,26,17,0,208.0,161.0,2.6,21.0,241.0,247.48,194.51
2016,3,26,17,15,191.0,136.0,2.3,20.0,200.0,203.3,158.68
2016,3,26,17,30,174.0,111.0,2.0,19.0,159.0,161.09,123.62
2016,3,26,17,45,143.0,87.0,1.75,18.5,120.5,118.68,88.12
2016,3,26,18,0,112.0,63.0,1.5,18.0,82.0,80.29,56.14
2016,3,26,18,15,56.0,41.0,1.55,17.5,50.5,45.31,28.58
2016,3,26,18,30,0.0,19.0,1.6,17.0,19.0,17.56,0.88
2016,3,26,18,45,0.0,9.5,1.65,16.5,9.5,9.05,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,70.0,22.0,3.9,13.5,30.0,22.81,2.21
2016,3,27,7,0,140.0,44.0,4.5,14.0,60.0,57.6,35.59
2016,3,27,7,15,230.5,65.0,4.75,14.0,108.5,103.46,71.47
2016,3,27,7,30,321.0,86.0,5.0,14.0,157.0,163.24,120.99
2016,3,27,7,45,160.5,67.5,5.25,14.5,103.0,115.93,88.89
2016,3,27,8,0,0.0,49.0,5.5,15.0,49.0,45.53,33.23
2016,3,27,8,15,6.5,101.5,5.7,15.0,104.5,97.75,77.29
2016,3,27,8,30,13.0,154.0,5.9,15.0,160.0,151.7,122.12
2016,3,27,8,45,10.5,165.0,6.15,15.5,170.0,161.57,129.63
2016,3,27,9,0,8.0,176.0,6.4,16.0,180.0,171.17,136.82
2016,3,27,9,15,161.5,221.0,6.4,16.0,320.0,325.97,265.0
2016,3,27,9,30,315.0,266.0,6.4,16.0,460.0,493.84,400.11
2016,3,27,9,45,366.5,275.0,6.45,16.5,516.5,556.84,448.7
2016,3,27,10,0,418.0,284.0,6.5,17.0,573.0,631.25,505.31
2016,3,27,10,15,234.0,308.5,6.35,17.0,472.0,515.69,411.36
2016,3,27,10,30,50.0,333.0,6.2,17.0,371.0,373.91,295.29
2016,3,27,10,45,134.5,368.5,6.1,17.5,476.5,498.06,392.85
2016,3,27,11,0,219.0,404.0,6.0,18.0,582.0,617.44,483.55
2016,3,27,11,15,545.0,278.5,5.85,18.0,738.0,821.93,643.7
2016,3,27,11,30,871.0,153.0,5.7,18.0,894.0,1016.26,783.91
2016,3,27,11,45,892.5,143.5,5.6,18.5,914.5,1033.61,792.02
2016,3,27,12,0,914.0,134.0,5.5,19.0,935.0,1056.62,805.07
2016,3,27,12,15,916.0,134.0,5.4,19.0,942.0,1066.43,810.56
2016,3,27,12,30,918.0,134.0,5.3,19.0,949.0,1072.37,813.58
2016,3,27,12,45,923.0,130.5,5.25,19.5,948.5,1073.8,812.49
2016,3,27,13,0,928.0,127.0,5.2,20.0,948.0,1071.27,808.88
2016,3,27,13,15,925.5,126.5,5.15,20.0,936.5,1060.38,801.35
2016,3,27,13,30,923.0,126.0,5.1,20.0,925.0,1045.63,791.4
2016,3,27,13,45,921.5,123.0,5.1,20.5,906.0,1025.47,776.75
2016,3,27,14,0,920.0,120.0,5.1,21.0,887.0,1001.57,759.71
2016,3,27,14,15,913.0,118.5,5.05,21.0,858.5,970.54,738.95
2016,3,27,14,30,906.0,117.0,5.0,21.0,830.0,936.29,716.0
2016,3,27,14,45,899.0,113.5,4.95,21.0,794.5,896.93,689.42
2016,3,27,15,0,892.0,110.0,4.9,21.0,759.0,854.74,660.73
2016,3,27,15,15,879.0,107.5,4.8,20.5,716.0,806.28,628.33
2016,3,27,15,30,866.0,105.0,4.7,20.0,673.0,759.84,597.04
2016,3,27,15,45,851.5,100.5,4.65,20.0,624.5,704.19,557.34
2016,3,27,16,0,837.0,96.0,4.6,20.0,576.0,647.38,514.28
2016,3,27,16,15,812.5,92.0,4.4,19.5,522.5,584.35,465.72
2016,3,27,16,30,788.0,88.0,4.2,19.0,469.0,521.83,416.21
2016,3,27,16,45,757.5,82.5,4.05,19.0,412.0,455.76,361.89
2016,3,27,17,0,727.0,77.0,3.9,19.0,355.0,391.63,307.5
2016,3,27,17,15,677.0,70.5,3.4,18.0,297.0,321.59,247.88
2016,3,27,17,30,627.0,64.0,2.9,17.0,239.0,256.7,191.14
2016,3,27,17,45,552.0,55.0,2.4,16.0,182.5,188.89,132.43
2016,3,27,18,0,477.0,46.0,1.9,15.0,126.0,130.11,82.57
2016,3,27,18,15,341.0,33.0,1.85,14.5,79.0,70.34,37.62
2016,3,27,18,30,205.0,20.0,1.8,14.0,32.0,27.09,3.51
2016,3,27,18,45,102.5,10.0,1.8,13.5,16.0,9.53,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,177.5,17.5,2.4,7.0,38.0,23.74,3.68
2016,3,28,7,0,355.0,35.0,2.7,8.0,76.0,74.09,41.34
2016,3,28,7,15,458.5,46.0,2.75,8.5,129.5,127.36,83.5
2016,3,28,7,30,562.0,57.0,2.8,9.0,183.0,193.73,140.19
2016,3,28,7,45,619.5,65.0,2.9,10.0,240.5,256.01,196.29
2016,3,28,8,0,677.0,73.0,3.0,11.0,298.0,324.72,257.18
2016,3,28,8,15,718.5,78.5,3.05,12.0,356.5,390.12,314.05
2016,3,28,8,30,760.0,84.0,3.1,13.0,415.0,459.11,371.8
2016,3,28,8,45,785.5,89.5,3.2,14.0,470.0,522.64,423.26
2016,3,28,9,0,811.0,95.0,3.3,15.0,525.0,587.18,473.53
2016,3,28,9,15,832.0,98.5,3.15,15.5,577.0,647.36,518.83
2016,3,28,9,30,853.0,102.0,3.0,16.0,629.0,707.34,562.26
2016,3,28,9,45,866.0,105.5,2.9,16.5,675.0,760.85,598.06
2016,3,28,10,0,879.0,109.0,2.8,17.0,721.0,808.31,628.41
2016,3,28,10,15,890.5,111.5,2.65,17.5,760.5,855.5,657.58
2016,3,28,10,30,902.0,114.0,2.5,18.0,800.0,900.41,684.43
2016,3,28,10,45,908.0,116.5,2.45,18.5,831.5,937.88,706.53
2016,3,28,11,0,914.0,119.0,2.4,19.0,863.0,972.26,726.32
2016,3,28,11,15,919.5,120.5,2.3,19.5,887.0,1001.85,742.18
2016,3,28,11,30,925.0,122.0,2.2,20.0,911.0,1027.98,755.59
2016,3,28,11,45,925.5,124.0,2.15,20.5,926.0,1046.13,764.35
2016,3,28,12,0,926.0,126.0,2.1,21.0,941.0,1060.43,770.73
2016,3,28,12,15,927.0,126.5,2.0,21.0,947.0,1069.77,774.86
2016,3,28,12,30,928.0,127.0,1.9,21.0,953.0,1075.19,776.61
2016,3,28,12,45,924.5,128.5,1.85,21.5,949.5,1073.16,773.05
2016,3,28,13,0,921.0,130.0,1.8,22.0,946.0,1067.2,767.26
2016,3,28,13,15,917.5,129.0,1.75,22.0,934.5,1054.78,759.08
2016,3,28,13,30,914.0,128.0,1.7,22.0,923.0,1038.57,748.72
2016,3,28,13,45,906.5,128.5,1.7,22.5,901.5,1016.35,734.02
2016,3,28,14,0,899.0,129.0,1.7,23.0,880.0,990.68,717.28
2016,3,28,14,15,891.0,127.0,1.75,23.0,851.5,958.68,698.58
2016,3,28,14,30,883.0,125.0,1.8,23.0,823.0,923.62,677.77
2016,3,28,14,45,873.0,122.5,1.85,23.0,786.5,883.44,653.39
2016,3,28,15,0,863.0,120.0,1.9,23.0,750.0,845.98,630.56
2016,3,28,15,15,848.5,117.5,1.95,22.5,707.0,796.9,600.63
2016,3,28,15,30,834.0,115.0,2.0,22.0,664.0,746.14,568.98
2016,3,28,15,45,814.5,111.5,2.15,22.0,615.5,689.5,531.13
2016,3,28,16,0,795.0,108.0,2.3,22.0,567.0,632.27,490.5
2016,3,28,16,15,769.0,103.5,2.3,21.5,513.5,569.92,444.84
2016,3,28,16,30,743.0,99.0,2.3,21.0,460.0,508.8,398.45
2016,3,28,16,45,706.0,93.5,2.3,21.0,403.5,441.93,345.31
2016,3,28,17,0,669.0,88.0,2.3,21.0,347.0,377.86,292.67
2016,3,28,17,15,617.5,80.5,2.1,20.0,289.5,309.73,236.2
2016,3,28,17,30,566.0,73.0,1.9,19.0,232.0,246.96,182.68
2016,3,28,17,45,484.0,63.0,1.75,18.0,177.0,180.31,126.57
2016,3,28,18,0,402.0,53.0,1.6,17.0,122.0,123.66,79.78
2016,3,28,18,15,278.0,37.5,1.65,16.5,76.5,66.64,37.02
2016,3,28,18,30,154.0,22.0,1.7,16.0,31.0,26.11,4.92
2016,3,28,18,45,77.0,11.0,1.8,15.5,15.5,10.48,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,105.0,22.5,2.15,13.0,35.0,25.12,7.13
2016,3,29,7,0,210.0,45.0,2.5,14.0,70.0,67.39,41.04
2016,3,29,7,15,303.0,62.0,2.75,14.5,120.0,115.29,78.31
2016,3,29,7,30,396.0,79.0,3.0,15.0,170.0,175.06,127.71
2016,3,29,7,45,461.5,91.0,3.3,16.0,225.0,233.22,177.66
2016,3,29,8,0,527.0,103.0,3.6,17.0,280.0,299.02,233.7
2016,3,29,8,15,263.5,106.5,3.7,17.5,195.0,219.79,175.18
2016,3,29,8,30,0.0,110.0,3.8,18.0,110.0,102.96,80.19
2016,3,29,8,45,0.0,129.0,3.9,18.5,129.0,121.04,94.66
2016,3,29,9,0,0.0,148.0,4.0,19.0,148.0,139.2,108.86
2016,3,29,9,15,0.0,137.0,4.0,19.5,137.0,128.57,99.67
2016,3,29,9,30,0.0,126.0,4.0,20.0,126.0,118.03,90.68
2016,3,29,9,45,1.0,147.0,4.0,20.5,148.0,138.84,106.94
2016,3,29,10,0,2.0,168.0,4.0,21.0,170.0,159.84,123.12
2016,3,29,10,15,3.0,170.0,4.0,21.0,173.0,162.68,125.1
2016,3,29,10,30,4.0,172.0,4.0,21.0,176.0,165.59,127.19
2016,3,29,10,45,5.5,181.5,4.0,21.5,186.5,176.25,135.14
2016,3,29,11,0,7.0,191.0,4.0,22.0,197.0,187.01,143.11
2016,3,29,11,15,5.0,171.5,4.0,22.5,176.0,166.54,126.64
2016,3,29,11,30,3.0,152.0,4.0,23.0,155.0,146.05,110.25
2016,3,29,11,45,3.0,153.0,4.05,23.5,156.5,147.11,110.79
2016,3,29,12,0,3.0,154.0,4.1,24.0,158.0,148.14,111.32
2016,3,29,12,15,3.0,154.0,4.1,24.0,158.0,148.2,111.31
2016,3,29,12,30,3.0,154.0,4.1,24.0,158.0,148.22,111.31
2016,3,29,12,45,5.0,166.5,4.2,24.0,172.0,162.24,122.28
2016,3,29,13,0,7.0,179.0,4.3,24.0,186.0,176.23,133.22
2016,3,29,13,15,4.0,159.0,4.35,24.0,163.0,153.93,115.85
2016,3,29,13,30,1.0,139.0,4.4,24.0,140.0,131.74,98.55
2016,3,29,13,45,0.5,121.0,4.45,24.5,121.5,114.04,84.61
2016,3,29,14,0,0.0,103.0,4.5,25.0,103.0,96.42,70.73
2016,3,29,14,15,1.5,131.5,4.55,25.0,132.5,124.83,93.16
2016,3,29,14,30,3.0,160.0,4.6,25.0,162.0,153.33,115.57
2016,3,29,14,45,1.5,127.0,4.65,25.0,128.0,120.35,89.91
2016,3,29,15,0,0.0,94.0,4.7,25.0,94.0,87.73,64.35
2016,3,29,15,15,13.5,175.5,4.7,25.0,184.5,176.02,134.42
2016,3,29,15,30,27.0,257.0,4.7,25.0,275.0,264.95,203.81
2016,3,29,15,45,13.5,188.0,4.7,25.0,197.0,186.98,143.38
2016,3,29,16,0,0.0,119.0,4.7,25.0,119.0,111.37,83.89
2016,3,29,16,15,0.0,116.5,4.5,24.5,116.5,109.02,82.53
2016,3,29,16,30,0.0,114.0,4.3,24.0,114.0,106.69,81.13
2016,3,29,16,45,0.0,100.0,4.15,24.0,100.0,93.43,70.71
2016,3,29,17,0,0.0,86.0,4.0,24.0,86.0,80.22,60.23
2016,3,29,17,15,0.0,72.0,3.75,23.0,72.0,67.05,49.84
2016,3,29,17,30,0.0,58.0,3.5,22.0,58.0,53.93,39.25
2016,3,29,17,45,0.0,44.0,3.25,21.5,44.0,40.88,28.38
2016,3,29,18,0,0.0,30.0,3.0,21.0,30.0,27.84,17.36
2016,3,29,18,15,0.0,19.0,3.15,20.5,19.0,17.62,8.53
2016,3,29,18,30,0.0,8.0,3.3,20.0,8.0,7.4,0.0
2016,3,29,18,45,0.0,4.0,3.45,20.0,4.0,3.81,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,18.5,5.0,4.62,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,9.26,1.88
2016,3,30,7,15,0.0,17.0,4.0,19.0,17.0,15.75,7.5
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,22.25,13.1
2016,3,30,7,45,0.0,32.0,4.25,19.0,32.0,29.69,19.41
2016,3,30,8,0,0.0,40.0,4.4,19.0,40.0,37.14,25.65
2016,3,30,8,15,0.0,47.5,4.45,19.0,47.5,44.14,31.42
2016,3,30,8,30,0.0,55.0,4.5,19.0,55.0,51.14,37.12
2016,3,30,8,45,0.0,63.5,4.55,19.5,63.5,59.08,43.46
2016,3,30,9,0,0.0,72.0,4.6,20.0,72.0,67.03,49.73
2016,3,30,9,15,0.0,74.5,4.75,20.0,74.5,69.39,51.47
2016,3,30,9,30,0.0,77.0,4.9,20.0,77.0,71.75,53.22
2016,3,30,9,45,0.5,116.0,5.05,20.5,116.5,108.88,82.98
2016,3,30,10,0,1.0,155.0,5.2,21.0,156.0,146.54,112.69
2016,3,30,10,15,0.5,139.5,5.3,21.0,140.0,131.36,100.31
2016,3,30,10,30,0.0,124.0,5.4,21.0,124.0,116.21,88.04
2016,3,30,10,45,5.0,175.5,5.55,21.5,180.0,170.0,130.51
2016,3,30,11,0,10.0,227.0,5.7,22.0,236.0,224.64,172.92
2016,3,30,11,15,14.5,264.5,5.8,22.0,277.0,265.83,204.72
2016,3,30,11,30,19.0,302.0,5.9,22.0,318.0,307.45,236.61
2016,3,30,11,45,17.0,290.0,6.0,22.5,305.0,293.99,225.61
2016,3,30,12,0,15.0,278.0,6.1,23.0,292.0,280.44,214.69
2016,3,30,12,15,15.5,285.5,6.05,23.5,300.0,288.48,220.33
2016,3,30,12,30,16.0,293.0,6.0,24.0,308.0,296.45,225.9
2016,3,30,12,45,20.0,317.0,6.0,24.5,335.5,324.2,246.58
2016,3,30,13,0,24.0,341.0,6.0,25.0,363.0,351.94,267.07
2016,3,30,13,15,75.0,393.5,5.9,25.0,459.5,468.68,355.77
2016,3,30,13,30,126.0,446.0,5.8,25.0,556.0,584.37,441.42
2016,3,30,13,45,170.0,436.0,5.7,25.5,581.5,613.52,462.89
2016,3,30,14,0,214.0,426.0,5.6,26.0,607.0,640.23,482.64
2016,3,30,14,15,177.5,411.5,5.45,26.0,558.5,585.41,442.17
2016,3,30,14,30,141.0,397.0,5.3,26.0,510.0,531.9,402.65
2016,3,30,14,45,172.5,378.0,5.2,26.0,509.5,533.65,405.53
2016,3,30,15,0,204.0,359.0,5.1,26.0,509.0,532.65,406.16
2016,3,30,15,15,202.0,337.0,5.0,26.0,478.5,499.42,382.22
2016,3,30,15,30,200.0,315.0,4.9,26.0,448.0,465.79,357.88
2016,3,30,15,45,315.5,268.0,4.8,26.0,460.0,494.39,382.14
2016,3,30,16,0,431.0,221.0,4.7,26.0,472.0,510.22,395.77
2016,3,30,16,15,577.0,158.0,4.45,25.5,460.5,508.43,396.25
2016,3,30,16,30,723.0,95.0,4.2,25.0,449.0,492.3,384.27
2016,3,30,16,45,685.5,92.0,4.0,24.5,395.5,429.02,333.7
2016,3,30,17,0,648.0,89.0,3.8,24.0,342.0,368.58,284.06
2016,3,30,17,15,618.0,78.5,3.4,23.0,289.0,306.46,232.0
2016,3,30,17,30,588.0,68.0,3.0,22.0,236.0,247.13,180.75
2016,3,30,17,45,518.5,58.5,2.6,21.5,182.0,182.71,125.84
2016,3,30,18,0,449.0,49.0,2.2,21.0,128.0,126.67,79.16
2016,3,30,18,15,324.0,36.0,2.25,20.5,81.5,70.16,37.58
2016,3,30,18,30,199.0,23.0,2.3,20.0,35.0,29.04,7.53
2016,3,30,18,45,99.5,11.5,2.35,19.5,17.5,10.96,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,170.5,20.0,3.25,14.5,42.0,26.96,8.94
2016,3,31,7,0,341.0,40.0,3.6,15.0,84.0,78.97,45.11
2016,3,31,7,15,439.5,51.0,3.7,15.5,137.0,131.01,85.64
2016,3,31,7,30,538.0,62.0,3.8,16.0,190.0,195.46,139.61
2016,3,31,7,45,610.5,67.5,3.95,17.0,249.5,258.51,194.44
2016,3,31,8,0,683.0,73.0,4.1,18.0,309.0,329.76,255.65
2016,3,31,8,15,724.5,78.5,4.3,19.0,368.0,395.75,311.9
2016,3,31,8,30,766.0,84.0,4.5,20.0,427.0,465.04,368.99
2016,3,31,8,45,804.5,85.0,4.7,21.0,485.5,531.16,421.89
2016,3,31,9,0,843.0,86.0,4.9,22.0,544.0,599.57,474.81
2016,3,31,9,15,863.5,89.0,4.8,22.5,596.5,657.83,518.42
2016,3,31,9,30,884.0,92.0,4.7,23.0,649.0,717.76,561.26
2016,3,31,9,45,903.0,93.0,4.6,23.5,697.0,773.77,598.3
2016,3,31,10,0,922.0,94.0,4.5,24.0,745.0,828.57,633.63
2016,3,31,10,15,932.5,95.5,4.45,24.0,785.0,875.34,664.34
2016,3,31,10,30,943.0,97.0,4.4,24.0,825.0,919.62,693.12
2016,3,31,10,45,951.0,98.5,4.35,24.5,858.0,958.92,716.84
2016,3,31,11,0,959.0,100.0,4.3,25.0,891.0,995.08,738.19
2016,3,31,11,15,964.0,101.0,4.2,25.0,915.5,1024.53,756.07
2016,3,31,11,30,969.0,102.0,4.1,25.0,940.0,1050.33,771.5
2016,3,31,11,45,971.0,103.5,4.1,25.5,955.0,1069.92,782.01
2016,3,31,12,0,973.0,105.0,4.1,26.0,970.0,1085.52,790.01
2016,3,31,12,15,974.0,105.5,4.05,26.0,976.5,1095.01,795.38
2016,3,31,12,30,975.0,106.0,4.0,26.0,983.0,1100.37,798.26
2016,3,31,12,45,974.5,105.5,4.0,26.5,980.0,1099.03,795.78
2016,3,31,13,0,974.0,105.0,4.0,27.0,977.0,1093.54,790.85
2016,3,31,13,15,971.5,104.5,3.9,27.0,965.5,1081.95,783.01
2016,3,31,13,30,969.0,104.0,3.8,27.0,954.0,1066.33,772.76
2016,3,31,13,45,965.5,102.5,3.75,27.0,933.5,1044.73,759.15
2016,3,31,14,0,962.0,101.0,3.7,27.0,913.0,1019.31,743.17
2016,3,31,14,15,956.0,100.0,3.65,27.0,884.5,988.44,723.69
2016,3,31,14,30,950.0,99.0,3.6,27.0,856.0,954.15,701.97
2016,3,31,14,45,938.5,98.5,3.55,27.0,819.0,912.46,675.26
2016,3,31,15,0,927.0,98.0,3.5,27.0,782.0,868.14,646.64
2016,3,31,15,15,915.0,96.0,3.4,26.5,738.5,819.47,615.78
2016,3,31,15,30,903.0,94.0,3.3,26.0,695.0,768.74,583.08
2016,3,31,15,45,888.0,91.0,3.2,26.0,646.0,713.11,545.33
2016,3,31,16,0,873.0,88.0,3.1,26.0,597.0,656.27,503.97
2016,3,31,16,15,850.0,84.5,2.9,25.5,542.5,595.26,458.78
2016,3,31,16,30,827.0,81.0,2.7,25.0,488.0,532.12,410.64
2016,3,31,16,45,795.0,76.5,2.55,24.5,430.0,464.29,357.51
2016,3,31,17,0,763.0,72.0,2.4,24.0,372.0,398.52,304.1
2016,3,31,17,15,715.0,66.5,2.25,22.5,312.5,328.44,246.78
2016,3,31,17,30,667.0,61.0,2.1,21.0,253.0,262.63,191.05
2016,3,31,17,45,587.5,54.0,1.95,20.0,195.0,193.59,132.65
2016,3,31,18,0,508.0,47.0,1.8,19.0,137.0,134.07,83.29
2016,3,31,18,15,375.5,35.0,2.0,18.5,88.0,74.08,39.07
2016,3,31,18,30,243.0,23.0,2.2,18.0,39.0,30.53,8.56
2016,3,31,18,45,121.5,11.5,2.4,17.5,19.5,10.96,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.0,3.9,12.0,1.0,0.0,0.0
2016,4,1,6,30,0.0,2.0,3.9,12.0,2.0,1.91,0.0
2016,4,1,6,45,0.0,11.0,3.95,12.0,11.0,10.19,1.8
2016,4,1,7,0,0.0,20.0,4.0,12.0,20.0,18.54,9.93
2016,4,1,7,15,0.0,32.5,4.2,12.5,32.5,30.17,20.16
2016,4,1,7,30,0.0,45.0,4.4,13.0,45.0,41.81,30.31
2016,4,1,7,45,0.0,58.5,4.6,13.5,58.5,54.4,41.08
2016,4,1,8,0,0.0,72.0,4.8,14.0,72.0,67.02,51.68
2016,4,1,8,15,0.0,39.5,5.05,14.0,39.5,36.69,25.72
2016,4,1,8,30,0.0,7.0,5.3,14.0,7.0,6.49,0.0
2016,4,1,8,45,0.0,79.0,5.55,14.5,79.0,73.56,56.53
2016,4,1,9,0,0.0,151.0,5.8,15.0,151.0,141.93,112.92
2016,4,1,9,15,23.0,209.0,5.75,15.0,223.5,212.84,170.97
2016,4,1,9,30,46.0,267.0,5.7,15.0,296.0,293.48,235.87
2016,4,1,9,45,23.0,142.5,5.7,15.5,157.0,154.38,122.39
2016,4,1,10,0,0.0,18.0,5.7,16.0,18.0,16.75,8.27
2016,4,1,10,15,0.0,19.0,5.6,16.0,19.0,17.69,9.03
2016,4,1,10,30,0.0,20.0,5.5,16.0,20.0,18.63,9.78
2016,4,1,10,45,137.0,212.5,5.45,16.0,326.0,346.16,278.62
2016,4,1,11,0,274.0,405.0,5.4,16.0,632.0,677.79,532.45
2016,4,1,11,15,144.5,342.0,5.4,16.0,462.5,486.95,384.25
2016,4,1,11,30,15.0,279.0,5.4,16.0,293.0,280.73,220.29
2016,4,1,11,45,25.0,327.5,5.45,16.5,350.5,349.57,274.03
2016,4,1,12,0,35.0,376.0,5.5,17.0,408.0,410.11,320.03
2016,4,1,12,15,24.0,313.5,5.55,17.0,335.5,335.0,261.83
2016,4,1,12,30,13.0,251.0,5.6,17.0,263.0,252.07,196.97
2016,4,1,12,45,7.0,195.0,5.65,17.5,201.5,191.65,148.92
2016,4,1,13,0,1.0,139.0,5.7,18.0,140.0,131.82,100.92
2016,4,1,13,15,7.0,196.5,5.7,18.0,202.5,192.95,149.89
2016,4,1,13,30,13.0,254.0,5.7,18.0,265.0,254.53,198.62
2016,4,1,13,45,159.5,331.5,5.75,18.0,466.5,493.4,388.5
2016,4,1,14,0,306.0,409.0,5.8,18.0,668.0,718.55,559.5
2016,4,1,14,15,256.5,403.5,5.8,17.5,616.0,658.48,514.39
2016,4,1,14,30,207.0,398.0,5.8,17.0,564.0,590.35,463.83
2016,4,1,14,45,160.5,377.5,5.8,17.0,503.0,521.7,411.41
2016,4,1,15,0,114.0,357.0,5.8,17.0,442.0,447.18,353.83
2016,4,1,15,15,201.0,330.0,5.8,16.5,468.5,490.3,391.18
2016,4,1,15,30,288.0,303.0,5.8,16.0,495.0,524.59,420.97
2016,4,1,15,45,467.0,238.0,5.8,15.5,523.0,573.86,464.09
2016,4,1,16,0,646.0,173.0,5.8,15.0,551.0,601.13,488.85
2016,4,1,16,15,605.0,157.0,5.7,14.5,485.0,525.6,429.21
2016,4,1,16,30,564.0,141.0,5.6,14.0,419.0,452.95,370.72
2016,4,1,16,45,501.0,144.0,5.55,14.0,369.5,389.22,317.23
2016,4,1,17,0,438.0,147.0,5.5,14.0,320.0,334.56,270.4
2016,4,1,17,15,398.5,129.0,5.15,13.5,267.5,274.36,218.71
2016,4,1,17,30,359.0,111.0,4.8,13.0,215.0,218.52,169.97
2016,4,1,17,45,314.5,90.0,4.5,12.5,166.5,163.27,121.76
2016,4,1,18,0,270.0,69.0,4.2,12.0,118.0,113.56,78.96
2016,4,1,18,15,178.5,47.5,3.95,11.5,75.0,63.57,39.85
2016,4,1,18,30,87.0,26.0,3.7,11.0,32.0,26.68,10.15
2016,4,1,18,45,43.5,13.0,3.45,10.5,16.0,12.39,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,122.0,11.0,3.8,6.0,14.0,10.48,0.0
2016,4,2,6,45,291.5,24.5,3.9,6.5,57.0,38.43,15.85
2016,4,2,7,0,461.0,38.0,4.0,7.0,100.0,91.99,52.56
2016,4,2,7,15,552.0,46.5,3.95,8.0,156.5,148.19,98.28
2016,4,2,7,30,643.0,55.0,3.9,9.0,213.0,215.68,157.12
2016,4,2,7,45,698.0,60.5,3.9,10.0,273.0,280.52,216.02
2016,4,2,8,0,753.0,66.0,3.9,11.0,333.0,350.66,278.52
2016,4,2,8,15,789.0,70.5,3.8,12.0,392.0,417.1,336.42
2016,4,2,8,30,825.0,75.0,3.7,13.0,451.0,486.34,394.28
2016,4,2,8,45,850.5,78.5,3.6,14.0,508.0,551.2,446.38
2016,4,2,9,0,876.0,82.0,3.5,15.0,565.0,614.98,495.46
2016,4,2,9,15,894.0,85.0,3.35,15.5,617.0,675.24,540.64
2016,4,2,9,30,912.0,88.0,3.2,16.0,669.0,734.79,582.72
2016,4,2,9,45,925.5,90.0,3.1,17.0,716.0,788.91,617.24
2016,4,2,10,0,939.0,92.0,3.0,18.0,763.0,841.26,649.55
2016,4,2,10,15,949.0,94.0,3.05,18.0,803.0,888.67,681.17
2016,4,2,10,30,959.0,96.0,3.1,18.0,843.0,933.47,710.76
2016,4,2,10,45,965.5,97.5,3.15,18.5,875.0,971.77,734.32
2016,4,2,11,0,972.0,99.0,3.2,19.0,907.0,1006.78,755.54
2016,4,2,11,15,977.0,100.0,3.25,19.0,931.0,1036.37,774.51
2016,4,2,11,30,982.0,101.0,3.3,19.0,955.0,1062.26,791.1
2016,4,2,11,45,984.0,102.0,3.35,19.5,970.0,1081.35,801.77
2016,4,2,12,0,986.0,103.0,3.4,20.0,985.0,1096.4,809.92
