Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,12,15,987.0,103.0,3.4,20.0,991.5,1105.29,815.29
2016,4,2,12,30,988.0,103.0,3.4,20.0,998.0,1110.0,818.15
2016,4,2,12,45,986.5,103.5,3.45,20.5,995.0,1108.54,816.05
2016,4,2,13,0,985.0,104.0,3.5,21.0,992.0,1102.89,811.43
2016,4,2,13,15,982.5,103.5,3.5,21.0,979.5,1091.06,804.08
2016,4,2,13,30,980.0,103.0,3.5,21.0,967.0,1075.15,794.24
2016,4,2,13,45,975.5,102.0,3.5,21.0,946.0,1052.8,780.29
2016,4,2,14,0,971.0,101.0,3.5,21.0,925.0,1026.64,763.92
2016,4,2,14,15,964.5,100.0,3.45,21.0,896.0,994.98,743.54
2016,4,2,14,30,958.0,99.0,3.4,21.0,867.0,959.9,720.88
2016,4,2,14,45,943.0,100.0,3.4,21.0,828.5,916.46,692.79
2016,4,2,15,0,928.0,101.0,3.4,21.0,790.0,870.61,662.84
2016,4,2,15,15,915.5,99.0,3.35,21.0,746.0,821.46,630.01
2016,4,2,15,30,903.0,97.0,3.3,21.0,702.0,770.29,595.4
2016,4,2,15,45,887.0,93.5,3.25,21.0,652.0,713.42,556.25
2016,4,2,16,0,871.0,90.0,3.2,21.0,602.0,657.82,514.95
2016,4,2,16,15,848.5,86.5,3.0,20.5,547.5,594.78,467.38
2016,4,2,16,30,826.0,83.0,2.8,20.0,493.0,531.99,418.52
2016,4,2,16,45,794.5,78.5,2.6,19.5,435.0,464.49,364.43
2016,4,2,17,0,763.0,74.0,2.4,19.0,377.0,399.0,310.09
2016,4,2,17,15,716.5,68.5,2.05,18.0,317.5,329.53,251.39
2016,4,2,17,30,670.0,63.0,1.7,17.0,258.0,264.1,194.53
2016,4,2,17,45,596.5,55.0,1.4,16.0,200.0,195.37,135.46
2016,4,2,18,0,523.0,47.0,1.1,15.0,142.0,135.43,84.96
2016,4,2,18,15,395.0,35.5,1.1,14.5,92.0,75.65,40.39
2016,4,2,18,30,267.0,24.0,1.1,14.0,42.0,31.88,10.61
2016,4,2,18,45,133.5,12.0,1.15,13.5,21.0,11.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,15.0,11.44,0.0
2016,4,3,6,45,284.0,26.0,2.1,10.0,58.5,39.91,17.32
2016,4,3,7,0,445.0,40.0,2.4,11.0,102.0,92.74,53.12
2016,4,3,7,15,534.5,49.0,2.4,12.0,158.0,148.28,97.65
2016,4,3,7,30,624.0,58.0,2.4,13.0,214.0,214.94,154.6
2016,4,3,7,45,680.0,64.0,2.45,14.0,274.0,278.95,211.34
2016,4,3,8,0,736.0,70.0,2.5,15.0,334.0,349.48,272.51
2016,4,3,8,15,773.0,75.0,2.5,16.0,393.0,415.88,328.78
2016,4,3,8,30,810.0,80.0,2.5,17.0,452.0,485.22,385.13
2016,4,3,8,45,836.0,83.5,2.5,18.5,509.0,549.53,434.56
2016,4,3,9,0,862.0,87.0,2.5,20.0,566.0,614.72,482.36
2016,4,3,9,15,881.0,90.0,2.4,20.5,618.0,672.9,524.49
2016,4,3,9,30,900.0,93.0,2.3,21.0,670.0,732.47,565.29
2016,4,3,9,45,914.0,95.5,2.2,21.5,717.0,786.88,599.63
2016,4,3,10,0,928.0,98.0,2.1,22.0,764.0,839.59,631.92
2016,4,3,10,15,938.0,100.0,2.05,22.0,804.0,886.48,661.22
2016,4,3,10,30,948.0,102.0,2.0,22.0,844.0,930.8,688.42
2016,4,3,10,45,955.5,103.5,2.0,22.5,876.5,969.55,710.84
2016,4,3,11,0,963.0,105.0,2.0,23.0,909.0,1005.11,730.99
2016,4,3,11,15,968.0,106.0,2.05,23.0,933.0,1034.38,749.07
2016,4,3,11,30,973.0,107.0,2.1,23.0,957.0,1059.99,764.91
2016,4,3,11,45,975.5,108.0,2.2,23.5,972.5,1079.32,776.04
2016,4,3,12,0,978.0,109.0,2.3,24.0,988.0,1094.67,784.79
2016,4,3,12,15,979.0,109.0,2.35,24.0,994.0,1103.41,790.44
2016,4,3,12,30,980.0,109.0,2.4,24.0,1000.0,1108.01,793.72
2016,4,3,12,45,979.5,109.0,2.5,24.5,997.0,1106.95,792.69
2016,4,3,13,0,979.0,109.0,2.6,25.0,994.0,1101.74,789.21
2016,4,3,13,15,976.5,108.5,2.6,25.0,982.0,1089.89,782.12
2016,4,3,13,30,974.0,108.0,2.6,25.0,970.0,1074.0,772.67
2016,4,3,13,45,969.5,107.5,2.65,25.0,949.5,1052.22,760.12
2016,4,3,14,0,965.0,107.0,2.7,25.0,929.0,1026.67,745.21
2016,4,3,14,15,958.5,105.5,2.7,25.0,899.5,994.58,725.6
2016,4,3,14,30,952.0,104.0,2.7,25.0,870.0,959.11,703.76
2016,4,3,14,45,943.5,102.0,2.7,25.0,833.0,918.22,678.23
2016,4,3,15,0,935.0,100.0,2.7,25.0,796.0,874.49,650.61
2016,4,3,15,15,922.5,98.0,2.65,24.5,752.0,825.03,619.69
2016,4,3,15,30,910.0,96.0,2.6,24.0,708.0,773.54,586.91
2016,4,3,15,45,894.0,93.0,2.6,24.0,658.0,716.86,549.1
2016,4,3,16,0,878.0,90.0,2.6,24.0,608.0,659.06,507.4
2016,4,3,16,15,855.5,86.5,2.4,23.5,553.0,597.99,462.04
2016,4,3,16,30,833.0,83.0,2.2,23.0,498.0,534.83,413.76
2016,4,3,16,45,802.0,78.5,2.05,22.5,440.0,467.2,360.67
2016,4,3,17,0,771.0,74.0,1.9,22.0,382.0,401.51,307.2
2016,4,3,17,15,725.0,68.5,1.7,21.0,322.0,331.79,249.44
2016,4,3,17,30,679.0,63.0,1.5,20.0,262.0,265.99,193.24
2016,4,3,17,45,606.5,55.5,1.3,19.0,204.0,197.5,135.14
2016,4,3,18,0,534.0,48.0,1.1,18.0,146.0,137.65,85.31
2016,4,3,18,15,407.0,36.5,1.15,17.0,95.5,77.37,40.98
2016,4,3,18,30,280.0,25.0,1.2,16.0,45.0,33.05,11.6
2016,4,3,18,45,140.0,12.5,1.3,15.5,22.5,11.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,118.0,13.0,3.3,10.0,17.0,12.39,0.0
2016,4,4,6,45,272.0,27.5,3.55,11.0,60.5,41.09,18.75
2016,4,4,7,0,426.0,42.0,3.8,12.0,104.0,93.06,54.09
2016,4,4,7,15,515.0,52.0,3.8,13.0,159.5,148.42,98.5
2016,4,4,7,30,604.0,62.0,3.8,14.0,215.0,214.85,155.21
2016,4,4,7,45,660.5,68.5,3.85,15.0,274.5,278.37,211.48
2016,4,4,8,0,717.0,75.0,3.9,16.0,334.0,348.03,272.01
2016,4,4,8,15,754.0,80.0,4.05,17.0,393.0,413.76,328.15
2016,4,4,8,30,791.0,85.0,4.2,18.0,452.0,482.03,384.36
2016,4,4,8,45,818.0,88.5,4.35,19.0,508.0,545.82,435.28
2016,4,4,9,0,845.0,92.0,4.5,20.0,564.0,610.64,485.19
2016,4,4,9,15,864.0,95.5,4.35,20.5,616.0,670.9,529.79
2016,4,4,9,30,883.0,99.0,4.2,21.0,668.0,727.58,570.09
2016,4,4,9,45,897.0,101.0,4.1,22.0,714.5,780.62,603.93
2016,4,4,10,0,911.0,103.0,4.0,23.0,761.0,832.02,635.75
2016,4,4,10,15,921.5,105.0,3.85,23.5,800.0,878.58,664.47
2016,4,4,10,30,932.0,107.0,3.7,24.0,839.0,922.66,690.92
2016,4,4,10,45,939.0,109.0,3.55,24.5,871.0,960.88,712.91
2016,4,4,11,0,946.0,111.0,3.4,25.0,903.0,995.93,732.44
2016,4,4,11,15,951.0,112.0,3.3,25.5,927.0,1024.7,747.92
2016,4,4,11,30,956.0,113.0,3.2,26.0,951.0,1049.86,760.95
2016,4,4,11,45,958.5,113.5,3.1,26.5,965.5,1068.3,769.59
2016,4,4,12,0,961.0,114.0,3.0,27.0,980.0,1082.83,775.77
2016,4,4,12,15,962.0,114.5,2.9,27.0,986.0,1091.86,780.08
2016,4,4,12,30,963.0,115.0,2.8,27.0,992.0,1096.84,781.98
2016,4,4,12,45,962.0,114.5,2.7,27.5,989.0,1094.69,778.0
2016,4,4,13,0,961.0,114.0,2.6,28.0,986.0,1088.47,771.68
2016,4,4,13,15,958.5,113.5,2.5,28.0,974.0,1076.72,763.63
2016,4,4,13,30,956.0,113.0,2.4,28.0,962.0,1061.01,753.28
2016,4,4,13,45,951.5,112.0,2.35,28.0,941.0,1038.97,739.67
2016,4,4,14,0,947.0,111.0,2.3,28.0,920.0,1013.23,723.87
2016,4,4,14,15,940.0,110.0,2.2,28.0,890.5,981.62,703.88
2016,4,4,14,30,933.0,109.0,2.1,28.0,861.0,946.74,681.86
2016,4,4,14,45,924.0,106.5,2.05,28.0,824.5,905.5,656.21
2016,4,4,15,0,915.0,104.0,2.0,28.0,788.0,861.52,628.66
2016,4,4,15,15,902.5,102.0,1.95,27.5,744.0,812.84,598.95
2016,4,4,15,30,890.0,100.0,1.9,27.0,700.0,762.2,567.47
2016,4,4,15,45,873.5,96.5,1.85,27.0,650.5,705.58,530.05
2016,4,4,16,0,857.0,93.0,1.8,27.0,601.0,650.29,490.78
2016,4,4,16,15,834.0,89.5,1.7,26.5,546.5,587.68,445.8
2016,4,4,16,30,811.0,86.0,1.6,26.0,492.0,525.43,399.55
2016,4,4,16,45,780.5,81.0,1.55,26.0,434.5,458.77,347.9
2016,4,4,17,0,750.0,76.0,1.5,26.0,377.0,394.05,295.94
2016,4,4,17,15,704.0,70.5,1.4,24.5,318.5,325.62,241.06
2016,4,4,17,30,658.0,65.0,1.3,23.0,260.0,261.14,187.44
2016,4,4,17,45,586.5,57.0,1.25,21.5,202.5,193.75,131.49
2016,4,4,18,0,515.0,49.0,1.2,20.0,145.0,134.91,83.29
2016,4,4,18,15,391.0,37.0,1.3,19.0,95.0,75.77,40.1
2016,4,4,18,30,267.0,25.0,1.4,18.0,45.0,32.28,11.71
2016,4,4,18,45,133.5,12.5,1.5,17.5,22.5,11.91,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,11.0,10.0,0.0,0.0
2016,4,5,6,30,150.0,15.0,2.7,12.0,20.0,11.96,0.0
2016,4,5,6,45,303.5,28.5,3.05,13.0,65.0,44.23,20.3
2016,4,5,7,0,457.0,42.0,3.4,14.0,110.0,97.44,56.03
2016,4,5,7,15,543.5,51.0,3.3,15.0,166.5,153.46,100.86
2016,4,5,7,30,630.0,60.0,3.2,16.0,223.0,220.17,157.56
2016,4,5,7,45,682.5,66.5,3.15,17.0,282.5,284.07,213.77
2016,4,5,8,0,735.0,73.0,3.1,18.0,342.0,354.08,273.92
2016,4,5,8,15,770.5,77.5,3.2,19.0,401.0,419.27,328.9
2016,4,5,8,30,806.0,82.0,3.3,20.0,460.0,487.19,383.98
2016,4,5,8,45,831.5,86.0,3.45,21.0,516.0,551.45,434.34
2016,4,5,9,0,857.0,90.0,3.6,22.0,572.0,616.55,483.46
2016,4,5,9,15,875.0,93.0,3.65,22.5,623.5,673.72,525.8
2016,4,5,9,30,893.0,96.0,3.7,23.0,675.0,732.18,567.14
2016,4,5,9,45,906.5,98.5,3.75,23.5,721.5,785.75,602.51
2016,4,5,10,0,920.0,101.0,3.8,24.0,768.0,837.59,636.09
2016,4,5,10,15,930.0,103.0,3.9,24.5,807.5,884.0,665.69
2016,4,5,10,30,940.0,105.0,4.0,25.0,847.0,927.86,693.25
2016,4,5,10,45,947.0,106.5,4.15,25.5,878.5,965.73,716.8
2016,4,5,11,0,954.0,108.0,4.3,26.0,910.0,1000.4,738.12
2016,4,5,11,15,959.0,109.0,4.4,26.0,934.0,1029.27,756.74
2016,4,5,11,30,964.0,110.0,4.5,26.0,958.0,1054.5,773.05
2016,4,5,11,45,967.0,110.5,4.6,26.5,973.0,1073.48,783.8
2016,4,5,12,0,970.0,111.0,4.7,27.0,988.0,1088.52,792.41
2016,4,5,12,15,971.0,111.0,4.75,27.0,993.5,1097.02,798.04
2016,4,5,12,30,972.0,111.0,4.8,27.0,999.0,1101.43,801.21
2016,4,5,12,45,971.0,111.0,4.9,27.0,996.0,1099.72,801.05
2016,4,5,13,0,970.0,111.0,5.0,27.0,993.0,1093.9,798.38
2016,4,5,13,15,967.0,110.5,5.05,27.0,980.5,1081.5,791.07
2016,4,5,13,30,964.0,110.0,5.1,27.0,968.0,1065.13,781.28
2016,4,5,13,45,959.0,109.5,5.15,27.0,946.5,1042.93,767.72
2016,4,5,14,0,954.0,109.0,5.2,27.0,925.0,1017.03,751.73
2016,4,5,14,15,947.0,107.5,5.15,27.0,895.5,984.68,730.67
2016,4,5,14,30,940.0,106.0,5.1,27.0,866.0,949.03,707.4
2016,4,5,14,45,929.5,104.5,5.1,27.0,829.0,907.29,680.24
2016,4,5,15,0,919.0,103.0,5.1,27.0,792.0,862.9,651.06
2016,4,5,15,15,800.5,139.0,5.0,26.5,714.5,775.47,591.92
2016,4,5,15,30,682.0,175.0,4.9,26.0,637.0,691.78,532.06
2016,4,5,15,45,770.5,134.0,4.8,26.0,620.5,677.12,523.05
2016,4,5,16,0,859.0,93.0,4.7,26.0,604.0,650.64,504.26
2016,4,5,16,15,836.0,89.5,4.5,25.5,549.5,587.95,456.87
2016,4,5,16,30,813.0,86.0,4.3,25.0,495.0,525.61,408.6
2016,4,5,16,45,780.0,82.0,4.15,24.5,437.0,458.73,355.47
2016,4,5,17,0,747.0,78.0,4.0,24.0,379.0,394.05,302.3
2016,4,5,17,15,701.0,72.0,3.55,23.0,320.0,324.81,244.43
2016,4,5,17,30,655.0,66.0,3.1,22.0,261.0,260.55,189.23
2016,4,5,17,45,581.0,58.0,2.7,21.0,203.5,192.85,131.87
2016,4,5,18,0,507.0,50.0,2.3,20.0,146.0,134.01,83.15
2016,4,5,18,15,385.0,38.0,2.3,19.0,96.0,75.69,40.41
2016,4,5,18,30,263.0,26.0,2.3,18.0,46.0,32.83,12.62
2016,4,5,18,45,131.5,13.0,2.35,17.5,23.0,12.39,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.0,2.65,13.5,8.0,6.67,0.0
2016,4,6,6,30,31.0,14.0,2.8,14.0,16.0,12.55,0.0
2016,4,6,6,45,125.0,37.5,3.0,14.5,55.5,41.63,23.75
2016,4,6,7,0,219.0,61.0,3.2,15.0,95.0,84.69,55.58
2016,4,6,7,15,221.0,84.0,3.45,15.5,130.5,122.39,88.28
2016,4,6,7,30,223.0,107.0,3.7,16.0,166.0,160.41,121.96
2016,4,6,7,45,304.5,116.5,4.0,17.0,217.5,210.51,163.14
2016,4,6,8,0,386.0,126.0,4.3,18.0,269.0,273.76,215.41
2016,4,6,8,15,373.5,152.0,4.65,18.5,309.0,318.75,253.78
2016,4,6,8,30,361.0,178.0,5.0,19.0,349.0,357.09,285.64
2016,4,6,8,45,373.0,200.0,5.4,19.5,394.5,407.03,325.77
2016,4,6,9,0,385.0,222.0,5.8,20.0,440.0,457.56,365.49
2016,4,6,9,15,605.5,169.0,5.95,20.5,547.0,579.58,462.54
2016,4,6,9,30,826.0,116.0,6.1,21.0,654.0,709.72,563.86
2016,4,6,9,45,541.5,230.0,6.25,21.5,592.5,650.05,512.15
2016,4,6,10,0,257.0,344.0,6.4,22.0,531.0,557.44,434.59
2016,4,6,10,15,386.5,319.5,6.35,22.0,617.5,651.23,507.73
2016,4,6,10,30,516.0,295.0,6.3,22.0,704.0,762.07,591.26
2016,4,6,10,45,518.0,311.5,6.3,22.5,735.5,798.63,615.32
2016,4,6,11,0,520.0,328.0,6.3,23.0,767.0,833.26,637.96
2016,4,6,11,15,523.0,341.0,6.2,23.0,792.5,863.27,658.04
2016,4,6,11,30,526.0,354.0,6.1,23.0,818.0,891.16,676.47
2016,4,6,11,45,542.0,355.5,6.05,23.5,840.5,918.01,693.5
2016,4,6,12,0,558.0,357.0,6.0,24.0,863.0,942.78,708.94
2016,4,6,12,15,772.0,233.5,5.9,24.0,938.5,1038.64,778.96
2016,4,6,12,30,986.0,110.0,5.8,24.0,1014.0,1114.14,828.61
2016,4,6,12,45,995.0,105.5,5.75,24.5,1015.0,1117.72,828.49
2016,4,6,13,0,1004.0,101.0,5.7,25.0,1016.0,1117.02,826.1
2016,4,6,13,15,1002.0,100.5,5.6,25.0,1004.0,1105.23,817.76
2016,4,6,13,30,1000.0,100.0,5.5,25.0,992.0,1089.3,806.87
2016,4,6,13,45,1000.5,96.0,5.45,25.0,972.0,1068.02,792.96
2016,4,6,14,0,1001.0,92.0,5.4,25.0,952.0,1042.63,776.42
2016,4,6,14,15,995.0,91.0,5.35,25.0,922.5,1010.46,755.36
2016,4,6,14,30,989.0,90.0,5.3,25.0,893.0,974.76,731.93
2016,4,6,14,45,965.5,96.5,5.25,25.0,851.5,928.74,701.32
2016,4,6,15,0,942.0,103.0,5.2,25.0,810.0,880.78,669.23
2016,4,6,15,15,929.5,100.5,5.05,24.5,765.5,830.46,635.94
2016,4,6,15,30,917.0,98.0,4.9,24.0,721.0,778.11,600.83
2016,4,6,15,45,906.5,92.5,4.8,24.0,671.5,722.26,561.82
2016,4,6,16,0,896.0,87.0,4.7,24.0,622.0,664.75,518.7
2016,4,6,16,15,874.0,84.0,4.4,23.5,566.5,601.76,470.51
2016,4,6,16,30,852.0,81.0,4.1,23.0,511.0,540.11,422.25
2016,4,6,16,45,826.5,75.5,3.8,23.0,453.0,473.08,367.69
2016,4,6,17,0,801.0,70.0,3.5,23.0,395.0,407.34,312.53
2016,4,6,17,15,757.0,65.0,2.95,21.5,334.5,337.22,253.97
2016,4,6,17,30,713.0,60.0,2.4,20.0,274.0,271.34,197.2
2016,4,6,17,45,647.0,52.5,1.9,19.0,215.0,202.55,138.01
2016,4,6,18,0,581.0,45.0,1.4,18.0,156.0,140.66,85.93
2016,4,6,18,15,459.0,35.0,1.35,17.0,104.0,79.7,41.06
2016,4,6,18,30,337.0,25.0,1.3,16.0,52.0,34.2,12.7
2016,4,6,18,45,168.5,12.5,1.3,15.5,26.0,11.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.0,2.15,11.0,9.0,8.58,0.0
2016,4,7,6,30,0.0,18.0,2.5,12.0,18.0,16.49,0.0
2016,4,7,6,45,80.5,37.5,2.85,13.5,50.5,39.13,23.44
2016,4,7,7,0,161.0,57.0,3.2,15.0,83.0,74.04,49.34
2016,4,7,7,15,191.0,79.5,3.25,16.0,122.5,112.7,81.38
2016,4,7,7,30,221.0,102.0,3.3,17.0,162.0,155.31,117.39
2016,4,7,7,45,241.0,123.5,3.4,18.0,202.5,197.55,153.28
2016,4,7,8,0,261.0,145.0,3.5,19.0,243.0,242.11,190.41
2016,4,7,8,15,329.5,159.0,3.65,20.0,302.5,302.61,239.12
2016,4,7,8,30,398.0,173.0,3.8,21.0,362.0,375.32,296.58
2016,4,7,8,45,635.5,132.5,4.0,22.0,476.0,493.02,388.7
2016,4,7,9,0,873.0,92.0,4.2,23.0,590.0,629.83,493.1
2016,4,7,9,15,748.5,139.5,4.2,23.5,593.0,643.75,501.1
2016,4,7,9,30,624.0,187.0,4.2,24.0,596.0,641.88,496.95
2016,4,7,9,45,560.0,227.5,4.2,24.5,613.5,661.47,508.59
2016,4,7,10,0,496.0,268.0,4.2,25.0,631.0,677.0,516.56
2016,4,7,10,15,727.0,185.0,4.15,25.5,748.0,809.01,613.14
2016,4,7,10,30,958.0,102.0,4.1,26.0,865.0,940.96,700.18
2016,4,7,10,45,755.0,211.0,4.1,26.5,826.5,912.1,677.31
2016,4,7,11,0,552.0,320.0,4.1,27.0,788.0,854.51,631.87
2016,4,7,11,15,763.0,215.0,4.1,27.0,880.5,965.23,710.49
2016,4,7,11,30,974.0,110.0,4.1,27.0,973.0,1064.1,774.0
2016,4,7,11,45,958.0,122.0,4.1,27.5,982.0,1076.21,778.96
2016,4,7,12,0,942.0,134.0,4.1,28.0,991.0,1083.74,781.76
2016,4,7,12,15,753.0,248.5,4.0,28.0,936.5,1034.4,748.92
2016,4,7,12,30,564.0,363.0,3.9,28.0,882.0,961.31,696.04
2016,4,7,12,45,583.5,350.5,3.85,28.5,886.0,967.7,699.78
2016,4,7,13,0,603.0,338.0,3.8,29.0,890.0,971.14,701.06
2016,4,7,13,15,769.0,235.0,3.65,29.0,929.5,1026.81,739.94
2016,4,7,13,30,935.0,132.0,3.5,29.0,969.0,1058.02,758.84
2016,4,7,13,45,808.5,197.5,3.4,29.0,910.0,994.8,717.81
2016,4,7,14,0,682.0,263.0,3.3,29.0,851.0,929.81,675.21
2016,4,7,14,15,580.5,291.5,3.15,29.0,780.5,844.84,616.85
2016,4,7,14,30,479.0,320.0,3.0,29.0,710.0,765.02,561.1
2016,4,7,14,45,457.0,312.5,2.9,29.0,671.0,720.96,531.45
2016,4,7,15,0,435.0,305.0,2.8,29.0,632.0,676.69,501.09
2016,4,7,15,15,615.0,218.5,2.65,28.5,652.5,712.85,531.58
2016,4,7,15,30,795.0,132.0,2.5,28.0,673.0,726.73,545.42
2016,4,7,15,45,769.5,127.0,2.4,28.0,620.0,666.16,502.26
2016,4,7,16,0,744.0,122.0,2.3,28.0,567.0,606.58,459.36
2016,4,7,16,15,740.5,108.5,2.1,27.5,517.5,550.48,418.61
2016,4,7,16,30,737.0,95.0,1.9,27.0,468.0,493.04,375.46
2016,4,7,16,45,676.5,101.0,1.75,26.5,413.0,427.54,324.8
2016,4,7,17,0,616.0,107.0,1.6,26.0,358.0,367.27,276.9
2016,4,7,17,15,572.0,97.0,1.45,24.5,302.0,302.88,225.64
2016,4,7,17,30,528.0,87.0,1.3,23.0,246.0,243.05,176.48
2016,4,7,17,45,461.5,74.5,1.2,22.0,192.0,180.62,125.08
2016,4,7,18,0,395.0,62.0,1.1,21.0,138.0,124.82,79.89
2016,4,7,18,15,293.5,45.5,1.15,20.0,91.5,71.87,40.96
2016,4,7,18,30,192.0,29.0,1.2,19.0,45.0,31.96,14.09
2016,4,7,18,45,96.0,14.5,1.25,18.5,22.5,13.82,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.0,3.2,12.5,9.0,8.58,0.0
2016,4,8,6,30,0.0,18.0,3.4,13.0,18.0,16.58,0.0
2016,4,8,6,45,78.0,40.0,3.6,13.5,52.5,41.37,25.5
2016,4,8,7,0,156.0,62.0,3.8,14.0,87.0,78.18,53.29
2016,4,8,7,15,201.0,84.5,4.05,14.5,130.5,119.49,87.24
2016,4,8,7,30,246.0,107.0,4.3,15.0,174.0,166.6,127.07
2016,4,8,7,45,299.0,120.5,4.55,16.0,220.5,213.17,166.35
2016,4,8,8,0,352.0,134.0,4.8,17.0,267.0,269.32,213.38
2016,4,8,8,15,411.0,146.5,5.1,17.5,325.5,330.31,264.24
2016,4,8,8,30,470.0,159.0,5.4,18.0,384.0,397.5,319.41
2016,4,8,8,45,459.0,184.0,5.7,19.0,425.5,444.22,356.41
2016,4,8,9,0,448.0,209.0,6.0,20.0,467.0,488.77,390.5
2016,4,8,9,15,471.5,221.0,5.95,20.5,513.0,540.93,430.26
2016,4,8,9,30,495.0,233.0,5.9,21.0,559.0,594.11,469.87
2016,4,8,9,45,488.5,253.5,5.85,21.5,594.0,634.03,498.04
2016,4,8,10,0,482.0,274.0,5.8,22.0,629.0,671.85,524.05
2016,4,8,10,15,448.5,305.5,5.7,22.0,648.5,696.04,539.72
2016,4,8,10,30,415.0,337.0,5.6,22.0,668.0,716.09,552.11
2016,4,8,10,45,329.0,380.0,5.5,22.5,649.0,689.62,528.32
2016,4,8,11,0,243.0,423.0,5.4,23.0,630.0,654.97,498.75
2016,4,8,11,15,241.0,435.5,5.3,23.5,645.5,672.64,509.68
2016,4,8,11,30,239.0,448.0,5.2,24.0,661.0,689.2,519.5
2016,4,8,11,45,299.5,438.0,5.1,24.5,709.0,753.54,564.92
2016,4,8,12,0,360.0,428.0,5.0,25.0,757.0,807.72,602.34
2016,4,8,12,15,265.0,452.5,4.8,25.0,696.0,740.85,551.46
2016,4,8,12,30,170.0,477.0,4.6,25.0,635.0,660.64,491.56
2016,4,8,12,45,247.5,461.0,4.45,25.0,689.5,732.79,544.3
2016,4,8,13,0,325.0,445.0,4.3,25.0,744.0,792.2,587.03
2016,4,8,13,15,257.5,452.5,4.2,25.0,687.5,729.32,541.1
2016,4,8,13,30,190.0,460.0,4.1,25.0,631.0,656.23,488.36
2016,4,8,13,45,166.5,448.5,4.0,25.0,596.0,617.65,460.98
2016,4,8,14,0,143.0,437.0,3.9,25.0,561.0,579.25,433.39
2016,4,8,14,15,97.5,401.0,3.9,25.0,484.0,486.46,366.18
2016,4,8,14,30,52.0,365.0,3.9,25.0,407.0,406.09,306.82
2016,4,8,14,45,310.5,311.0,3.9,25.0,546.5,585.83,446.75
2016,4,8,15,0,569.0,257.0,3.9,25.0,686.0,736.94,559.74
2016,4,8,15,15,503.5,262.5,3.9,25.0,626.5,667.05,508.41
2016,4,8,15,30,438.0,268.0,3.9,25.0,567.0,600.7,460.09
2016,4,8,15,45,397.0,257.5,3.95,25.0,514.0,533.47,411.16
2016,4,8,16,0,356.0,247.0,4.0,25.0,461.0,475.97,368.38
2016,4,8,16,15,520.0,184.5,3.9,24.5,465.5,494.75,385.01
2016,4,8,16,30,684.0,122.0,3.8,24.0,470.0,491.84,383.19
2016,4,8,16,45,646.5,115.5,3.75,23.5,414.5,427.21,332.02
2016,4,8,17,0,609.0,109.0,3.7,23.0,359.0,365.61,281.91
2016,4,8,17,15,559.0,100.0,3.3,22.0,302.5,300.56,228.18
2016,4,8,17,30,509.0,91.0,2.9,21.0,246.0,240.8,177.72
2016,4,8,17,45,427.0,79.5,2.5,20.0,191.0,175.34,123.57
2016,4,8,18,0,345.0,68.0,2.1,19.0,136.0,121.88,80.48
2016,4,8,18,15,244.5,49.5,2.05,18.5,89.5,70.39,42.1
2016,4,8,18,30,144.0,31.0,2.0,18.0,43.0,31.86,15.35
2016,4,8,18,45,72.0,15.5,2.0,17.5,21.5,14.77,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.5,2.05,12.5,8.5,8.1,0.0
2016,4,9,6,30,0.0,17.0,2.3,13.0,17.0,15.78,1.23
2016,4,9,6,45,39.5,41.0,2.55,14.0,47.5,39.96,25.72
2016,4,9,7,0,79.0,65.0,2.8,15.0,78.0,70.67,50.24
2016,4,9,7,15,134.0,84.5,2.85,15.5,117.0,105.69,78.15
2016,4,9,7,30,189.0,104.0,2.9,16.0,156.0,149.38,114.05
2016,4,9,7,45,94.5,54.5,2.95,16.5,80.5,84.09,63.43
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.63,0.0
2016,4,9,8,15,0.0,26.0,3.2,17.5,26.0,24.13,14.73
2016,4,9,8,30,0.0,47.0,3.4,18.0,47.0,43.69,30.97
2016,4,9,8,45,248.0,121.0,3.6,18.5,264.5,264.85,213.54
2016,4,9,9,0,496.0,195.0,3.8,19.0,482.0,504.18,401.29
2016,4,9,9,15,248.0,106.5,3.9,19.5,250.0,277.64,223.1
2016,4,9,9,30,0.0,18.0,4.0,20.0,18.0,16.74,8.08
2016,4,9,9,45,0.0,55.5,4.15,20.5,55.5,51.71,36.59
2016,4,9,10,0,0.0,93.0,4.3,21.0,93.0,86.8,64.67
2016,4,9,10,15,0.0,98.0,4.35,21.0,98.0,91.55,68.31
2016,4,9,10,30,0.0,103.0,4.4,21.0,103.0,96.31,71.98
2016,4,9,10,45,0.0,74.5,4.5,21.5,74.5,69.57,50.38
2016,4,9,11,0,0.0,46.0,4.6,22.0,46.0,42.94,28.92
2016,4,9,11,15,0.0,63.0,4.6,22.5,63.0,58.86,41.53
2016,4,9,11,30,0.0,80.0,4.6,23.0,80.0,74.81,54.06
2016,4,9,11,45,0.0,103.0,4.7,23.5,103.0,96.56,71.04
2016,4,9,12,0,0.0,126.0,4.8,24.0,126.0,118.4,87.95
2016,4,9,12,15,94.0,302.5,4.85,24.0,389.0,402.88,308.56
2016,4,9,12,30,188.0,479.0,4.9,24.0,652.0,680.26,510.57
2016,4,9,12,45,237.0,468.5,4.95,24.5,686.5,718.42,537.08
2016,4,9,13,0,286.0,458.0,5.0,25.0,721.0,765.85,570.71
2016,4,9,13,15,349.0,425.5,5.0,25.0,742.5,791.43,590.77
2016,4,9,13,30,412.0,393.0,5.0,25.0,764.0,822.35,614.39
2016,4,9,13,45,379.5,401.0,5.05,25.0,737.0,782.69,586.43
2016,4,9,14,0,347.0,409.0,5.1,25.0,710.0,751.01,564.05
2016,4,9,14,15,215.0,400.0,5.1,25.0,585.0,601.74,455.12
2016,4,9,14,30,83.0,391.0,5.1,25.0,460.0,459.67,348.51
2016,4,9,14,45,62.5,356.5,5.15,25.0,407.0,403.87,307.6
2016,4,9,15,0,42.0,322.0,5.2,25.0,354.0,349.55,267.0
2016,4,9,15,15,394.0,238.5,5.2,24.5,510.0,557.65,433.7
2016,4,9,15,30,746.0,155.0,5.2,24.0,666.0,714.38,555.76
2016,4,9,15,45,726.0,149.5,5.2,24.0,618.0,658.91,514.0
2016,4,9,16,0,706.0,144.0,5.2,24.0,570.0,603.24,472.16
2016,4,9,16,15,475.0,181.0,5.05,23.5,456.5,464.39,364.84
2016,4,9,16,30,244.0,218.0,4.9,23.0,343.0,346.72,272.32
2016,4,9,16,45,226.0,197.5,4.8,23.0,303.0,298.85,234.56
2016,4,9,17,0,208.0,177.0,4.7,23.0,263.0,257.21,200.93
2016,4,9,17,15,192.5,151.5,4.4,22.5,221.5,213.54,165.4
2016,4,9,17,30,177.0,126.0,4.1,22.0,180.0,171.69,130.76
2016,4,9,17,45,150.0,101.5,3.8,21.5,140.5,130.13,96.4
2016,4,9,18,0,123.0,77.0,3.5,21.0,101.0,92.1,65.12
2016,4,9,18,15,79.5,53.5,3.55,20.5,67.0,57.07,37.68
2016,4,9,18,30,36.0,30.0,3.6,20.0,33.0,28.16,14.81
2016,4,9,18,45,18.0,15.0,3.65,20.0,16.5,14.3,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.5,11.5,3.75,15.5,13.5,10.96,0.0
2016,4,10,6,30,67.0,23.0,3.9,16.0,27.0,19.26,4.69
2016,4,10,6,45,175.5,43.5,4.05,16.5,69.5,50.97,29.89
2016,4,10,7,0,284.0,64.0,4.2,17.0,112.0,97.67,63.35
2016,4,10,7,15,142.0,40.0,4.5,17.5,64.0,67.28,45.28
2016,4,10,7,30,0.0,16.0,4.8,18.0,16.0,14.83,6.91
2016,4,10,7,45,0.0,35.5,5.15,18.5,35.5,32.95,22.19
2016,4,10,8,0,0.0,55.0,5.5,19.0,55.0,51.13,37.28
2016,4,10,8,15,0.0,84.5,5.65,19.5,84.5,78.7,59.92
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,106.47,82.35
2016,4,10,8,45,0.0,111.0,5.95,21.0,111.0,103.65,79.4
2016,4,10,9,0,0.0,108.0,6.1,22.0,108.0,100.82,76.52
2016,4,10,9,15,0.0,118.0,6.1,22.5,118.0,110.29,83.71
2016,4,10,9,30,0.0,128.0,6.1,23.0,128.0,119.78,90.85
2016,4,10,9,45,5.5,180.0,6.15,23.5,184.5,173.46,133.02
2016,4,10,10,0,11.0,232.0,6.2,24.0,241.0,228.11,175.18
2016,4,10,10,15,8.0,205.0,6.2,24.5,212.0,200.08,152.62
2016,4,10,10,30,5.0,178.0,6.2,25.0,183.0,171.93,130.15
2016,4,10,10,45,6.5,183.0,6.2,25.5,189.5,178.29,134.71
2016,4,10,11,0,8.0,188.0,6.2,26.0,196.0,184.73,139.29
2016,4,10,11,15,171.5,308.0,6.2,26.0,462.0,475.09,364.24
2016,4,10,11,30,335.0,428.0,6.2,26.0,728.0,770.85,579.99
2016,4,10,11,45,205.0,437.0,6.2,26.0,621.5,647.81,487.3
2016,4,10,12,0,75.0,446.0,6.2,26.0,515.0,519.4,390.09
2016,4,10,12,15,80.0,443.0,6.1,25.5,517.0,522.04,393.11
2016,4,10,12,30,85.0,440.0,6.0,25.0,519.0,524.29,395.54
2016,4,10,12,45,56.0,403.0,5.95,25.0,455.5,456.81,345.1
2016,4,10,13,0,27.0,366.0,5.9,25.0,392.0,389.43,294.33
2016,4,10,13,15,84.5,414.5,5.7,24.5,491.5,495.7,375.7
2016,4,10,13,30,142.0,463.0,5.5,24.0,591.0,611.12,461.54
2016,4,10,13,45,129.5,449.5,5.3,24.0,564.0,581.91,439.52
2016,4,10,14,0,117.0,436.0,5.1,24.0,537.0,552.61,417.95
2016,4,10,14,15,61.5,307.0,5.25,24.0,360.0,357.13,273.17
2016,4,10,14,30,6.0,178.0,5.4,24.0,183.0,172.92,131.09
2016,4,10,14,45,12.5,224.5,5.6,24.5,234.0,222.83,170.19
2016,4,10,15,0,19.0,271.0,5.8,25.0,285.0,272.63,208.6
2016,4,10,15,15,23.5,269.5,5.85,25.0,286.5,273.82,210.02
2016,4,10,15,30,28.0,268.0,5.9,25.0,288.0,280.67,215.89
2016,4,10,15,45,22.0,240.5,5.95,25.0,255.5,242.47,186.76
2016,4,10,16,0,16.0,213.0,6.0,25.0,223.0,211.02,162.67
2016,4,10,16,15,66.0,219.5,5.9,24.5,254.5,249.53,194.48
2016,4,10,16,30,116.0,226.0,5.8,24.0,286.0,282.43,221.28
2016,4,10,16,45,58.0,169.0,5.7,24.0,199.0,188.47,146.9
2016,4,10,17,0,0.0,112.0,5.6,24.0,112.0,104.55,79.87
2016,4,10,17,15,0.0,94.0,5.3,23.5,94.0,87.59,66.49
2016,4,10,17,30,0.0,76.0,5.0,23.0,76.0,70.71,52.89
2016,4,10,17,45,115.5,78.5,4.7,22.5,101.5,100.68,73.4
2016,4,10,18,0,231.0,81.0,4.4,22.0,127.0,113.71,77.98
2016,4,10,18,15,151.5,57.5,4.35,21.5,83.5,67.63,43.22
2016,4,10,18,30,72.0,34.0,4.3,21.0,40.0,32.58,17.56
2016,4,10,18,45,36.0,17.0,4.25,21.0,20.0,16.2,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,27.5,11.5,3.9,19.0,13.5,10.96,0.0
2016,4,11,6,30,55.0,23.0,3.9,19.0,27.0,19.42,6.15
2016,4,11,6,45,135.5,46.5,3.95,19.5,67.5,51.17,31.07
2016,4,11,7,0,216.0,70.0,4.0,20.0,108.0,93.85,62.45
2016,4,11,7,15,108.0,40.5,4.25,20.5,59.5,60.29,40.32
2016,4,11,7,30,0.0,11.0,4.5,21.0,11.0,10.19,2.89
2016,4,11,7,45,6.5,75.0,4.8,21.5,77.5,71.88,54.06
2016,4,11,8,0,13.0,139.0,5.1,22.0,144.0,134.9,105.3
2016,4,11,8,15,124.5,173.5,5.1,22.5,234.0,223.65,175.84
2016,4,11,8,30,236.0,208.0,5.1,23.0,324.0,325.11,255.86
2016,4,11,8,45,271.5,228.5,5.1,24.0,376.0,379.6,297.46
2016,4,11,9,0,307.0,249.0,5.1,25.0,428.0,437.43,340.75
2016,4,11,9,15,238.5,283.0,4.95,25.5,429.5,437.34,338.37
2016,4,11,9,30,170.0,317.0,4.8,26.0,431.0,435.38,334.08
2016,4,11,9,45,214.5,335.0,4.7,26.5,488.5,495.58,378.18
2016,4,11,10,0,259.0,353.0,4.6,27.0,546.0,566.62,428.93
2016,4,11,10,15,534.0,254.5,4.35,27.5,678.0,715.55,539.96
2016,4,11,10,30,809.0,156.0,4.1,28.0,810.0,873.77,649.51
2016,4,11,10,45,831.0,150.5,3.9,28.5,844.0,913.92,672.17
2016,4,11,11,0,853.0,145.0,3.7,29.0,878.0,952.03,693.78
2016,4,11,11,15,860.0,146.5,3.45,29.0,901.5,973.01,704.86
2016,4,11,11,30,867.0,148.0,3.2,29.0,925.0,998.15,718.54
2016,4,11,11,45,879.0,143.5,3.0,29.5,942.5,1018.95,728.08
2016,4,11,12,0,891.0,139.0,2.8,30.0,960.0,1036.41,735.33
2016,4,11,12,15,893.5,139.5,2.65,30.0,966.0,1045.84,739.41
2016,4,11,12,30,896.0,140.0,2.5,30.0,972.0,1051.56,741.24
2016,4,11,12,45,902.0,136.0,2.45,30.5,971.5,1052.53,739.8
2016,4,11,13,0,908.0,132.0,2.4,31.0,971.0,1049.66,736.16
2016,4,11,13,15,529.5,298.5,2.35,31.0,786.5,848.42,605.37
2016,4,11,13,30,151.0,465.0,2.3,31.0,602.0,621.34,444.9
2016,4,11,13,45,164.0,454.0,2.3,31.0,599.5,619.0,445.62
2016,4,11,14,0,177.0,443.0,2.3,31.0,597.0,615.39,444.05
2016,4,11,14,15,536.0,281.0,2.25,31.0,725.5,790.07,572.01
2016,4,11,14,30,895.0,119.0,2.2,31.0,854.0,917.47,657.34
2016,4,11,14,45,886.0,117.0,2.2,31.0,818.5,877.87,631.7
2016,4,11,15,0,877.0,115.0,2.2,31.0,783.0,835.69,605.74
2016,4,11,15,15,864.5,112.5,2.15,31.0,740.0,787.96,575.46
2016,4,11,15,30,852.0,110.0,2.1,31.0,697.0,741.73,545.9
2016,4,11,15,45,842.0,104.0,2.05,31.0,650.0,688.18,510.07
2016,4,11,16,0,832.0,98.0,2.0,31.0,603.0,633.15,471.44
2016,4,11,16,15,809.5,94.5,1.85,30.5,549.5,572.28,427.84
2016,4,11,16,30,787.0,91.0,1.7,30.0,496.0,511.79,383.13
2016,4,11,16,45,760.0,85.0,1.55,29.5,440.0,447.37,334.07
2016,4,11,17,0,733.0,79.0,1.4,29.0,384.0,384.56,284.5
2016,4,11,17,15,688.5,73.5,1.2,28.0,326.0,317.35,230.64
2016,4,11,17,30,644.0,68.0,1.0,27.0,268.0,255.15,179.27
2016,4,11,17,45,575.5,60.0,0.8,26.5,211.0,189.87,125.6
2016,4,11,18,0,507.0,52.0,0.6,26.0,154.0,132.73,79.77
2016,4,11,18,15,392.5,40.5,0.5,25.5,104.0,76.26,39.81
2016,4,11,18,30,278.0,29.0,0.4,25.0,54.0,34.39,14.88
2016,4,11,18,45,139.0,14.5,0.35,25.0,27.0,13.82,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,64.0,12.5,3.7,13.0,16.5,11.91,0.0
2016,4,12,6,30,128.0,25.0,3.7,13.0,33.0,20.55,8.33
2016,4,12,6,45,233.5,43.0,3.75,13.5,77.0,54.96,31.64
2016,4,12,7,0,339.0,61.0,3.8,14.0,121.0,102.89,66.2
2016,4,12,7,15,169.5,68.0,3.7,14.5,98.0,98.57,71.21
2016,4,12,7,30,0.0,75.0,3.6,15.0,75.0,69.72,53.79
2016,4,12,7,45,0.0,93.5,3.5,15.5,93.5,87.05,68.26
2016,4,12,8,0,0.0,112.0,3.4,16.0,112.0,104.47,82.47
2016,4,12,8,15,0.0,119.0,3.45,16.5,119.0,111.12,87.5
2016,4,12,8,30,0.0,126.0,3.5,17.0,126.0,117.76,92.45
2016,4,12,8,45,0.0,124.5,3.6,17.5,124.5,116.37,90.78
2016,4,12,9,0,0.0,123.0,3.7,18.0,123.0,114.97,89.14
2016,4,12,9,15,0.0,134.0,3.7,18.5,134.0,125.41,97.12
2016,4,12,9,30,0.0,145.0,3.7,19.0,145.0,135.88,105.04
2016,4,12,9,45,0.0,92.0,3.7,19.5,92.0,85.84,64.33
2016,4,12,10,0,0.0,39.0,3.7,20.0,39.0,36.34,24.02
2016,4,12,10,15,0.0,41.5,3.65,20.0,41.5,38.69,25.89
2016,4,12,10,30,0.0,44.0,3.6,20.0,44.0,41.04,27.74
2016,4,12,10,45,10.5,180.0,3.55,20.5,189.5,178.97,137.8
2016,4,12,11,0,21.0,316.0,3.5,21.0,335.0,320.64,246.28
2016,4,12,11,15,10.5,188.5,3.5,21.0,198.0,187.81,143.6
2016,4,12,11,30,0.0,61.0,3.5,21.0,61.0,57.02,40.18
2016,4,12,11,45,0.0,51.0,3.5,21.5,51.0,47.67,32.67
2016,4,12,12,0,0.0,41.0,3.5,22.0,41.0,38.32,25.11
2016,4,12,12,15,0.0,56.5,3.5,22.0,56.5,52.84,36.7
2016,4,12,12,30,0.0,72.0,3.5,22.0,72.0,67.38,48.26
2016,4,12,12,45,8.0,180.5,3.55,22.5,188.0,178.47,135.54
2016,4,12,13,0,16.0,289.0,3.6,23.0,304.0,291.23,221.41
2016,4,12,13,15,25.0,334.0,3.65,23.0,356.5,353.89,268.45
2016,4,12,13,30,34.0,379.0,3.7,23.0,409.0,407.81,308.61
2016,4,12,13,45,26.0,341.5,3.75,23.0,364.5,361.07,273.88
2016,4,12,14,0,18.0,304.0,3.8,23.0,320.0,306.35,233.09
2016,4,12,14,15,18.5,298.0,3.85,23.0,314.0,300.38,229.05
2016,4,12,14,30,19.0,292.0,3.9,23.0,308.0,294.32,224.84
2016,4,12,14,45,9.5,202.0,4.0,23.5,210.0,198.53,151.26
2016,4,12,15,0,0.0,112.0,4.1,24.0,112.0,104.74,77.84
