Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,45,766.0,86.0,1.85,24.0,459.5,442.41,337.33
2016,4,22,17,0,737.0,81.0,1.7,24.0,403.0,380.11,286.28
2016,4,22,17,15,695.5,75.5,1.5,23.0,345.5,314.16,232.13
2016,4,22,17,30,654.0,70.0,1.3,22.0,288.0,253.14,180.59
2016,4,22,17,45,592.5,62.5,1.15,21.5,231.5,190.18,127.67
2016,4,22,18,0,531.0,55.0,1.0,21.0,175.0,134.41,82.08
2016,4,22,18,15,431.0,45.0,1.0,20.0,123.5,80.22,43.23
2016,4,22,18,30,331.0,35.0,1.0,19.0,72.0,38.63,19.49
2016,4,22,18,45,165.5,17.5,1.05,18.5,36.0,13.57,1.45
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.0,1.0,14.0,34.0,13.26,0.0
2016,4,23,6,30,314.0,34.0,1.1,15.0,68.0,34.83,18.2
2016,4,23,6,45,420.0,45.0,1.2,16.0,119.5,76.11,41.56
2016,4,23,7,0,526.0,56.0,1.3,17.0,171.0,130.76,80.77
2016,4,23,7,15,590.5,63.5,1.2,17.5,228.0,186.47,126.65
2016,4,23,7,30,655.0,71.0,1.1,18.0,285.0,249.77,180.32
2016,4,23,7,45,698.5,76.5,1.0,18.5,343.5,311.32,232.92
2016,4,23,8,0,742.0,82.0,0.9,19.0,402.0,378.09,288.08
2016,4,23,8,15,772.0,86.5,1.0,20.0,459.0,440.57,338.35
2016,4,23,8,30,802.0,91.0,1.1,21.0,516.0,505.0,388.17
2016,4,23,8,45,821.5,95.5,1.25,22.0,569.5,565.11,433.26
2016,4,23,9,0,841.0,100.0,1.4,23.0,623.0,625.34,476.82
2016,4,23,9,15,857.0,103.0,1.45,23.0,672.0,681.51,517.3
2016,4,23,9,30,873.0,106.0,1.5,23.0,721.0,734.2,553.83
2016,4,23,9,45,883.0,109.0,1.55,23.5,764.0,783.23,584.74
2016,4,23,10,0,893.0,112.0,1.6,24.0,807.0,830.26,613.85
2016,4,23,10,15,901.5,114.0,1.6,24.0,843.5,872.8,640.27
2016,4,23,10,30,910.0,116.0,1.6,24.0,880.0,912.75,664.77
2016,4,23,10,45,914.5,118.5,1.65,24.5,909.0,946.81,684.62
2016,4,23,11,0,919.0,121.0,1.7,25.0,938.0,977.66,702.34
2016,4,23,11,15,923.5,122.5,1.7,25.0,959.5,1004.15,717.98
2016,4,23,11,30,928.0,124.0,1.7,25.0,981.0,1027.14,731.47
2016,4,23,11,45,930.0,124.5,1.7,25.0,994.0,1043.09,740.66
2016,4,23,12,0,932.0,125.0,1.7,25.0,1007.0,1055.29,747.69
2016,4,23,12,15,932.5,125.0,1.7,25.0,1011.0,1061.71,751.31
2016,4,23,12,30,933.0,125.0,1.7,25.0,1015.0,1064.31,752.76
2016,4,23,12,45,930.5,126.0,1.75,25.5,1010.5,1061.07,750.07
2016,4,23,13,0,928.0,127.0,1.8,26.0,1006.0,1054.02,745.2
2016,4,23,13,15,925.0,126.5,1.85,26.0,993.0,1041.24,738.38
2016,4,23,13,30,922.0,126.0,1.9,26.0,980.0,1024.75,729.36
2016,4,23,13,45,916.0,125.5,1.95,26.0,958.0,1001.78,716.33
2016,4,23,14,0,910.0,125.0,2.0,26.0,936.0,975.41,701.16
2016,4,23,14,15,903.5,123.5,2.1,25.5,907.0,944.32,684.78
2016,4,23,14,30,897.0,122.0,2.2,25.0,878.0,910.17,666.12
2016,4,23,14,45,887.5,120.0,2.3,25.0,841.5,870.1,641.93
2016,4,23,15,0,878.0,118.0,2.4,25.0,805.0,827.55,615.71
2016,4,23,15,15,865.5,115.5,2.45,25.0,762.0,779.97,585.27
2016,4,23,15,30,853.0,113.0,2.5,25.0,719.0,733.47,555.14
2016,4,23,15,45,837.5,109.5,2.6,25.0,670.5,679.09,517.57
2016,4,23,16,0,822.0,106.0,2.7,25.0,622.0,623.81,477.82
2016,4,23,16,15,799.5,102.0,2.65,24.5,568.5,563.45,433.37
2016,4,23,16,30,777.0,98.0,2.6,24.0,515.0,503.54,387.76
2016,4,23,16,45,746.5,93.0,2.55,23.5,458.5,439.75,337.64
2016,4,23,17,0,716.0,88.0,2.5,23.0,402.0,377.09,286.7
2016,4,23,17,15,673.5,82.0,2.3,22.5,344.5,312.47,232.71
2016,4,23,17,30,631.0,76.0,2.1,22.0,287.0,252.02,181.06
2016,4,23,17,45,566.0,68.5,1.9,21.5,230.5,189.75,128.7
2016,4,23,18,0,501.0,61.0,1.7,21.0,174.0,135.12,84.13
2016,4,23,18,15,403.5,49.0,1.65,20.0,123.5,81.22,45.22
2016,4,23,18,30,306.0,37.0,1.6,19.0,73.0,39.63,20.83
2016,4,23,18,45,153.0,18.5,1.6,18.5,36.5,14.4,2.54
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,44.0,21.0,1.9,15.5,26.0,18.36,3.58
2016,4,24,6,30,88.0,42.0,2.1,16.0,52.0,38.28,24.17
2016,4,24,6,45,141.5,65.5,2.35,16.5,92.5,70.23,47.46
2016,4,24,7,0,195.0,89.0,2.6,17.0,133.0,110.39,78.49
2016,4,24,7,15,268.0,101.0,2.8,17.5,179.0,151.2,110.62
2016,4,24,7,30,341.0,113.0,3.0,18.0,225.0,202.26,152.42
2016,4,24,7,45,170.5,113.0,3.2,18.5,169.0,165.94,128.85
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,105.17,81.75
2016,4,24,8,15,0.0,96.0,3.5,19.0,96.0,89.42,68.59
2016,4,24,8,30,0.0,79.0,3.6,19.0,79.0,73.57,55.32
2016,4,24,8,45,3.5,135.0,3.75,19.5,137.5,128.04,99.36
2016,4,24,9,0,7.0,191.0,3.9,20.0,196.0,183.29,143.03
2016,4,24,9,15,20.5,238.0,3.95,20.0,252.5,237.41,185.52
2016,4,24,9,30,34.0,285.0,4.0,20.0,309.0,298.27,232.59
2016,4,24,9,45,20.5,241.0,4.1,20.5,256.0,242.47,188.09
2016,4,24,10,0,7.0,197.0,4.2,21.0,203.0,190.73,146.79
2016,4,24,10,15,8.0,205.5,4.2,21.0,212.5,200.03,153.9
2016,4,24,10,30,9.0,214.0,4.2,21.0,222.0,209.39,160.96
2016,4,24,10,45,14.0,261.0,4.25,21.5,273.5,259.31,199.08
2016,4,24,11,0,19.0,308.0,4.3,22.0,325.0,309.77,236.92
2016,4,24,11,15,15.5,274.0,4.3,22.0,288.5,274.21,209.51
2016,4,24,11,30,12.0,240.0,4.3,22.0,252.0,238.55,182.08
2016,4,24,11,45,14.5,273.5,4.3,22.5,287.5,273.52,208.41
2016,4,24,12,0,17.0,307.0,4.3,23.0,323.0,308.63,234.4
2016,4,24,12,15,16.5,304.0,4.2,23.0,320.0,305.41,231.75
2016,4,24,12,30,16.0,301.0,4.1,23.0,317.0,302.06,229.15
2016,4,24,12,45,12.5,247.0,4.1,23.5,259.5,246.4,186.64
2016,4,24,13,0,9.0,193.0,4.1,24.0,202.0,191.05,144.12
2016,4,24,13,15,8.0,183.0,4.05,24.0,191.0,180.36,136.01
2016,4,24,13,30,7.0,173.0,4.0,24.0,180.0,169.68,127.83
2016,4,24,13,45,12.0,235.5,3.95,24.0,247.0,233.91,177.35
2016,4,24,14,0,17.0,298.0,3.9,24.0,314.0,298.28,226.22
2016,4,24,14,15,407.0,229.0,3.85,24.0,573.5,609.49,468.4
2016,4,24,14,30,797.0,160.0,3.8,24.0,833.0,865.88,652.42
2016,4,24,14,45,780.5,160.5,3.75,24.0,796.5,825.17,623.28
2016,4,24,15,0,764.0,161.0,3.7,24.0,760.0,782.78,594.88
2016,4,24,15,15,750.0,157.5,3.7,24.0,718.5,738.7,564.97
2016,4,24,15,30,736.0,154.0,3.7,24.0,677.0,691.27,531.22
2016,4,24,15,45,554.0,205.5,3.7,24.0,584.0,581.84,448.92
2016,4,24,16,0,372.0,257.0,3.7,24.0,491.0,485.02,374.77
2016,4,24,16,15,513.0,194.0,3.65,23.5,487.0,487.66,379.09
2016,4,24,16,30,654.0,131.0,3.6,23.0,483.0,471.95,367.43
2016,4,24,16,45,622.5,124.0,3.55,23.0,430.0,412.22,319.26
2016,4,24,17,0,591.0,117.0,3.5,23.0,377.0,354.9,271.95
2016,4,24,17,15,546.5,108.0,3.3,22.5,322.5,293.96,221.37
2016,4,24,17,30,502.0,99.0,3.1,22.0,268.0,235.72,172.26
2016,4,24,17,45,442.5,87.0,2.9,21.5,215.0,178.45,124.48
2016,4,24,18,0,383.0,75.0,2.7,21.0,162.0,128.22,83.73
2016,4,24,18,15,294.5,59.0,2.6,20.5,115.0,79.05,47.74
2016,4,24,18,30,206.0,43.0,2.5,20.0,68.0,41.01,23.71
2016,4,24,18,45,103.0,21.5,2.45,19.5,34.0,16.81,4.52
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,20.5,2.55,19.5,33.5,16.03,3.45
2016,4,25,6,30,219.0,41.0,2.7,20.0,67.0,38.59,21.97
2016,4,25,6,45,312.5,56.0,2.85,20.5,115.0,76.59,45.26
2016,4,25,7,0,406.0,71.0,3.0,21.0,163.0,126.33,81.28
2016,4,25,7,15,276.5,103.5,3.2,21.5,174.0,155.41,112.07
2016,4,25,7,30,147.0,136.0,3.4,22.0,185.0,167.55,127.75
2016,4,25,7,45,162.5,159.5,3.6,22.5,223.0,205.04,158.38
2016,4,25,8,0,178.0,183.0,3.8,23.0,261.0,244.33,189.96
2016,4,25,8,15,89.0,160.0,3.9,23.5,199.0,193.95,150.77
2016,4,25,8,30,0.0,137.0,4.0,24.0,137.0,127.83,97.6
2016,4,25,8,45,31.0,204.0,4.15,24.5,224.0,211.34,163.28
2016,4,25,9,0,62.0,271.0,4.3,25.0,311.0,297.16,229.04
2016,4,25,9,15,97.5,304.5,4.35,25.0,371.5,357.1,274.56
2016,4,25,9,30,133.0,338.0,4.4,25.0,432.0,425.91,326.14
2016,4,25,9,45,232.5,347.0,4.45,25.5,524.0,517.03,394.33
2016,4,25,10,0,332.0,356.0,4.5,26.0,616.0,622.29,470.97
2016,4,25,10,15,573.0,255.5,4.5,26.0,729.0,746.54,564.65
2016,4,25,10,30,814.0,155.0,4.5,26.0,842.0,873.29,654.57
2016,4,25,10,45,819.0,158.5,4.5,26.5,869.5,906.36,674.11
2016,4,25,11,0,824.0,162.0,4.5,27.0,897.0,936.58,692.14
2016,4,25,11,15,829.0,163.0,4.5,27.0,917.5,961.26,707.79
2016,4,25,11,30,834.0,164.0,4.5,27.0,938.0,982.8,721.39
2016,4,25,11,45,857.5,150.5,4.55,27.5,955.5,996.01,728.38
2016,4,25,12,0,881.0,137.0,4.6,28.0,973.0,1014.94,739.17
2016,4,25,12,15,881.5,137.0,4.55,28.0,977.5,1020.93,742.57
2016,4,25,12,30,882.0,137.0,4.5,28.0,982.0,1023.31,743.74
2016,4,25,12,45,542.0,314.5,4.5,28.5,833.0,874.52,640.11
2016,4,25,13,0,202.0,492.0,4.5,29.0,684.0,695.39,506.76
2016,4,25,13,15,206.0,484.5,4.45,29.0,678.0,689.04,503.55
2016,4,25,13,30,210.0,477.0,4.4,29.0,672.0,681.58,498.76
2016,4,25,13,45,529.0,310.0,4.35,29.0,786.5,828.06,609.68
2016,4,25,14,0,848.0,143.0,4.3,29.0,901.0,933.66,684.24
2016,4,25,14,15,840.5,141.0,4.25,29.0,872.5,902.84,663.49
2016,4,25,14,30,833.0,139.0,4.2,29.0,844.0,874.88,645.56
2016,4,25,14,45,490.5,262.5,4.2,29.0,673.0,683.71,510.53
2016,4,25,15,0,148.0,386.0,4.2,29.0,502.0,499.21,371.77
2016,4,25,15,15,180.0,362.5,4.1,28.5,496.0,492.98,370.05
2016,4,25,15,30,212.0,339.0,4.0,28.0,490.0,483.59,365.16
2016,4,25,15,45,470.0,235.0,3.95,28.0,540.0,553.75,421.6
2016,4,25,16,0,728.0,131.0,3.9,28.0,590.0,589.17,450.39
2016,4,25,16,15,703.5,126.0,3.75,27.5,538.5,531.23,406.9
2016,4,25,16,30,679.0,121.0,3.6,27.0,487.0,474.18,363.28
2016,4,25,16,45,646.0,114.5,3.5,27.0,433.0,413.0,314.74
2016,4,25,17,0,613.0,108.0,3.4,27.0,379.0,354.35,266.97
2016,4,25,17,15,568.5,100.0,3.2,26.5,324.5,293.21,216.84
2016,4,25,17,30,524.0,92.0,3.0,26.0,270.0,236.65,169.61
2016,4,25,17,45,460.5,82.0,2.8,26.0,216.5,177.35,120.71
2016,4,25,18,0,397.0,72.0,2.6,26.0,163.0,127.36,80.77
2016,4,25,18,15,307.5,57.0,2.65,25.5,116.0,78.24,45.63
2016,4,25,18,30,218.0,42.0,2.7,25.0,69.0,40.35,22.51
2016,4,25,18,45,109.0,21.0,2.8,24.5,34.5,16.38,4.6
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.0,22.0,4.05,20.0,33.5,17.2,5.05
2016,4,26,6,30,190.0,44.0,4.1,20.0,67.0,40.63,24.01
2016,4,26,6,45,266.5,62.5,4.15,20.5,113.5,78.53,48.64
2016,4,26,7,0,343.0,81.0,4.2,21.0,160.0,126.14,83.94
2016,4,26,7,15,176.0,98.5,4.3,21.0,139.5,129.56,95.12
2016,4,26,7,30,9.0,116.0,4.4,21.0,119.0,109.69,85.13
2016,4,26,7,45,98.5,150.0,4.55,21.5,193.0,174.74,136.09
2016,4,26,8,0,188.0,184.0,4.7,22.0,267.0,249.17,194.85
2016,4,26,8,15,402.0,167.0,4.8,22.5,374.0,348.45,272.8
2016,4,26,8,30,616.0,150.0,4.9,23.0,481.0,468.42,366.8
2016,4,26,8,45,645.5,155.0,5.05,23.5,533.0,525.09,411.03
2016,4,26,9,0,675.0,160.0,5.2,24.0,585.0,583.32,455.54
2016,4,26,9,15,461.0,246.5,5.25,24.0,547.0,557.43,433.21
2016,4,26,9,30,247.0,333.0,5.3,24.0,509.0,501.85,387.42
2016,4,26,9,45,498.0,255.0,5.4,24.5,636.5,639.16,493.9
2016,4,26,10,0,749.0,177.0,5.5,25.0,764.0,786.22,603.97
2016,4,26,10,15,760.0,180.0,5.55,25.0,799.5,827.39,631.68
2016,4,26,10,30,771.0,183.0,5.6,25.0,835.0,863.23,655.99
2016,4,26,10,45,775.5,187.5,5.7,25.5,862.5,895.51,676.67
2016,4,26,11,0,780.0,192.0,5.8,26.0,890.0,925.04,695.37
2016,4,26,11,15,785.0,194.0,5.85,26.0,910.5,949.72,711.83
2016,4,26,11,30,790.0,196.0,5.9,26.0,931.0,971.41,726.32
2016,4,26,11,45,799.0,192.5,5.95,26.5,944.5,988.5,736.25
2016,4,26,12,0,808.0,189.0,6.0,27.0,958.0,1002.44,744.13
2016,4,26,12,15,520.5,341.0,5.95,27.0,837.5,878.74,654.08
2016,4,26,12,30,233.0,493.0,5.9,27.0,717.0,728.83,540.23
2016,4,26,12,45,141.5,464.5,5.9,27.5,600.5,608.36,452.22
2016,4,26,13,0,50.0,436.0,5.9,28.0,484.0,478.29,355.41
2016,4,26,13,15,75.5,452.0,5.85,28.0,523.0,518.56,385.78
2016,4,26,13,30,101.0,468.0,5.8,28.0,562.0,557.78,414.74
2016,4,26,13,45,140.0,462.5,5.8,28.0,590.5,595.29,443.01
2016,4,26,14,0,179.0,457.0,5.8,28.0,619.0,621.61,463.25
2016,4,26,14,15,99.5,379.0,5.7,27.5,468.5,466.6,350.66
2016,4,26,14,30,20.0,301.0,5.6,27.0,318.0,302.27,227.73
2016,4,26,14,45,168.0,332.5,5.6,27.0,465.5,469.19,357.27
2016,4,26,15,0,316.0,364.0,5.6,27.0,613.0,617.33,468.32
2016,4,26,15,15,475.5,284.0,5.5,27.0,635.5,650.99,496.39
2016,4,26,15,30,635.0,204.0,5.4,27.0,658.0,666.72,511.13
2016,4,26,15,45,416.5,248.0,5.3,27.0,537.5,529.87,407.04
2016,4,26,16,0,198.0,292.0,5.2,27.0,417.0,405.67,311.19
2016,4,26,16,15,104.5,237.5,4.95,26.5,303.5,288.77,222.33
2016,4,26,16,30,11.0,183.0,4.7,26.0,190.0,176.56,135.21
2016,4,26,16,45,5.5,139.5,4.5,26.0,143.0,132.5,100.93
2016,4,26,17,0,0.0,96.0,4.3,26.0,96.0,89.35,66.82
2016,4,26,17,15,0.0,81.5,4.1,25.5,81.5,75.82,56.28
2016,4,26,17,30,0.0,67.0,3.9,25.0,67.0,62.33,45.57
2016,4,26,17,45,82.5,86.0,3.7,24.5,105.0,98.06,71.8
2016,4,26,18,0,165.0,105.0,3.5,24.0,143.0,120.09,85.55
2016,4,26,18,15,112.5,76.0,3.5,23.5,98.5,77.36,52.98
2016,4,26,18,30,60.0,47.0,3.5,23.0,54.0,42.12,26.96
2016,4,26,18,45,30.0,23.5,3.55,23.0,27.0,20.48,7.81
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,124.0,22.5,3.35,15.0,37.5,17.57,6.28
2016,4,27,6,30,248.0,45.0,3.4,15.0,75.0,43.16,25.6
2016,4,27,6,45,375.0,56.0,3.45,15.0,129.0,82.67,48.86
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,139.19,89.87
2016,4,27,7,15,569.0,75.5,3.4,15.5,241.5,194.96,136.39
2016,4,27,7,30,636.0,84.0,3.3,16.0,300.0,258.64,191.16
2016,4,27,7,45,694.5,87.0,3.25,16.5,362.0,321.65,245.85
2016,4,27,8,0,753.0,90.0,3.2,17.0,424.0,390.65,304.49
2016,4,27,8,15,784.0,94.5,3.15,18.0,482.0,455.03,357.54
2016,4,27,8,30,815.0,99.0,3.1,19.0,540.0,520.42,409.32
2016,4,27,8,45,842.5,101.0,3.05,20.0,596.5,582.97,456.97
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,646.38,503.35
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.5,701.64,542.03
2016,4,27,9,30,902.0,109.0,2.9,23.0,754.0,757.42,578.93
2016,4,27,9,45,915.5,110.5,2.9,24.0,798.5,808.52,610.42
2016,4,27,10,0,929.0,112.0,2.9,25.0,843.0,857.8,639.99
2016,4,27,10,15,937.0,114.0,2.8,25.5,880.0,900.92,665.39
2016,4,27,10,30,945.0,116.0,2.7,26.0,917.0,941.29,688.51
2016,4,27,10,45,951.0,117.0,2.65,26.5,946.5,975.93,707.93
2016,4,27,11,0,957.0,118.0,2.6,27.0,976.0,1007.31,725.06
2016,4,27,11,15,960.5,119.0,2.6,27.0,997.0,1032.9,740.33
2016,4,27,11,30,964.0,120.0,2.6,27.0,1018.0,1054.84,753.36
2016,4,27,11,45,968.5,118.5,2.6,27.5,1031.5,1071.5,761.64
2016,4,27,12,0,973.0,117.0,2.6,28.0,1045.0,1084.35,767.63
2016,4,27,12,15,973.0,117.5,2.6,28.0,1048.5,1090.83,771.32
2016,4,27,12,30,973.0,118.0,2.6,28.0,1052.0,1093.33,772.74
2016,4,27,12,45,971.5,117.5,2.6,28.0,1046.5,1089.37,770.33
2016,4,27,13,0,970.0,117.0,2.6,28.0,1041.0,1081.46,765.64
2016,4,27,13,15,966.5,116.0,2.55,28.0,1027.0,1067.17,756.6
2016,4,27,13,30,963.0,115.0,2.5,28.0,1013.0,1049.03,745.33
2016,4,27,13,45,958.0,114.0,2.5,28.0,990.5,1025.73,731.44
2016,4,27,14,0,953.0,113.0,2.5,28.0,968.0,998.84,715.34
2016,4,27,14,15,946.0,111.5,2.4,28.0,937.5,966.2,694.62
2016,4,27,14,30,939.0,110.0,2.3,28.0,907.0,930.38,671.89
2016,4,27,14,45,928.0,109.0,2.25,28.0,869.0,888.75,645.79
2016,4,27,15,0,917.0,108.0,2.2,28.0,831.0,844.62,617.89
2016,4,27,15,15,905.0,105.5,2.0,27.5,787.0,795.99,586.73
2016,4,27,15,30,893.0,103.0,1.8,27.0,743.0,745.47,553.95
2016,4,27,15,45,874.5,101.0,1.65,27.0,692.5,689.49,515.09
2016,4,27,16,0,856.0,99.0,1.5,27.0,642.0,634.19,474.98
2016,4,27,16,15,835.0,95.5,1.35,27.0,588.0,573.71,430.29
2016,4,27,16,30,814.0,92.0,1.2,27.0,534.0,513.45,384.55
2016,4,27,16,45,782.0,88.5,1.1,27.0,476.0,448.73,334.51
2016,4,27,17,0,750.0,85.0,1.0,27.0,418.0,386.13,284.57
2016,4,27,17,15,709.0,79.0,0.85,26.5,360.0,319.31,230.61
2016,4,27,17,30,668.0,73.0,0.7,26.0,302.0,257.46,179.34
2016,4,27,17,45,602.5,66.5,0.55,26.0,244.0,194.11,127.31
2016,4,27,18,0,537.0,60.0,0.4,26.0,186.0,138.37,83.01
2016,4,27,18,15,439.5,49.0,0.45,25.5,133.5,83.46,44.61
2016,4,27,18,30,342.0,38.0,0.5,25.0,81.0,40.76,20.82
2016,4,27,18,45,171.0,19.0,0.6,24.5,40.5,14.57,4.25
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,133.5,22.0,1.45,14.5,38.5,17.13,6.61
2016,4,28,6,30,267.0,44.0,1.7,15.0,77.0,43.07,25.14
2016,4,28,6,45,361.0,57.5,2.0,16.0,127.5,83.02,49.49
2016,4,28,7,0,455.0,71.0,2.3,17.0,178.0,136.11,88.61
2016,4,28,7,15,517.5,80.5,2.45,17.5,233.0,188.94,132.21
2016,4,28,7,30,580.0,90.0,2.6,18.0,288.0,249.17,183.41
2016,4,28,7,45,627.0,96.0,2.8,19.0,345.5,307.83,233.57
2016,4,28,8,0,674.0,102.0,3.0,20.0,403.0,371.26,286.59
2016,4,28,8,15,705.0,108.0,3.25,20.5,458.0,431.79,336.84
2016,4,28,8,30,736.0,114.0,3.5,21.0,513.0,494.51,387.37
2016,4,28,8,45,760.5,117.5,3.8,22.0,566.0,552.88,432.54
2016,4,28,9,0,785.0,121.0,4.1,23.0,619.0,611.98,476.86
2016,4,28,9,15,802.0,124.5,4.1,23.5,667.0,666.27,516.53
2016,4,28,9,30,819.0,128.0,4.1,24.0,715.0,719.89,554.6
2016,4,28,9,45,832.0,131.0,4.2,24.5,757.5,769.04,587.71
2016,4,28,10,0,845.0,134.0,4.3,25.0,800.0,816.6,618.82
2016,4,28,10,15,854.5,136.0,4.3,25.0,836.0,858.37,646.39
2016,4,28,10,30,864.0,138.0,4.3,25.0,872.0,892.31,668.4
2016,4,28,10,45,868.5,141.0,4.35,25.5,900.0,925.05,688.44
2016,4,28,11,0,873.0,144.0,4.4,26.0,928.0,954.74,706.3
2016,4,28,11,15,877.0,145.5,4.4,26.0,948.5,979.32,721.84
2016,4,28,11,30,881.0,147.0,4.4,26.0,969.0,1000.58,735.22
2016,4,28,11,45,880.0,149.5,4.45,26.5,980.0,1014.5,742.65
2016,4,28,12,0,879.0,152.0,4.5,27.0,991.0,1024.82,747.83
2016,4,28,12,15,879.0,152.0,4.45,27.0,994.5,1030.15,750.77
2016,4,28,12,30,879.0,152.0,4.4,27.0,998.0,1031.91,751.53
2016,4,28,12,45,868.5,157.5,4.4,27.5,990.0,1024.95,745.55
2016,4,28,13,0,858.0,163.0,4.4,28.0,982.0,1023.87,743.6
2016,4,28,13,15,853.0,162.0,4.35,28.0,968.0,1008.97,733.88
2016,4,28,13,30,848.0,161.0,4.3,28.0,954.0,990.65,722.12
2016,4,28,13,45,828.0,168.0,4.25,28.0,928.0,962.9,704.22
2016,4,28,14,0,808.0,175.0,4.2,28.0,902.0,932.53,684.64
2016,4,28,14,15,798.0,173.0,4.15,28.0,872.0,899.93,663.55
2016,4,28,14,30,788.0,171.0,4.1,28.0,842.0,864.82,640.72
2016,4,28,14,45,449.0,276.5,4.05,28.0,655.5,660.45,494.65
2016,4,28,15,0,110.0,382.0,4.0,28.0,469.0,457.2,341.67
2016,4,28,15,15,66.0,323.0,3.95,27.5,374.5,360.82,272.02
2016,4,28,15,30,22.0,264.0,3.9,27.0,280.0,264.1,199.81
2016,4,28,15,45,51.5,274.0,3.85,27.0,308.0,296.22,225.42
2016,4,28,16,0,81.0,284.0,3.8,27.0,336.0,320.77,244.77
2016,4,28,16,15,92.0,262.0,3.65,26.5,316.0,300.8,230.55
2016,4,28,16,30,103.0,240.0,3.5,26.0,296.0,279.55,215.11
2016,4,28,16,45,51.5,136.5,3.35,26.0,164.5,151.97,116.07
2016,4,28,17,0,0.0,33.0,3.2,26.0,33.0,30.65,19.34
2016,4,28,17,15,0.0,28.0,3.0,25.5,28.0,25.99,15.69
2016,4,28,17,30,0.0,23.0,2.8,25.0,23.0,21.33,11.96
2016,4,28,17,45,76.0,64.5,2.65,24.5,82.5,76.91,54.83
2016,4,28,18,0,152.0,106.0,2.5,24.0,142.0,118.68,84.96
2016,4,28,18,15,106.0,76.0,2.55,23.5,98.0,76.67,52.72
2016,4,28,18,30,60.0,46.0,2.6,23.0,54.0,41.4,26.5
2016,4,28,18,45,31.0,24.5,2.7,23.0,28.5,21.34,9.34
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.86,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.81,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.0,34.0,21.53,9.93
2016,4,29,6,30,119.0,48.0,2.9,21.0,64.0,43.63,27.5
2016,4,29,6,45,170.0,72.5,3.05,21.5,107.0,79.33,52.89
2016,4,29,7,0,221.0,97.0,3.2,22.0,150.0,121.92,85.41
2016,4,29,7,15,201.5,116.5,3.55,22.5,174.5,151.4,111.32
2016,4,29,7,30,182.0,136.0,3.9,23.0,199.0,177.3,134.21
2016,4,29,7,45,91.0,135.0,4.25,23.5,166.5,158.22,121.73
2016,4,29,8,0,0.0,134.0,4.6,24.0,134.0,124.57,95.75
2016,4,29,8,15,17.0,173.5,4.75,24.0,183.0,169.32,131.15
2016,4,29,8,30,34.0,213.0,4.9,24.0,232.0,218.67,169.78
2016,4,29,8,45,18.5,193.5,5.1,24.5,204.0,191.36,147.47
2016,4,29,9,0,3.0,174.0,5.3,25.0,176.0,164.6,125.6
2016,4,29,9,15,3.5,173.0,5.35,25.5,175.5,164.27,124.78
2016,4,29,9,30,4.0,172.0,5.4,26.0,175.0,163.95,123.98
2016,4,29,9,45,14.5,236.0,5.45,26.5,247.5,232.87,176.84
2016,4,29,10,0,25.0,300.0,5.5,27.0,320.0,303.16,229.59
2016,4,29,10,15,20.0,284.0,5.45,27.0,300.5,284.79,215.09
2016,4,29,10,30,15.0,268.0,5.4,27.0,281.0,265.98,200.44
2016,4,29,10,45,42.0,348.0,5.4,27.5,385.5,375.4,282.26
2016,4,29,11,0,69.0,428.0,5.4,28.0,490.0,481.56,359.23
2016,4,29,11,15,129.5,455.0,5.35,28.0,575.0,576.24,428.32
2016,4,29,11,30,190.0,482.0,5.3,28.0,660.0,664.78,491.78
2016,4,29,11,45,100.5,350.0,5.25,28.0,444.5,448.52,335.35
2016,4,29,12,0,11.0,218.0,5.2,28.0,229.0,216.76,161.28
2016,4,29,12,15,82.0,359.5,5.15,28.0,439.0,432.88,324.2
2016,4,29,12,30,153.0,501.0,5.1,28.0,649.0,655.27,483.17
2016,4,29,12,45,112.0,482.0,5.05,28.0,590.0,585.76,432.21
2016,4,29,13,0,71.0,463.0,5.0,28.0,531.0,525.16,388.1
2016,4,29,13,15,42.5,359.5,4.9,28.0,400.0,392.46,292.14
2016,4,29,13,30,14.0,256.0,4.8,28.0,269.0,255.56,190.55
2016,4,29,13,45,285.5,294.5,4.75,28.0,551.5,570.22,430.49
2016,4,29,14,0,557.0,333.0,4.7,28.0,834.0,859.61,635.83
2016,4,29,14,15,430.0,370.0,4.6,28.0,749.5,765.72,566.52
2016,4,29,14,30,303.0,407.0,4.5,28.0,665.0,671.87,498.47
2016,4,29,14,45,160.0,337.5,4.4,28.0,473.5,466.09,350.03
2016,4,29,15,0,17.0,268.0,4.3,28.0,282.0,266.12,199.51
2016,4,29,15,15,15.0,250.5,4.1,27.5,262.0,247.03,186.19
2016,4,29,15,30,13.0,233.0,3.9,27.0,242.0,228.11,172.52
2016,4,29,15,45,9.5,217.0,3.75,27.0,223.5,209.82,158.86
2016,4,29,16,0,6.0,201.0,3.6,27.0,205.0,191.87,145.42
2016,4,29,16,15,131.0,244.0,3.35,26.5,316.0,309.0,237.48
2016,4,29,16,30,256.0,287.0,3.1,26.0,427.0,404.65,309.86
2016,4,29,16,45,150.0,232.0,2.9,26.0,312.0,288.7,221.42
2016,4,29,17,0,44.0,177.0,2.7,26.0,197.0,183.09,140.38
2016,4,29,17,15,96.5,176.0,2.55,25.5,211.5,195.97,150.11
2016,4,29,17,30,149.0,175.0,2.4,25.0,226.0,202.66,153.62
2016,4,29,17,45,126.5,142.0,2.25,25.0,180.0,156.61,116.74
2016,4,29,18,0,104.0,109.0,2.1,25.0,134.0,113.76,82.54
2016,4,29,18,15,69.5,75.5,2.05,24.5,90.5,72.95,50.94
2016,4,29,18,30,35.0,42.0,2.0,24.0,47.0,38.57,24.61
2016,4,29,18,45,17.5,22.0,2.0,24.0,24.5,20.18,8.82
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,7.63,0.0
2016,4,30,6,15,122.5,28.5,3.4,13.5,44.0,22.31,11.43
2016,4,30,6,30,228.0,49.0,3.5,14.0,79.0,46.62,28.75
2016,4,30,6,45,326.5,63.5,3.65,14.5,129.5,85.63,53.36
2016,4,30,7,0,425.0,78.0,3.8,15.0,180.0,136.87,91.44
2016,4,30,7,15,488.5,88.5,3.9,16.0,235.5,188.99,134.49
2016,4,30,7,30,552.0,99.0,4.0,17.0,291.0,250.37,186.5
2016,4,30,7,45,602.5,105.5,4.15,18.0,348.5,309.0,236.7
2016,4,30,8,0,653.0,112.0,4.3,19.0,406.0,372.83,290.3
2016,4,30,8,15,684.5,118.0,4.25,19.5,461.5,432.34,339.72
2016,4,30,8,30,716.0,124.0,4.2,20.0,517.0,494.12,389.41
2016,4,30,8,45,746.0,126.5,4.2,20.5,571.0,553.48,435.91
2016,4,30,9,0,776.0,129.0,4.2,21.0,625.0,614.06,481.92
2016,4,30,9,15,502.5,234.5,4.0,21.5,565.0,572.27,445.7
2016,4,30,9,30,229.0,340.0,3.8,22.0,505.0,494.55,381.4
2016,4,30,9,45,539.5,237.5,3.6,22.5,657.0,651.69,502.36
2016,4,30,10,0,850.0,135.0,3.4,23.0,809.0,820.66,623.21
2016,4,30,10,15,859.5,137.5,3.2,23.0,845.0,862.97,648.89
2016,4,30,10,30,869.0,140.0,3.0,23.0,881.0,897.42,669.64
2016,4,30,10,45,880.0,139.0,2.8,23.5,911.0,932.09,688.85
2016,4,30,11,0,891.0,138.0,2.6,24.0,941.0,964.04,705.76
2016,4,30,11,15,895.5,139.0,2.35,24.5,962.0,988.88,717.09
2016,4,30,11,30,900.0,140.0,2.1,25.0,983.0,1010.36,725.85
2016,4,30,11,45,907.0,138.0,1.9,25.5,997.0,1027.9,732.31
2016,4,30,12,0,914.0,136.0,1.7,26.0,1011.0,1041.95,736.33
2016,4,30,12,15,914.5,136.0,1.6,26.0,1015.0,1047.91,738.14
2016,4,30,12,30,915.0,136.0,1.5,26.0,1019.0,1050.17,737.82
2016,4,30,12,45,916.0,134.5,1.4,26.5,1015.0,1047.78,733.3
2016,4,30,13,0,917.0,133.0,1.3,27.0,1011.0,1041.67,726.65
2016,4,30,13,15,914.0,132.5,1.3,27.0,998.0,1028.9,719.29
2016,4,30,13,30,911.0,132.0,1.3,27.0,985.0,1012.52,709.88
2016,4,30,13,45,908.0,130.0,1.35,27.0,964.0,991.12,698.3
2016,4,30,14,0,905.0,128.0,1.4,27.0,943.0,966.25,684.58
2016,4,30,14,15,898.5,126.0,1.35,27.0,914.0,934.9,665.3
2016,4,30,14,30,892.0,124.0,1.3,27.0,885.0,900.52,644.14
2016,4,30,14,45,885.0,121.0,1.3,27.0,849.5,861.89,620.87
2016,4,30,15,0,878.0,118.0,1.3,27.0,814.0,820.64,595.71
2016,4,30,15,15,866.0,115.5,1.25,27.0,771.5,773.7,565.96
2016,4,30,15,30,854.0,113.0,1.2,27.0,729.0,727.51,536.43
2016,4,30,15,45,841.0,109.0,1.15,27.0,681.0,674.59,500.17
2016,4,30,16,0,828.0,105.0,1.1,27.0,633.0,620.56,462.09
2016,4,30,16,15,806.5,101.0,1.05,26.5,580.5,560.9,419.74
2016,4,30,16,30,785.0,97.0,1.0,26.0,528.0,501.58,376.14
2016,4,30,16,45,759.0,92.0,0.95,26.0,472.5,439.9,328.56
2016,4,30,17,0,733.0,87.0,0.9,26.0,417.0,379.73,280.54
2016,4,30,17,15,693.0,81.5,0.85,25.5,360.0,314.88,228.29
2016,4,30,17,30,653.0,76.0,0.8,25.0,303.0,254.96,178.61
2016,4,30,17,45,596.0,68.5,0.8,24.5,246.5,193.61,128.18
2016,4,30,18,0,539.0,61.0,0.8,24.0,190.0,138.83,84.27
2016,4,30,18,15,446.0,50.5,0.85,23.0,138.5,84.87,46.15
2016,4,30,18,30,353.0,40.0,0.9,22.0,87.0,42.51,22.49
2016,4,30,18,45,207.0,25.0,0.95,21.5,49.5,19.88,9.07
2016,4,30,19,0,61.0,10.0,1.0,21.0,12.0,9.53,0.0
2016,4,30,19,15,30.5,5.0,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,10.48,0.0
2016,5,1,6,15,161.5,28.0,3.25,15.5,48.0,21.87,11.35
2016,5,1,6,30,284.0,45.0,3.5,16.0,84.0,45.1,26.1
2016,5,1,6,45,369.0,58.5,3.75,16.5,133.0,85.38,51.0
2016,5,1,7,0,454.0,72.0,4.0,17.0,182.0,137.59,90.12
2016,5,1,7,15,513.5,81.0,4.1,17.5,236.0,189.21,133.04
2016,5,1,7,30,573.0,90.0,4.2,18.0,290.0,247.81,183.25
2016,5,1,7,45,286.5,112.5,4.35,18.5,212.5,206.54,159.89
2016,5,1,8,0,0.0,135.0,4.5,19.0,135.0,125.45,98.29
2016,5,1,8,15,0.0,94.0,4.5,19.5,94.0,87.55,66.82
2016,5,1,8,30,0.0,53.0,4.5,20.0,53.0,49.31,35.11
2016,5,1,8,45,0.0,74.0,4.55,20.5,74.0,68.93,50.95
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,88.59,66.57
2016,5,1,9,15,0.5,123.0,4.55,21.0,123.5,115.2,87.75
2016,5,1,9,30,1.0,151.0,4.5,21.0,152.0,141.98,108.83
2016,5,1,9,45,9.5,214.5,4.5,21.5,222.5,208.57,160.94
2016,5,1,10,0,18.0,278.0,4.5,22.0,293.0,276.35,212.79
2016,5,1,10,15,32.5,327.0,4.5,22.0,354.5,342.61,263.14
2016,5,1,10,30,47.0,376.0,4.5,22.0,416.0,405.09,309.88
2016,5,1,10,45,73.0,411.5,4.5,22.5,476.5,465.58,354.26
2016,5,1,11,0,99.0,447.0,4.5,23.0,537.0,527.46,398.86
2016,5,1,11,15,133.5,465.0,4.5,23.0,589.0,588.97,443.65
2016,5,1,11,30,168.0,483.0,4.5,23.0,641.0,643.47,482.95
2016,5,1,11,45,154.0,489.0,4.5,23.5,635.5,639.04,477.85
2016,5,1,12,0,140.0,495.0,4.5,24.0,630.0,633.46,472.29
2016,5,1,12,15,84.0,441.0,4.5,24.0,522.5,515.85,386.84
2016,5,1,12,30,28.0,387.0,4.5,24.0,415.0,406.37,305.55
2016,5,1,12,45,47.0,423.0,4.5,24.0,468.5,461.09,346.61
2016,5,1,13,0,66.0,459.0,4.5,24.0,522.0,515.42,386.42
2016,5,1,13,15,78.5,462.0,4.55,23.5,536.0,529.53,397.89
2016,5,1,13,30,91.0,465.0,4.6,23.0,550.0,542.9,409.05
2016,5,1,13,45,443.5,323.0,4.65,23.0,725.0,754.72,572.92
2016,5,1,14,0,796.0,181.0,4.7,23.0,900.0,924.19,696.84
2016,5,1,14,15,787.5,179.0,4.7,23.0,871.5,893.3,675.23
2016,5,1,14,30,779.0,177.0,4.7,23.0,843.0,859.87,653.09
2016,5,1,14,45,741.5,189.5,4.75,23.0,802.0,817.21,624.63
2016,5,1,15,0,704.0,202.0,4.8,23.0,761.0,771.27,592.43
2016,5,1,15,15,622.5,222.5,4.75,22.5,697.5,700.05,540.9
2016,5,1,15,30,541.0,243.0,4.7,22.0,634.0,631.17,490.28
2016,5,1,15,45,486.0,244.0,4.7,22.0,577.5,568.68,443.42
2016,5,1,16,0,431.0,245.0,4.7,22.0,521.0,509.86,398.55
2016,5,1,16,15,424.0,223.5,4.55,22.0,476.0,461.04,361.03
2016,5,1,16,30,417.0,202.0,4.4,22.0,431.0,412.06,322.56
2016,5,1,16,45,412.0,179.5,4.3,22.0,386.0,363.03,283.26
2016,5,1,17,0,407.0,157.0,4.2,22.0,341.0,313.94,242.91
2016,5,1,17,15,357.0,147.0,3.95,21.5,292.5,259.55,198.49
2016,5,1,17,30,307.0,137.0,3.7,21.0,244.0,212.96,160.15
2016,5,1,17,45,263.5,117.0,3.5,20.5,197.0,164.4,120.28
2016,5,1,18,0,220.0,97.0,3.3,20.0,150.0,121.11,85.4
2016,5,1,18,15,163.5,74.5,3.3,19.5,108.0,79.97,54.16
2016,5,1,18,30,107.0,52.0,3.3,19.0,66.0,46.22,30.2
2016,5,1,18,45,53.5,29.5,3.3,19.0,36.5,25.3,13.56
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.67,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.5,4.65,13.0,1.5,0.0,0.0
2016,5,2,6,0,0.0,3.0,4.8,13.0,3.0,2.86,0.0
2016,5,2,6,15,0.0,14.0,4.95,13.0,14.0,12.97,4.7
2016,5,2,6,30,0.0,25.0,5.1,13.0,25.0,23.19,13.81
2016,5,2,6,45,0.0,40.0,5.3,13.0,40.0,37.16,26.08
2016,5,2,7,0,0.0,55.0,5.5,13.0,55.0,51.09,38.25
2016,5,2,7,15,0.0,71.5,5.55,13.0,71.5,66.31,51.35
2016,5,2,7,30,0.0,88.0,5.6,13.0,88.0,81.63,64.33
2016,5,2,7,45,0.0,104.5,5.65,13.5,104.5,97.02,77.02
2016,5,2,8,0,0.0,121.0,5.7,14.0,121.0,112.48,89.54
2016,5,2,8,15,48.0,181.5,5.7,14.0,208.0,192.41,155.5
2016,5,2,8,30,96.0,242.0,5.7,14.0,295.0,277.39,224.75
2016,5,2,8,45,48.0,175.0,5.7,14.0,201.5,192.7,155.14
2016,5,2,9,0,0.0,108.0,5.7,14.0,108.0,100.75,78.48
2016,5,2,9,15,0.0,78.0,5.6,14.0,78.0,72.72,55.08
2016,5,2,9,30,0.0,48.0,5.5,14.0,48.0,44.72,31.7
2016,5,2,9,45,3.0,118.5,5.45,14.5,121.5,113.02,87.92
2016,5,2,10,0,6.0,189.0,5.4,15.0,195.0,182.11,143.57
2016,5,2,10,15,3.0,153.0,5.25,15.0,156.0,145.89,113.93
2016,5,2,10,30,0.0,117.0,5.1,15.0,117.0,109.52,84.2
2016,5,2,10,45,0.0,124.5,5.0,15.0,124.5,116.66,89.89
2016,5,2,11,0,0.0,132.0,4.9,15.0,132.0,123.81,95.54
2016,5,2,11,15,7.5,206.0,4.85,15.0,213.0,201.15,157.74
2016,5,2,11,30,15.0,280.0,4.8,15.0,294.0,279.39,219.46
2016,5,2,11,45,30.5,355.0,4.75,15.0,384.0,375.63,294.26
2016,5,2,12,0,46.0,430.0,4.7,15.0,474.0,466.33,363.22
2016,5,2,12,15,33.5,389.0,4.75,15.0,421.0,413.44,322.47
2016,5,2,12,30,21.0,348.0,4.8,15.0,368.0,351.81,275.03
2016,5,2,12,45,147.0,414.5,4.85,15.5,556.0,560.35,437.53
2016,5,2,13,0,273.0,481.0,4.9,16.0,744.0,757.73,583.73
2016,5,2,13,15,136.5,299.0,4.9,16.0,430.5,431.38,339.34
2016,5,2,13,30,0.0,117.0,4.9,16.0,117.0,109.77,83.47
2016,5,2,13,45,11.0,225.0,4.9,16.5,235.0,222.53,173.92
2016,5,2,14,0,22.0,333.0,4.9,17.0,353.0,335.81,262.08
2016,5,2,14,15,45.5,366.5,4.8,17.0,406.0,395.95,308.96
2016,5,2,14,30,69.0,400.0,4.7,17.0,459.0,447.32,348.75
2016,5,2,14,45,65.0,379.5,4.6,17.0,433.5,420.74,328.65
2016,5,2,15,0,61.0,359.0,4.5,17.0,408.0,394.3,308.83
2016,5,2,15,15,30.5,254.0,4.35,17.0,278.5,266.05,209.21
2016,5,2,15,30,0.0,149.0,4.2,17.0,149.0,139.36,108.19
2016,5,2,15,45,0.0,135.0,4.1,17.0,135.0,126.12,97.91
