Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,0,149.0,200.0,1.5,26.0,270.0,245.25,186.48
2016,5,12,17,15,279.0,166.0,1.35,25.5,276.5,248.32,186.2
2016,5,12,17,30,409.0,132.0,1.2,25.0,283.0,235.34,170.71
2016,5,12,17,45,355.0,117.0,1.1,24.5,232.0,182.9,128.79
2016,5,12,18,0,301.0,102.0,1.0,24.0,181.0,136.9,92.98
2016,5,12,18,15,234.5,82.0,0.95,23.5,135.0,92.3,60.51
2016,5,12,18,30,168.0,62.0,0.9,23.0,89.0,56.01,36.66
2016,5,12,18,45,84.0,39.5,0.9,23.0,53.0,33.32,21.6
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,15.73,0.0
2016,5,12,19,15,0.0,8.5,0.95,22.5,8.5,8.1,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,7.15,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,13.53,0.85
2016,5,13,6,15,62.5,42.0,2.4,18.0,51.5,35.33,24.12
2016,5,13,6,30,108.0,69.0,2.4,18.0,87.0,62.18,43.45
2016,5,13,6,45,161.0,95.0,2.4,18.5,133.5,98.49,69.95
2016,5,13,7,0,214.0,121.0,2.4,19.0,180.0,141.76,103.18
2016,5,13,7,15,261.5,142.5,2.4,19.5,230.0,187.15,139.37
2016,5,13,7,30,309.0,164.0,2.4,20.0,280.0,238.18,180.58
2016,5,13,7,45,349.5,180.5,2.4,20.5,331.5,287.74,220.75
2016,5,13,8,0,390.0,197.0,2.4,21.0,383.0,341.56,263.75
2016,5,13,8,15,422.0,210.5,2.4,21.5,433.5,395.04,305.74
2016,5,13,8,30,454.0,224.0,2.4,22.0,484.0,449.49,347.47
2016,5,13,8,45,477.0,236.5,2.4,23.0,532.0,500.41,384.77
2016,5,13,9,0,500.0,249.0,2.4,24.0,580.0,552.6,421.84
2016,5,13,9,15,521.0,258.0,2.35,24.0,624.5,601.13,456.79
2016,5,13,9,30,542.0,267.0,2.3,24.0,669.0,650.15,491.32
2016,5,13,9,45,565.5,269.5,2.25,24.5,710.0,695.0,521.38
2016,5,13,10,0,589.0,272.0,2.2,25.0,751.0,739.89,550.76
2016,5,13,10,15,602.0,277.0,2.1,25.5,784.5,779.14,575.07
2016,5,13,10,30,615.0,282.0,2.0,26.0,818.0,816.15,597.31
2016,5,13,10,45,632.5,280.0,1.95,26.5,846.5,849.02,617.0
2016,5,13,11,0,650.0,278.0,1.9,27.0,875.0,880.31,635.33
2016,5,13,11,15,656.5,280.5,1.85,27.0,894.5,903.81,649.38
2016,5,13,11,30,663.0,283.0,1.8,27.0,914.0,924.85,661.81
2016,5,13,11,45,513.0,352.5,1.75,27.5,844.5,857.93,612.62
2016,5,13,12,0,363.0,422.0,1.7,28.0,775.0,779.06,556.09
2016,5,13,12,15,335.0,451.5,1.65,28.0,778.0,783.34,557.83
2016,5,13,12,30,307.0,481.0,1.6,28.0,781.0,785.73,557.6
2016,5,13,12,45,522.0,358.5,1.6,28.0,866.5,881.42,626.02
2016,5,13,13,0,737.0,236.0,1.6,28.0,952.0,967.06,684.1
2016,5,13,13,15,493.0,357.0,1.6,28.0,833.5,842.14,598.84
2016,5,13,13,30,249.0,478.0,1.6,28.0,715.0,715.0,510.06
2016,5,13,13,45,304.0,448.5,1.6,28.0,731.5,731.47,524.15
2016,5,13,14,0,359.0,419.0,1.6,28.0,748.0,744.49,534.63
2016,5,13,14,15,274.0,426.0,1.6,28.0,673.0,665.64,480.54
2016,5,13,14,30,189.0,433.0,1.6,28.0,598.0,584.46,424.58
2016,5,13,14,45,336.5,369.5,1.6,28.0,647.5,641.64,468.7
2016,5,13,15,0,484.0,306.0,1.6,28.0,697.0,687.14,502.9
2016,5,13,15,15,378.5,322.5,1.55,28.0,619.0,598.58,440.23
2016,5,13,15,30,273.0,339.0,1.5,28.0,541.0,522.52,386.07
2016,5,13,15,45,333.5,300.5,1.5,28.0,531.0,511.12,380.11
2016,5,13,16,0,394.0,262.0,1.5,28.0,521.0,493.36,368.59
2016,5,13,16,15,246.0,255.5,1.45,27.5,413.0,383.03,288.13
2016,5,13,16,30,98.0,249.0,1.4,27.0,305.0,282.41,213.64
2016,5,13,16,45,227.5,211.5,1.35,27.0,324.0,303.11,229.52
2016,5,13,17,0,357.0,174.0,1.3,27.0,343.0,304.38,228.16
2016,5,13,17,15,363.0,159.0,1.2,26.5,312.0,269.88,199.89
2016,5,13,17,30,369.0,144.0,1.1,26.0,281.0,234.19,170.02
2016,5,13,17,45,320.0,126.0,1.0,25.5,230.5,182.94,129.5
2016,5,13,18,0,271.0,108.0,0.9,25.0,180.0,137.41,94.23
2016,5,13,18,15,208.5,86.5,0.9,24.5,134.0,93.64,62.36
2016,5,13,18,30,146.0,65.0,0.9,24.0,88.0,57.73,38.3
2016,5,13,18,45,73.0,41.0,0.9,23.5,52.5,34.45,22.57
2016,5,13,19,0,0.0,17.0,0.9,23.0,17.0,15.77,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.0,8.5,8.1,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,19.5,9.0,8.58,0.0
2016,5,14,6,0,0.0,18.0,1.7,20.0,18.0,16.71,3.13
2016,5,14,6,15,41.5,40.0,1.7,20.5,47.0,33.92,22.75
2016,5,14,6,30,83.0,62.0,1.7,21.0,76.0,56.13,38.57
2016,5,14,6,45,112.0,85.5,1.7,21.5,111.5,86.14,61.01
2016,5,14,7,0,141.0,109.0,1.7,22.0,147.0,120.15,87.46
2016,5,14,7,15,171.0,129.0,1.65,22.5,186.5,155.13,115.19
2016,5,14,7,30,201.0,149.0,1.6,23.0,226.0,193.7,145.98
2016,5,14,7,45,139.0,174.0,1.55,23.5,231.0,208.8,159.91
2016,5,14,8,0,77.0,199.0,1.5,24.0,236.0,215.19,165.63
2016,5,14,8,15,82.5,224.5,1.5,24.0,268.5,246.76,189.92
2016,5,14,8,30,88.0,250.0,1.5,24.0,301.0,278.94,214.21
2016,5,14,8,45,61.5,256.5,1.5,24.5,294.0,275.88,210.8
2016,5,14,9,0,35.0,263.0,1.5,25.0,287.0,269.81,205.0
2016,5,14,9,15,25.5,257.0,1.45,25.0,275.0,260.32,197.21
2016,5,14,9,30,16.0,251.0,1.4,25.0,263.0,246.42,186.1
2016,5,14,9,45,16.5,263.0,1.4,25.5,276.0,259.08,194.87
2016,5,14,10,0,17.0,275.0,1.4,26.0,289.0,271.75,203.48
2016,5,14,10,15,17.5,286.5,1.3,25.5,301.5,283.95,212.37
2016,5,14,10,30,18.0,298.0,1.2,25.0,314.0,296.14,221.24
2016,5,14,10,45,15.0,268.0,1.15,25.0,282.0,265.68,198.36
2016,5,14,11,0,12.0,238.0,1.1,25.0,250.0,234.98,175.4
2016,5,14,11,15,14.0,266.5,1.0,25.0,280.5,264.4,197.05
2016,5,14,11,30,16.0,295.0,0.9,25.0,311.0,293.93,218.21
2016,5,14,11,45,16.0,299.5,0.8,25.0,316.0,298.62,221.09
2016,5,14,12,0,16.0,304.0,0.7,25.0,321.0,303.23,224.02
2016,5,14,12,15,21.5,344.0,0.65,24.5,366.0,347.2,255.94
2016,5,14,12,30,27.0,384.0,0.6,24.0,411.0,399.42,292.98
2016,5,14,12,45,28.5,389.5,0.6,24.0,418.0,406.16,297.34
2016,5,14,13,0,30.0,395.0,0.6,24.0,425.0,412.61,301.91
2016,5,14,13,15,21.5,325.5,0.65,23.5,347.0,328.78,243.17
2016,5,14,13,30,13.0,256.0,0.7,23.0,269.0,253.8,189.53
2016,5,14,13,45,6.5,162.5,0.8,23.0,169.0,158.65,118.54
2016,5,14,14,0,0.0,69.0,0.9,23.0,69.0,64.53,45.67
2016,5,14,14,15,0.0,52.0,1.0,22.5,52.0,48.59,33.3
2016,5,14,14,30,0.0,35.0,1.1,22.0,35.0,32.67,20.69
2016,5,14,14,45,0.0,56.5,1.25,22.0,56.5,52.74,36.85
2016,5,14,15,0,0.0,78.0,1.4,22.0,78.0,72.82,52.94
2016,5,14,15,15,0.0,84.5,1.45,21.5,84.5,78.87,57.98
2016,5,14,15,30,0.0,91.0,1.5,21.0,91.0,84.92,63.08
2016,5,14,15,45,3.0,141.0,1.6,21.0,143.5,133.6,102.12
2016,5,14,16,0,6.0,191.0,1.7,21.0,196.0,181.88,140.43
2016,5,14,16,15,7.5,188.0,1.65,21.0,193.5,179.34,138.71
2016,5,14,16,30,9.0,185.0,1.6,21.0,191.0,176.56,136.94
2016,5,14,16,45,4.5,114.0,1.6,21.0,117.0,108.08,82.72
2016,5,14,17,0,0.0,43.0,1.6,21.0,43.0,39.96,27.48
2016,5,14,17,15,0.0,37.0,1.65,20.5,37.0,34.36,23.05
2016,5,14,17,30,0.0,31.0,1.7,20.0,31.0,28.77,18.52
2016,5,14,17,45,0.0,25.5,1.75,20.0,25.5,23.65,14.27
2016,5,14,18,0,0.0,20.0,1.8,20.0,20.0,18.54,9.97
2016,5,14,18,15,0.0,15.0,2.05,19.5,15.0,13.89,6.02
2016,5,14,18,30,0.0,10.0,2.3,19.0,10.0,9.26,2.04
2016,5,14,18,45,0.0,6.0,2.55,19.0,6.0,5.55,0.0
2016,5,14,19,0,0.0,2.0,2.8,19.0,2.0,1.85,0.0
2016,5,14,19,15,0.0,1.0,2.9,18.5,1.0,0.95,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,6.0,2.65,14.0,6.0,5.72,0.0
2016,5,15,6,0,0.0,12.0,2.7,14.0,12.0,11.12,0.79
2016,5,15,6,15,0.0,31.5,2.7,14.0,31.5,29.02,19.29
2016,5,15,6,30,0.0,51.0,2.7,14.0,51.0,46.38,33.55
2016,5,15,6,45,6.5,73.5,2.75,14.0,75.0,67.38,51.53
2016,5,15,7,0,13.0,96.0,2.8,14.0,99.0,89.5,70.19
2016,5,15,7,15,18.5,117.0,2.8,14.5,123.0,111.09,88.06
2016,5,15,7,30,24.0,138.0,2.8,15.0,147.0,133.46,106.31
2016,5,15,7,45,83.5,171.5,2.85,15.5,210.5,186.54,148.53
2016,5,15,8,0,143.0,205.0,2.9,16.0,274.0,248.29,197.7
2016,5,15,8,15,113.0,227.5,2.9,16.0,286.0,265.17,211.43
2016,5,15,8,30,83.0,250.0,2.9,16.0,298.0,276.24,219.96
2016,5,15,8,45,58.5,256.5,2.95,16.5,292.0,274.04,217.26
2016,5,15,9,0,34.0,263.0,3.0,17.0,286.0,269.06,212.14
2016,5,15,9,15,85.0,309.0,2.95,17.5,371.5,348.86,274.13
2016,5,15,9,30,136.0,355.0,2.9,18.0,457.0,437.77,341.25
2016,5,15,9,45,141.5,377.0,2.9,18.5,488.0,470.24,364.0
2016,5,15,10,0,147.0,399.0,2.9,19.0,519.0,502.77,386.73
2016,5,15,10,15,111.0,406.0,2.85,19.5,499.0,486.67,372.4
2016,5,15,10,30,75.0,413.0,2.8,20.0,479.0,461.62,351.74
2016,5,15,10,45,95.5,436.5,2.8,20.5,523.0,505.71,383.48
2016,5,15,11,0,116.0,460.0,2.8,21.0,567.0,557.25,419.69
2016,5,15,11,15,76.0,432.5,2.7,21.0,503.5,489.56,369.09
2016,5,15,11,30,36.0,405.0,2.6,21.0,440.0,426.48,321.79
2016,5,15,11,45,27.5,367.0,2.55,21.0,394.0,381.87,288.92
2016,5,15,12,0,19.0,329.0,2.5,21.0,348.0,330.04,250.3
2016,5,15,12,15,23.0,357.5,2.45,21.0,380.0,361.56,273.88
2016,5,15,12,30,27.0,386.0,2.4,21.0,412.0,401.19,302.88
2016,5,15,12,45,27.0,384.0,2.35,21.5,410.5,399.06,300.5
2016,5,15,13,0,27.0,382.0,2.3,22.0,409.0,396.68,298.18
2016,5,15,13,15,22.5,351.5,2.3,22.0,374.0,354.61,267.38
2016,5,15,13,30,18.0,321.0,2.3,22.0,339.0,320.57,242.38
2016,5,15,13,45,15.5,286.5,2.3,22.0,302.0,284.74,215.88
2016,5,15,14,0,13.0,252.0,2.3,22.0,265.0,249.09,189.24
2016,5,15,14,15,19.5,292.5,2.3,22.0,310.5,292.82,222.76
2016,5,15,14,30,26.0,333.0,2.3,22.0,356.0,341.68,259.55
2016,5,15,14,45,25.5,320.5,2.3,22.0,342.5,327.68,249.29
2016,5,15,15,0,25.0,308.0,2.3,22.0,329.0,309.1,235.82
2016,5,15,15,15,84.0,330.5,2.3,21.5,394.0,377.33,289.55
2016,5,15,15,30,143.0,353.0,2.3,21.0,459.0,439.79,337.79
2016,5,15,15,45,98.0,316.0,2.3,21.0,387.0,363.37,280.21
2016,5,15,16,0,53.0,279.0,2.3,21.0,315.0,295.32,228.61
2016,5,15,16,15,26.5,201.5,2.25,21.0,219.5,204.24,158.47
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,115.46,88.37
2016,5,15,16,45,0.0,113.0,2.15,21.0,113.0,105.13,80.49
2016,5,15,17,0,0.0,102.0,2.1,21.0,102.0,94.84,72.45
2016,5,15,17,15,0.0,88.5,1.95,20.5,88.5,82.27,62.58
2016,5,15,17,30,0.0,75.0,1.8,20.0,75.0,69.75,52.59
2016,5,15,17,45,0.0,62.0,1.7,20.0,62.0,57.66,42.68
2016,5,15,18,0,0.0,49.0,1.6,20.0,49.0,45.53,32.58
2016,5,15,18,15,0.0,37.0,1.45,19.5,37.0,34.35,23.16
2016,5,15,18,30,0.0,25.0,1.3,19.0,25.0,23.19,13.62
2016,5,15,18,45,0.0,15.5,1.15,19.0,15.5,14.36,6.42
2016,5,15,19,0,0.0,6.0,1.0,19.0,6.0,5.55,0.0
2016,5,15,19,15,0.0,3.0,0.95,18.5,3.0,2.86,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,4.77,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,9.26,0.0
2016,5,16,6,15,0.0,23.0,2.05,18.0,23.0,21.34,12.48
2016,5,16,6,30,0.0,36.0,2.3,18.0,36.0,33.44,22.26
2016,5,16,6,45,0.0,52.5,2.55,18.0,52.5,48.65,35.34
2016,5,16,7,0,0.0,69.0,2.8,18.0,69.0,63.78,48.19
2016,5,16,7,15,0.0,87.0,3.0,18.0,87.0,80.36,62.04
2016,5,16,7,30,0.0,105.0,3.2,18.0,105.0,97.06,75.75
2016,5,16,7,45,0.0,123.5,3.4,18.5,123.5,114.3,89.52
2016,5,16,8,0,0.0,142.0,3.6,19.0,142.0,131.62,103.14
2016,5,16,8,15,0.0,110.0,3.7,19.5,110.0,102.37,78.76
2016,5,16,8,30,0.0,78.0,3.8,20.0,78.0,72.65,54.15
2016,5,16,8,45,0.0,101.5,3.9,20.5,101.5,94.62,71.68
2016,5,16,9,0,0.0,125.0,4.0,21.0,125.0,116.6,88.93
2016,5,16,9,15,0.0,132.5,3.95,21.0,132.5,123.69,94.31
2016,5,16,9,30,0.0,140.0,3.9,21.0,140.0,130.79,99.7
2016,5,16,9,45,14.5,230.0,3.85,21.5,242.0,226.34,174.53
2016,5,16,10,0,29.0,320.0,3.8,22.0,344.0,328.41,252.0
2016,5,16,10,15,26.5,324.5,3.65,22.5,347.0,332.41,253.65
2016,5,16,10,30,24.0,329.0,3.5,23.0,350.0,330.64,251.27
2016,5,16,10,45,18.0,281.0,3.35,23.5,297.5,280.58,212.73
2016,5,16,11,0,12.0,233.0,3.2,24.0,245.0,230.15,173.9
2016,5,16,11,15,113.0,360.0,3.05,24.0,468.5,459.65,347.45
2016,5,16,11,30,214.0,487.0,2.9,24.0,692.0,682.81,505.42
2016,5,16,11,45,172.5,493.5,2.8,24.5,660.0,653.11,480.58
2016,5,16,12,0,131.0,500.0,2.7,25.0,628.0,621.57,456.12
2016,5,16,12,15,85.0,463.0,2.75,25.0,546.5,533.6,393.86
2016,5,16,12,30,39.0,426.0,2.8,25.0,465.0,452.2,335.11
2016,5,16,12,45,27.5,361.0,2.85,25.5,388.5,376.73,280.36
2016,5,16,13,0,16.0,296.0,2.9,26.0,312.0,295.41,220.37
2016,5,16,13,15,35.5,368.0,3.0,26.0,402.5,390.25,290.9
2016,5,16,13,30,55.0,440.0,3.1,26.0,493.0,478.51,354.72
2016,5,16,13,45,32.5,323.0,3.25,26.0,354.0,341.43,255.25
2016,5,16,14,0,10.0,206.0,3.4,26.0,215.0,202.69,151.7
2016,5,16,14,15,48.0,312.5,3.5,26.0,354.5,342.32,258.08
2016,5,16,14,30,86.0,419.0,3.6,26.0,494.0,476.13,356.45
2016,5,16,14,45,117.0,408.5,3.7,26.0,506.5,492.95,369.56
2016,5,16,15,0,148.0,398.0,3.8,26.0,519.0,501.32,377.04
2016,5,16,15,15,138.5,375.5,3.85,25.5,484.0,465.3,351.99
2016,5,16,15,30,129.0,353.0,3.9,25.0,449.0,429.7,327.04
2016,5,16,15,45,181.5,326.5,4.0,25.0,452.0,431.41,330.12
2016,5,16,16,0,234.0,300.0,4.1,25.0,455.0,427.86,328.71
2016,5,16,16,15,462.5,213.0,4.1,24.5,488.5,465.87,360.28
2016,5,16,16,30,691.0,126.0,4.1,24.0,522.0,474.31,366.99
2016,5,16,16,45,436.0,164.0,4.1,24.0,405.0,354.28,273.29
2016,5,16,17,0,181.0,202.0,4.1,24.0,288.0,259.08,199.81
2016,5,16,17,15,170.0,178.0,4.05,23.5,251.0,221.25,169.89
2016,5,16,17,30,159.0,154.0,4.0,23.0,214.0,184.66,140.35
2016,5,16,17,45,327.5,113.5,3.95,22.5,210.5,173.67,124.5
2016,5,16,18,0,496.0,73.0,3.9,22.0,207.0,142.26,90.35
2016,5,16,18,15,420.5,62.0,3.65,21.5,157.5,92.69,54.12
2016,5,16,18,30,345.0,51.0,3.4,21.0,108.0,51.38,29.63
2016,5,16,18,45,242.5,36.0,3.2,20.5,68.5,27.84,17.6
2016,5,16,19,0,140.0,21.0,3.0,20.0,29.0,16.5,2.61
2016,5,16,19,15,70.0,10.5,2.9,19.5,14.5,10.01,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,2.0,16.5,5.0,4.77,0.0
2016,5,17,6,0,0.0,10.0,2.4,17.0,10.0,9.26,0.23
2016,5,17,6,15,0.0,22.5,2.55,17.0,22.5,20.87,12.17
2016,5,17,6,30,0.0,35.0,2.7,17.0,35.0,32.5,21.6
2016,5,17,6,45,0.0,51.0,2.85,17.5,51.0,47.34,34.32
2016,5,17,7,0,0.0,67.0,3.0,18.0,67.0,62.01,46.71
2016,5,17,7,15,0.0,64.0,3.1,18.5,64.0,59.53,44.51
2016,5,17,7,30,0.0,61.0,3.2,19.0,61.0,56.72,41.97
2016,5,17,7,45,0.0,65.0,3.35,19.5,65.0,60.46,44.83
2016,5,17,8,0,0.0,69.0,3.5,20.0,69.0,64.21,47.64
2016,5,17,8,15,0.5,115.5,3.5,20.5,116.0,107.68,82.81
2016,5,17,8,30,1.0,162.0,3.5,21.0,163.0,151.21,117.26
2016,5,17,8,45,0.5,136.5,3.5,21.5,137.0,127.49,97.67
2016,5,17,9,0,0.0,111.0,3.5,22.0,111.0,103.53,78.08
2016,5,17,9,15,7.5,180.5,3.45,22.0,186.5,173.53,133.46
2016,5,17,9,30,15.0,250.0,3.4,22.0,262.0,244.6,188.41
2016,5,17,9,45,65.5,323.0,3.35,22.5,376.5,356.46,273.76
2016,5,17,10,0,116.0,396.0,3.3,23.0,491.0,474.78,360.92
2016,5,17,10,15,219.0,403.0,3.25,23.0,591.5,571.68,432.78
2016,5,17,10,30,322.0,410.0,3.2,23.0,692.0,680.36,511.18
2016,5,17,10,45,162.0,276.0,3.15,23.5,418.5,418.81,319.32
2016,5,17,11,0,2.0,142.0,3.1,24.0,145.0,134.98,100.35
2016,5,17,11,15,16.5,265.5,3.05,24.0,282.0,265.61,200.99
2016,5,17,11,30,31.0,389.0,3.0,24.0,419.0,405.58,304.35
2016,5,17,11,45,68.0,441.0,2.95,24.5,507.0,493.18,367.25
2016,5,17,12,0,105.0,493.0,2.9,25.0,595.0,581.62,429.18
2016,5,17,12,15,205.5,488.0,2.85,25.0,689.5,683.19,502.03
2016,5,17,12,30,306.0,483.0,2.8,25.0,784.0,783.8,572.14
2016,5,17,12,45,251.0,493.0,2.8,25.0,739.0,739.07,539.63
2016,5,17,13,0,196.0,503.0,2.8,25.0,694.0,686.85,502.86
2016,5,17,13,15,500.0,339.0,2.8,25.0,818.5,828.04,609.41
2016,5,17,13,30,804.0,175.0,2.8,25.0,943.0,942.93,690.02
2016,5,17,13,45,541.5,313.0,2.8,25.0,825.0,823.06,605.84
2016,5,17,14,0,279.0,451.0,2.8,25.0,707.0,700.67,515.62
2016,5,17,14,15,526.0,311.0,2.8,25.0,776.5,779.16,578.34
2016,5,17,14,30,773.0,171.0,2.8,25.0,846.0,834.89,621.07
2016,5,17,14,45,769.0,164.5,2.85,25.0,813.0,799.37,597.66
2016,5,17,15,0,765.0,158.0,2.9,25.0,780.0,761.45,573.12
2016,5,17,15,15,751.5,155.0,2.9,25.0,740.0,717.66,543.35
2016,5,17,15,30,738.0,152.0,2.9,25.0,700.0,673.2,511.93
2016,5,17,15,45,447.0,229.5,2.95,25.0,555.5,520.52,397.79
2016,5,17,16,0,156.0,307.0,3.0,25.0,411.0,386.9,295.32
2016,5,17,16,15,317.0,250.0,2.95,24.5,439.5,416.24,320.3
2016,5,17,16,30,478.0,193.0,2.9,24.0,468.0,428.19,329.77
2016,5,17,16,45,394.0,189.5,2.9,24.0,401.0,358.91,275.7
2016,5,17,17,0,310.0,186.0,2.9,24.0,334.0,296.36,226.76
2016,5,17,17,15,290.0,166.0,2.8,23.5,291.0,251.4,190.77
2016,5,17,17,30,270.0,146.0,2.7,23.0,248.0,208.51,155.8
2016,5,17,17,45,242.0,125.0,2.65,23.0,205.5,165.23,120.36
2016,5,17,18,0,214.0,104.0,2.6,23.0,163.0,125.32,88.14
2016,5,17,18,15,173.5,83.0,2.6,22.5,123.5,87.75,59.67
2016,5,17,18,30,133.0,62.0,2.6,22.0,84.0,55.39,36.99
2016,5,17,18,45,75.0,41.5,2.6,21.5,53.0,35.07,23.59
2016,5,17,19,0,17.0,21.0,2.6,21.0,22.0,19.05,4.72
2016,5,17,19,15,8.5,10.5,2.65,21.0,11.0,10.01,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,11.0,3.8,15.0,11.0,10.48,0.0
2016,5,18,6,0,0.0,22.0,3.8,15.0,22.0,20.19,7.74
2016,5,18,6,15,40.5,44.0,3.75,15.0,51.0,38.3,27.26
2016,5,18,6,30,81.0,66.0,3.7,15.0,80.0,59.26,42.28
2016,5,18,6,45,119.5,85.5,3.7,15.0,115.0,86.92,63.06
2016,5,18,7,0,158.0,105.0,3.7,15.0,150.0,119.41,88.73
2016,5,18,7,15,96.0,124.5,3.65,15.5,153.5,134.37,104.25
2016,5,18,7,30,34.0,144.0,3.6,16.0,157.0,141.45,112.25
2016,5,18,7,45,17.0,129.5,3.6,16.5,136.0,125.52,99.15
2016,5,18,8,0,0.0,115.0,3.6,17.0,115.0,106.81,83.5
2016,5,18,8,15,52.0,185.5,3.5,17.0,215.5,196.59,156.33
2016,5,18,8,30,104.0,256.0,3.4,17.0,316.0,291.99,232.12
2016,5,18,8,45,228.5,267.0,3.35,17.5,415.0,381.48,302.26
2016,5,18,9,0,353.0,278.0,3.3,18.0,514.0,484.02,381.15
2016,5,18,9,15,203.5,301.5,3.3,18.5,440.0,422.88,331.45
2016,5,18,9,30,54.0,325.0,3.3,19.0,366.0,346.46,269.24
2016,5,18,9,45,41.5,323.0,3.3,19.5,355.5,338.39,262.06
2016,5,18,10,0,29.0,321.0,3.3,20.0,345.0,329.05,253.69
2016,5,18,10,15,14.5,221.0,3.25,20.0,233.0,219.23,168.83
2016,5,18,10,30,0.0,121.0,3.2,20.0,121.0,113.25,85.24
2016,5,18,10,45,5.0,167.5,3.15,20.5,173.0,161.52,123.26
2016,5,18,11,0,10.0,214.0,3.1,21.0,225.0,210.26,160.79
2016,5,18,11,15,9.5,201.5,3.05,21.5,211.5,198.3,151.0
2016,5,18,11,30,9.0,189.0,3.0,22.0,198.0,186.27,141.34
2016,5,18,11,45,32.0,320.0,2.95,22.5,351.5,339.64,257.8
2016,5,18,12,0,55.0,451.0,2.9,23.0,505.0,491.26,367.52
2016,5,18,12,15,48.5,441.5,2.85,23.0,489.0,476.14,355.55
2016,5,18,12,30,42.0,432.0,2.8,23.0,473.0,460.58,344.1
2016,5,18,12,45,25.0,306.0,2.8,23.5,331.0,320.07,240.82
2016,5,18,13,0,8.0,180.0,2.8,24.0,189.0,177.15,132.8
2016,5,18,13,15,17.0,275.5,2.8,24.0,293.0,276.37,208.58
2016,5,18,13,30,26.0,371.0,2.8,24.0,397.0,382.91,287.36
2016,5,18,13,45,20.5,325.0,2.85,24.0,345.0,325.94,245.2
2016,5,18,14,0,15.0,279.0,2.9,24.0,293.0,276.44,208.6
2016,5,18,14,15,83.5,357.5,2.95,23.5,431.0,416.86,315.98
2016,5,18,14,30,152.0,436.0,3.0,23.0,569.0,553.79,417.05
2016,5,18,14,45,80.5,323.0,3.1,23.0,393.5,374.54,285.15
2016,5,18,15,0,9.0,210.0,3.2,23.0,218.0,203.8,155.0
2016,5,18,15,15,12.0,230.0,3.3,22.5,240.0,224.3,171.89
2016,5,18,15,30,15.0,250.0,3.4,22.0,262.0,244.44,188.19
2016,5,18,15,45,7.5,182.0,3.5,22.0,188.0,174.85,134.29
2016,5,18,16,0,0.0,114.0,3.6,22.0,114.0,106.32,80.28
2016,5,18,16,15,8.5,158.5,3.65,21.5,163.5,152.37,117.71
2016,5,18,16,30,17.0,203.0,3.7,21.0,213.0,197.09,153.87
2016,5,18,16,45,47.0,201.0,3.75,21.0,224.5,208.15,163.0
2016,5,18,17,0,77.0,199.0,3.8,21.0,236.0,214.12,167.67
2016,5,18,17,15,69.5,175.5,3.8,20.5,206.0,184.48,144.26
2016,5,18,17,30,62.0,152.0,3.8,20.0,176.0,155.77,121.34
2016,5,18,17,45,241.5,120.0,3.8,20.0,190.0,160.76,118.46
2016,5,18,18,0,421.0,88.0,3.8,20.0,204.0,143.05,94.97
2016,5,18,18,15,348.0,74.0,3.65,19.5,155.5,95.54,59.81
2016,5,18,18,30,275.0,60.0,3.5,19.0,107.0,56.86,35.72
2016,5,18,18,45,180.5,41.5,3.35,18.5,68.0,32.12,21.49
2016,5,18,19,0,86.0,23.0,3.2,18.0,29.0,19.13,5.64
2016,5,18,19,15,43.0,11.5,3.15,17.5,14.5,10.96,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.91,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.7,0.0
2016,5,19,6,15,0.0,9.5,2.85,15.0,9.5,8.79,1.93
2016,5,19,6,30,0.0,15.0,3.1,15.0,15.0,13.89,6.11
2016,5,19,6,45,0.0,21.0,3.35,15.0,21.0,19.46,10.98
2016,5,19,7,0,0.0,27.0,3.6,15.0,27.0,25.04,15.81
2016,5,19,7,15,0.0,25.0,3.4,15.0,25.0,23.19,14.22
2016,5,19,7,30,0.0,23.0,3.2,15.0,23.0,21.34,12.59
2016,5,19,7,45,0.0,23.0,3.0,15.5,23.0,21.35,12.51
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,21.36,12.42
2016,5,19,8,15,0.0,23.0,2.85,16.0,23.0,21.37,12.36
2016,5,19,8,30,0.0,23.0,2.9,16.0,23.0,21.38,12.31
2016,5,19,8,45,0.0,34.5,3.0,16.0,34.5,32.09,21.2
2016,5,19,9,0,0.0,46.0,3.1,16.0,46.0,42.83,30.03
2016,5,19,9,15,0.0,56.0,3.05,16.0,56.0,52.18,37.66
2016,5,19,9,30,0.0,66.0,3.0,16.0,66.0,61.55,45.25
2016,5,19,9,45,0.0,85.5,2.95,16.5,85.5,79.82,59.95
2016,5,19,10,0,0.0,105.0,2.9,17.0,105.0,98.12,74.5
2016,5,19,10,15,0.0,99.5,2.5,17.0,99.5,93.01,70.21
2016,5,19,10,30,0.0,94.0,2.1,17.0,94.0,87.9,65.96
2016,5,19,10,45,4.5,144.5,1.7,17.5,149.0,139.39,106.97
2016,5,19,11,0,9.0,195.0,1.3,18.0,204.0,191.34,147.22
2016,5,19,11,15,99.5,342.5,1.25,18.0,438.5,429.03,328.77
2016,5,19,11,30,190.0,490.0,1.2,18.0,673.0,661.45,492.29
2016,5,19,11,45,251.0,485.5,1.2,18.5,729.5,725.41,533.89
2016,5,19,12,0,312.0,481.0,1.2,19.0,786.0,783.3,572.31
2016,5,19,12,15,258.5,494.0,1.2,19.5,747.5,746.21,544.27
2016,5,19,12,30,205.0,507.0,1.2,20.0,709.0,700.85,511.71
2016,5,19,12,45,221.0,502.0,1.2,20.5,719.0,710.88,518.5
2016,5,19,13,0,237.0,497.0,1.2,21.0,729.0,719.61,523.85
2016,5,19,13,15,163.0,484.5,1.2,21.5,643.0,633.38,462.99
2016,5,19,13,30,89.0,472.0,1.2,22.0,557.0,541.29,397.76
2016,5,19,13,45,66.0,437.5,1.2,22.5,500.0,483.83,357.41
2016,5,19,14,0,43.0,403.0,1.2,23.0,443.0,427.18,316.77
2016,5,19,14,15,30.0,345.0,1.2,23.0,372.5,357.57,267.19
2016,5,19,14,30,17.0,287.0,1.2,23.0,302.0,284.41,213.89
2016,5,19,14,45,24.0,305.5,1.2,23.0,325.5,311.42,234.75
2016,5,19,15,0,31.0,324.0,1.2,23.0,349.0,333.13,251.14
2016,5,19,15,15,31.5,309.5,1.3,23.0,334.0,317.63,240.27
2016,5,19,15,30,32.0,295.0,1.4,23.0,319.0,302.02,229.42
2016,5,19,15,45,26.0,267.0,1.5,23.0,286.0,266.46,203.3
2016,5,19,16,0,20.0,239.0,1.6,23.0,253.0,234.98,179.95
2016,5,19,16,15,48.5,243.5,1.75,22.5,273.0,255.37,197.03
2016,5,19,16,30,77.0,248.0,1.9,22.0,293.0,270.17,209.41
2016,5,19,16,45,93.5,226.0,2.05,22.0,275.5,251.79,195.48
2016,5,19,17,0,110.0,204.0,2.2,22.0,258.0,232.74,180.6
2016,5,19,17,15,103.5,179.5,2.2,21.5,225.0,200.14,155.03
2016,5,19,17,30,97.0,155.0,2.2,21.0,192.0,168.35,129.66
2016,5,19,17,45,296.5,114.5,2.2,20.5,201.5,167.83,121.6
2016,5,19,18,0,496.0,74.0,2.2,20.0,211.0,143.48,91.91
2016,5,19,18,15,422.5,63.5,2.05,19.5,161.5,94.6,55.95
2016,5,19,18,30,349.0,53.0,1.9,19.0,112.0,53.64,31.45
2016,5,19,18,45,245.5,38.0,1.8,18.5,72.0,29.32,19.2
2016,5,19,19,0,142.0,23.0,1.7,18.0,32.0,18.05,5.62
2016,5,19,19,15,71.0,11.5,1.7,17.5,16.0,10.96,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,73.0,12.5,0.8,13.5,17.5,11.91,0.0
2016,5,20,6,0,146.0,25.0,0.9,14.0,35.0,19.59,8.18
2016,5,20,6,15,250.5,40.0,0.9,14.5,76.5,30.81,21.02
2016,5,20,6,30,355.0,55.0,0.9,15.0,118.0,57.76,34.45
2016,5,20,6,45,177.5,50.5,0.9,16.0,82.0,60.74,38.4
2016,5,20,7,0,0.0,46.0,0.9,17.0,46.0,42.73,30.67
2016,5,20,7,15,304.0,68.5,0.9,17.5,186.0,130.02,91.94
2016,5,20,7,30,608.0,91.0,0.9,18.0,326.0,257.13,187.67
2016,5,20,7,45,308.5,127.0,0.9,18.5,246.5,224.82,171.78
2016,5,20,8,0,9.0,163.0,0.9,19.0,167.0,154.3,120.44
2016,5,20,8,15,12.5,182.5,0.95,19.5,189.5,174.8,136.37
2016,5,20,8,30,16.0,202.0,1.0,20.0,212.0,195.73,152.12
2016,5,20,8,45,15.5,214.0,1.05,20.5,224.0,207.86,160.8
2016,5,20,9,0,15.0,226.0,1.1,21.0,236.0,219.9,169.35
2016,5,20,9,15,11.5,214.0,1.15,21.5,222.5,207.43,158.96
2016,5,20,9,30,8.0,202.0,1.2,22.0,209.0,194.47,148.35
2016,5,20,9,45,14.5,248.0,1.3,22.5,260.5,243.11,185.11
2016,5,20,10,0,21.0,294.0,1.4,23.0,312.0,292.46,221.48
2016,5,20,10,15,44.0,351.0,1.45,23.0,389.5,371.65,279.95
2016,5,20,10,30,67.0,408.0,1.5,23.0,467.0,448.6,335.31
2016,5,20,10,45,119.0,438.5,1.6,23.5,547.0,532.77,395.11
2016,5,20,11,0,171.0,469.0,1.7,24.0,627.0,613.65,451.2
2016,5,20,11,15,518.5,307.5,1.7,24.0,801.5,795.31,584.01
2016,5,20,11,30,866.0,146.0,1.7,24.0,976.0,964.51,696.09
2016,5,20,11,45,875.0,142.5,1.75,24.5,989.5,981.43,703.77
2016,5,20,12,0,884.0,139.0,1.8,25.0,1003.0,995.12,711.21
2016,5,20,12,15,884.0,139.0,1.8,25.0,1006.5,1000.06,713.99
2016,5,20,12,30,884.0,139.0,1.8,25.0,1010.0,1001.59,714.85
2016,5,20,12,45,881.5,140.0,1.8,25.5,1005.0,998.26,711.41
2016,5,20,13,0,879.0,141.0,1.8,26.0,1000.0,991.56,706.02
2016,5,20,13,15,875.5,140.0,1.8,26.0,987.0,978.62,698.25
2016,5,20,13,30,872.0,139.0,1.8,26.0,974.0,962.33,688.5
2016,5,20,13,45,865.0,139.5,1.8,26.0,952.5,940.92,675.58
2016,5,20,14,0,858.0,140.0,1.8,26.0,931.0,916.46,660.76
2016,5,20,14,15,851.0,138.0,1.8,26.0,902.5,886.7,642.53
2016,5,20,14,30,844.0,136.0,1.8,26.0,874.0,854.17,622.45
2016,5,20,14,45,836.5,132.5,1.85,26.0,840.0,817.23,599.8
2016,5,20,15,0,829.0,129.0,1.9,26.0,806.0,781.18,577.51
2016,5,20,15,15,816.5,126.5,1.95,26.0,765.0,736.38,548.96
2016,5,20,15,30,804.0,124.0,2.0,26.0,724.0,690.06,518.06
2016,5,20,15,45,786.5,121.5,2.05,26.0,677.5,639.2,482.43
2016,5,20,16,0,769.0,119.0,2.1,26.0,631.0,587.79,445.4
2016,5,20,16,15,748.5,115.0,2.1,25.5,581.5,533.01,405.44
2016,5,20,16,30,728.0,111.0,2.1,25.0,532.0,477.56,363.64
2016,5,20,16,45,699.0,106.5,2.15,25.0,479.0,419.24,317.75
2016,5,20,17,0,670.0,102.0,2.2,25.0,426.0,362.81,271.96
2016,5,20,17,15,633.5,96.0,2.1,24.5,372.0,304.65,224.08
2016,5,20,17,30,597.0,90.0,2.0,24.0,318.0,249.89,178.05
2016,5,20,17,45,547.0,82.0,1.9,24.0,265.0,194.02,131.31
2016,5,20,18,0,497.0,74.0,1.8,24.0,212.0,143.76,90.52
2016,5,20,18,15,424.5,63.5,1.65,23.0,162.5,94.92,55.27
2016,5,20,18,30,352.0,53.0,1.5,22.0,113.0,53.92,31.12
2016,5,20,18,45,247.5,38.0,1.4,21.5,73.0,29.28,18.94
2016,5,20,19,0,143.0,23.0,1.3,21.0,33.0,18.02,5.98
2016,5,20,19,15,71.5,11.5,1.35,20.5,16.5,10.96,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,11.44,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,20.95,9.07
2016,5,21,6,15,103.5,48.5,2.35,20.0,64.5,38.95,27.35
2016,5,21,6,30,164.0,73.0,2.4,20.0,102.0,66.35,45.31
2016,5,21,6,45,82.0,67.0,2.45,20.5,81.5,68.01,47.63
2016,5,21,7,0,0.0,61.0,2.5,21.0,61.0,56.67,41.69
2016,5,21,7,15,35.5,107.5,2.5,21.5,121.0,106.16,81.01
2016,5,21,7,30,71.0,154.0,2.5,22.0,181.0,160.43,123.81
2016,5,21,7,45,35.5,125.5,2.55,22.5,139.0,128.4,98.69
2016,5,21,8,0,0.0,97.0,2.6,23.0,97.0,90.23,68.07
2016,5,21,8,15,11.0,155.5,2.6,23.0,162.0,149.29,115.11
2016,5,21,8,30,22.0,214.0,2.6,23.0,227.0,209.79,162.27
2016,5,21,8,45,82.0,262.5,2.65,23.5,316.5,291.89,225.32
2016,5,21,9,0,142.0,311.0,2.7,24.0,406.0,382.05,293.01
2016,5,21,9,15,105.5,324.0,2.7,24.0,397.5,375.28,286.6
2016,5,21,9,30,69.0,337.0,2.7,24.0,389.0,367.83,279.81
2016,5,21,9,45,44.0,312.0,2.7,24.5,345.5,329.23,249.64
2016,5,21,10,0,19.0,287.0,2.7,25.0,302.0,284.21,214.61
2016,5,21,10,15,65.0,359.5,2.65,25.0,416.0,396.83,298.95
2016,5,21,10,30,111.0,432.0,2.6,25.0,530.0,509.03,379.87
2016,5,21,10,45,73.5,410.0,2.6,25.5,476.0,458.74,341.29
2016,5,21,11,0,36.0,388.0,2.6,26.0,422.0,405.98,301.47
2016,5,21,11,15,29.0,369.5,2.55,26.0,397.0,382.83,284.46
2016,5,21,11,30,22.0,351.0,2.5,26.0,372.0,352.65,262.19
2016,5,21,11,45,31.5,389.0,2.5,26.0,420.0,406.16,301.12
2016,5,21,12,0,41.0,427.0,2.5,26.0,468.0,453.33,334.71
2016,5,21,12,15,159.5,459.5,2.45,26.0,617.0,608.45,446.92
2016,5,21,12,30,278.0,492.0,2.4,26.0,766.0,762.61,553.1
2016,5,21,12,45,165.0,470.0,2.4,26.5,632.5,624.02,454.55
2016,5,21,13,0,52.0,448.0,2.4,27.0,499.0,484.55,354.38
2016,5,21,13,15,33.0,354.5,2.4,27.0,386.5,373.77,276.17
2016,5,21,13,30,14.0,261.0,2.4,27.0,274.0,259.2,192.53
2016,5,21,13,45,73.0,363.0,2.45,27.0,431.0,417.04,310.19
2016,5,21,14,0,132.0,465.0,2.5,27.0,588.0,573.7,421.46
2016,5,21,14,15,74.5,377.5,2.55,27.0,446.5,427.79,317.07
2016,5,21,14,30,17.0,290.0,2.6,27.0,305.0,287.14,214.03
2016,5,21,14,45,15.5,275.0,2.65,27.0,288.5,270.9,202.71
2016,5,21,15,0,14.0,260.0,2.7,27.0,272.0,254.74,191.01
2016,5,21,15,15,173.5,294.5,2.75,27.0,425.0,412.59,312.45
2016,5,21,15,30,333.0,329.0,2.8,27.0,578.0,551.88,415.07
2016,5,21,15,45,175.0,280.0,2.85,27.0,410.5,382.18,289.51
2016,5,21,16,0,17.0,231.0,2.9,27.0,243.0,225.63,170.51
2016,5,21,16,15,223.5,220.5,2.9,26.5,351.5,335.82,257.69
2016,5,21,16,30,430.0,210.0,2.9,26.0,460.0,419.05,320.35
2016,5,21,16,45,438.5,194.5,2.95,26.0,427.5,382.85,291.33
2016,5,21,17,0,447.0,179.0,3.0,26.0,395.0,344.98,260.53
2016,5,21,17,15,408.0,165.0,2.95,25.5,344.0,290.92,217.51
2016,5,21,17,30,369.0,151.0,2.9,25.0,293.0,240.21,176.64
2016,5,21,17,45,315.5,134.5,2.85,25.0,242.5,189.44,135.95
2016,5,21,18,0,262.0,118.0,2.8,25.0,192.0,144.8,101.05
2016,5,21,18,15,206.0,95.5,2.65,24.5,145.5,101.29,68.81
2016,5,21,18,30,150.0,73.0,2.5,24.0,99.0,64.8,43.85
2016,5,21,18,45,92.5,47.0,2.45,23.5,61.5,39.27,27.07
2016,5,21,19,0,35.0,21.0,2.4,23.0,24.0,18.54,6.66
2016,5,21,19,15,17.5,10.5,2.4,22.5,12.0,10.01,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,13.5,2.05,21.0,17.0,12.87,0.0
2016,5,22,6,0,84.0,27.0,2.2,21.0,34.0,22.31,10.24
2016,5,22,6,15,172.5,46.0,2.3,21.0,73.0,37.19,25.78
2016,5,22,6,30,261.0,65.0,2.4,21.0,112.0,62.29,39.52
2016,5,22,6,45,130.5,60.0,2.55,21.5,83.5,65.54,43.41
2016,5,22,7,0,0.0,55.0,2.7,22.0,55.0,51.13,36.93
2016,5,22,7,15,0.0,80.0,2.7,22.0,80.0,74.09,55.86
2016,5,22,7,30,0.0,105.0,2.7,22.0,105.0,97.03,74.47
2016,5,22,7,45,150.5,148.5,2.75,22.5,222.5,188.83,145.15
2016,5,22,8,0,301.0,192.0,2.8,23.0,340.0,299.14,230.35
2016,5,22,8,15,323.0,212.5,2.8,23.5,387.5,346.77,267.4
2016,5,22,8,30,345.0,233.0,2.8,24.0,435.0,396.33,305.29
2016,5,22,8,45,324.5,262.5,2.8,24.5,465.5,432.29,331.76
2016,5,22,9,0,304.0,292.0,2.8,25.0,496.0,465.6,355.43
2016,5,22,9,15,167.5,293.5,2.75,25.0,407.0,390.48,297.87
2016,5,22,9,30,31.0,295.0,2.7,25.0,318.0,301.13,228.2
2016,5,22,9,45,23.0,280.5,2.7,25.0,298.5,279.91,211.97
2016,5,22,10,0,15.0,266.0,2.7,25.0,279.0,261.2,197.37
2016,5,22,10,15,14.5,267.0,2.7,25.0,280.0,262.53,198.1
2016,5,22,10,30,14.0,268.0,2.7,25.0,281.0,263.76,198.72
2016,5,22,10,45,11.5,233.0,2.75,25.5,244.0,229.03,171.99
2016,5,22,11,0,9.0,198.0,2.8,26.0,207.0,194.1,145.14
2016,5,22,11,15,8.5,187.0,2.8,26.0,195.5,183.56,137.07
2016,5,22,11,30,8.0,176.0,2.8,26.0,184.0,172.94,128.91
2016,5,22,11,45,10.5,214.5,2.85,26.5,225.5,212.01,158.23
2016,5,22,12,0,13.0,253.0,2.9,27.0,267.0,251.22,187.15
2016,5,22,12,15,14.0,263.5,2.95,27.0,278.0,262.35,195.34
2016,5,22,12,30,15.0,274.0,3.0,27.0,289.0,273.39,203.53
2016,5,22,12,45,221.0,355.0,3.1,27.0,571.0,571.22,425.55
2016,5,22,13,0,427.0,436.0,3.2,27.0,853.0,852.56,620.11
2016,5,22,13,15,435.0,428.0,3.25,27.0,849.0,847.48,615.41
2016,5,22,13,30,443.0,420.0,3.3,27.0,845.0,840.24,611.43
2016,5,22,13,45,280.5,441.5,3.35,27.5,708.5,697.5,510.46
2016,5,22,14,0,118.0,463.0,3.4,28.0,572.0,558.78,409.96
2016,5,22,14,15,75.0,409.5,3.4,28.0,478.5,459.11,339.54
2016,5,22,14,30,32.0,356.0,3.4,28.0,385.0,367.94,273.3
2016,5,22,14,45,372.5,273.0,3.45,28.0,579.5,579.08,435.95
2016,5,22,15,0,713.0,190.0,3.5,28.0,774.0,751.08,562.39
2016,5,22,15,15,365.5,226.0,3.5,27.5,525.0,497.57,377.44
2016,5,22,15,30,18.0,262.0,3.5,27.0,276.0,257.62,193.89
2016,5,22,15,45,17.0,245.5,3.55,27.0,258.5,240.33,181.8
2016,5,22,16,0,16.0,229.0,3.6,27.0,241.0,223.12,169.16
