Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,15,170.0,233.0,3.55,27.0,333.0,315.35,241.64
2016,5,22,16,30,324.0,237.0,3.5,27.0,425.0,388.1,296.38
2016,5,22,16,45,430.0,191.0,3.45,27.0,415.5,375.73,285.58
2016,5,22,17,0,536.0,145.0,3.4,27.0,406.0,348.7,261.97
2016,5,22,17,15,497.0,135.5,3.25,26.5,354.0,293.99,217.64
2016,5,22,17,30,458.0,126.0,3.1,26.0,302.0,243.11,175.87
2016,5,22,17,45,399.5,114.5,3.0,25.5,250.5,190.29,133.35
2016,5,22,18,0,341.0,103.0,2.9,25.0,199.0,144.12,97.21
2016,5,22,18,15,275.5,85.5,2.8,24.5,152.5,99.93,64.96
2016,5,22,18,30,210.0,68.0,2.7,24.0,106.0,63.19,41.24
2016,5,22,18,45,134.0,46.5,2.65,24.0,67.5,37.5,25.59
2016,5,22,19,0,58.0,25.0,2.6,24.0,29.0,20.72,8.48
2016,5,22,19,15,29.0,12.5,2.65,24.0,14.5,11.91,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,58.5,13.5,2.3,20.5,18.0,12.87,0.0
2016,5,23,6,0,117.0,27.0,2.5,21.0,36.0,21.14,9.62
2016,5,23,6,15,211.0,44.0,2.6,21.0,76.0,33.88,23.01
2016,5,23,6,30,305.0,61.0,2.7,21.0,116.0,60.57,37.1
2016,5,23,6,45,371.5,74.0,2.85,21.5,164.5,99.8,61.71
2016,5,23,7,0,438.0,87.0,3.0,22.0,213.0,146.98,96.81
2016,5,23,7,15,219.0,105.5,3.05,22.5,168.5,144.13,104.72
2016,5,23,7,30,0.0,124.0,3.1,23.0,124.0,114.08,87.94
2016,5,23,7,45,3.5,142.5,3.2,23.5,144.0,132.61,102.34
2016,5,23,8,0,7.0,161.0,3.3,24.0,164.0,151.6,116.87
2016,5,23,8,15,9.5,179.0,3.35,24.0,184.0,170.13,131.11
2016,5,23,8,30,12.0,197.0,3.4,24.0,204.0,188.97,145.48
2016,5,23,8,45,14.0,214.0,3.45,24.5,223.0,206.89,158.72
2016,5,23,9,0,16.0,231.0,3.5,25.0,242.0,225.02,171.98
2016,5,23,9,15,8.0,164.0,3.55,25.0,169.5,158.31,119.85
2016,5,23,9,30,0.0,97.0,3.6,25.0,97.0,90.54,66.43
2016,5,23,9,45,0.0,102.5,3.65,25.5,102.5,95.73,70.26
2016,5,23,10,0,0.0,108.0,3.7,26.0,108.0,100.92,74.03
2016,5,23,10,15,0.0,112.5,3.75,26.0,112.5,105.2,77.22
2016,5,23,10,30,0.0,117.0,3.8,26.0,117.0,109.48,80.42
2016,5,23,10,45,0.0,120.5,3.9,26.5,120.5,112.83,82.74
2016,5,23,11,0,0.0,124.0,4.0,27.0,124.0,116.19,85.07
2016,5,23,11,15,5.5,171.5,4.05,27.0,177.0,166.12,123.5
2016,5,23,11,30,11.0,219.0,4.1,27.0,230.0,216.45,161.72
2016,5,23,11,45,12.0,234.0,4.15,27.5,246.0,231.92,172.88
2016,5,23,12,0,13.0,249.0,4.2,28.0,262.0,247.37,184.02
2016,5,23,12,15,13.5,255.5,4.25,28.0,269.0,254.2,189.07
2016,5,23,12,30,14.0,262.0,4.3,28.0,276.0,260.94,194.09
2016,5,23,12,45,14.0,260.5,4.35,28.0,275.0,259.44,193.0
2016,5,23,13,0,14.0,259.0,4.4,28.0,274.0,257.84,191.87
2016,5,23,13,15,15.0,278.5,4.4,28.0,294.0,277.09,206.27
2016,5,23,13,30,16.0,298.0,4.4,28.0,314.0,296.22,220.52
2016,5,23,13,45,19.5,320.5,4.4,28.5,339.5,320.39,238.1
2016,5,23,14,0,23.0,343.0,4.4,29.0,365.0,344.31,255.37
2016,5,23,14,15,394.5,260.5,4.35,29.0,608.0,611.34,459.44
2016,5,23,14,30,766.0,178.0,4.3,29.0,851.0,831.98,617.64
2016,5,23,14,45,502.0,286.5,4.25,29.0,720.5,697.07,518.62
2016,5,23,15,0,238.0,395.0,4.2,29.0,590.0,566.33,420.7
2016,5,23,15,15,245.5,372.0,4.15,28.5,564.5,543.31,406.3
2016,5,23,15,30,253.0,349.0,4.1,28.0,539.0,514.44,387.0
2016,5,23,15,45,293.0,316.5,4.05,28.0,523.5,496.52,375.18
2016,5,23,16,0,333.0,284.0,4.0,28.0,508.0,474.28,359.68
2016,5,23,16,15,444.5,226.5,3.95,27.5,500.0,466.81,355.82
2016,5,23,16,30,556.0,169.0,3.9,27.0,492.0,443.95,339.02
2016,5,23,16,45,425.5,181.0,3.9,27.0,414.5,364.42,277.39
2016,5,23,17,0,295.0,193.0,3.9,27.0,337.0,296.36,224.76
2016,5,23,17,15,274.5,173.0,3.8,26.5,294.0,252.24,189.85
2016,5,23,17,30,254.0,153.0,3.7,26.0,251.0,210.23,156.05
2016,5,23,17,45,225.5,132.0,3.65,26.0,209.0,167.87,121.83
2016,5,23,18,0,197.0,111.0,3.6,26.0,167.0,128.9,90.79
2016,5,23,18,15,159.0,89.5,3.6,25.5,128.5,92.14,63.09
2016,5,23,18,30,121.0,68.0,3.6,25.0,90.0,61.81,41.86
2016,5,23,18,45,72.5,46.5,3.6,24.5,58.5,39.01,26.83
2016,5,23,19,0,24.0,25.0,3.6,24.0,27.0,22.49,10.08
2016,5,23,19,15,12.0,12.5,3.7,23.5,13.5,11.91,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,12.0,2.6,21.0,12.0,11.44,0.0
2016,5,24,6,0,0.0,24.0,2.7,21.0,24.0,22.02,10.46
2016,5,24,6,15,28.0,46.0,2.9,21.5,51.0,40.06,28.18
2016,5,24,6,30,56.0,68.0,3.1,22.0,78.0,61.28,43.41
2016,5,24,6,45,89.5,89.0,3.3,22.5,111.5,86.57,62.17
2016,5,24,7,0,123.0,110.0,3.5,23.0,145.0,117.58,85.95
2016,5,24,7,15,154.0,133.0,3.65,23.0,187.0,153.91,114.86
2016,5,24,7,30,185.0,156.0,3.8,23.0,229.0,194.06,147.21
2016,5,24,7,45,92.5,146.0,4.0,23.5,182.5,166.69,128.03
2016,5,24,8,0,0.0,136.0,4.2,24.0,136.0,126.02,96.56
2016,5,24,8,15,68.5,198.5,4.25,24.0,239.0,215.39,166.92
2016,5,24,8,30,137.0,261.0,4.3,24.0,342.0,314.22,243.5
2016,5,24,8,45,254.5,268.0,4.4,24.5,433.5,397.61,307.37
2016,5,24,9,0,372.0,275.0,4.5,25.0,525.0,490.07,377.35
2016,5,24,9,15,218.5,305.0,4.55,25.5,454.5,434.07,332.6
2016,5,24,9,30,65.0,335.0,4.6,26.0,384.0,362.54,275.3
2016,5,24,9,45,179.0,359.0,4.65,26.5,504.0,477.81,362.37
2016,5,24,10,0,293.0,383.0,4.7,27.0,624.0,602.43,453.29
2016,5,24,10,15,312.0,384.5,4.65,27.0,650.5,631.51,473.42
2016,5,24,10,30,331.0,386.0,4.6,27.0,677.0,660.68,493.84
2016,5,24,10,45,224.5,425.0,4.6,27.5,625.0,610.65,454.06
2016,5,24,11,0,118.0,464.0,4.6,28.0,573.0,559.29,413.19
2016,5,24,11,15,90.5,458.0,4.6,28.0,542.5,525.41,388.29
2016,5,24,11,30,63.0,452.0,4.6,28.0,512.0,495.94,366.27
2016,5,24,11,45,49.5,433.5,4.65,28.5,481.5,466.35,344.06
2016,5,24,12,0,36.0,415.0,4.7,29.0,451.0,436.1,321.34
2016,5,24,12,15,54.5,446.5,4.7,29.0,500.5,485.46,357.21
2016,5,24,12,30,73.0,478.0,4.7,29.0,550.0,534.65,392.35
2016,5,24,12,45,47.0,412.0,4.7,29.0,458.5,444.29,327.4
2016,5,24,13,0,21.0,346.0,4.7,29.0,367.0,347.57,257.01
2016,5,24,13,15,23.0,356.0,4.65,29.0,379.0,358.65,265.43
2016,5,24,13,30,25.0,366.0,4.6,29.0,391.0,376.13,278.24
2016,5,24,13,45,89.5,417.5,4.55,29.0,501.5,484.8,358.74
2016,5,24,14,0,154.0,469.0,4.5,29.0,612.0,596.34,438.88
2016,5,24,14,15,146.5,453.5,4.45,28.5,586.0,569.6,420.64
2016,5,24,14,30,139.0,438.0,4.4,28.0,560.0,542.7,402.72
2016,5,24,14,45,172.5,419.0,4.35,28.0,564.5,545.74,406.4
2016,5,24,15,0,206.0,400.0,4.3,28.0,569.0,545.93,407.84
2016,5,24,15,15,340.0,338.0,4.15,28.0,600.0,580.51,436.08
2016,5,24,15,30,474.0,276.0,4.0,28.0,631.0,603.12,454.79
2016,5,24,15,45,399.5,281.5,3.9,28.0,568.0,536.24,405.18
2016,5,24,16,0,325.0,287.0,3.8,28.0,505.0,472.06,357.45
2016,5,24,16,15,215.0,272.5,3.65,27.5,412.0,376.74,286.58
2016,5,24,16,30,105.0,258.0,3.5,27.0,319.0,293.0,223.5
2016,5,24,16,45,150.0,232.5,3.35,27.0,310.5,284.27,217.04
2016,5,24,17,0,195.0,207.0,3.2,27.0,302.0,268.51,204.14
2016,5,24,17,15,166.0,188.5,3.1,26.5,263.0,228.85,173.41
2016,5,24,17,30,137.0,170.0,3.0,26.0,224.0,192.32,145.02
2016,5,24,17,45,111.0,145.5,2.95,26.0,185.0,154.64,115.38
2016,5,24,18,0,85.0,121.0,2.9,26.0,146.0,120.81,88.96
2016,5,24,18,15,60.5,95.0,2.95,25.5,111.0,89.15,64.6
2016,5,24,18,30,36.0,69.0,3.0,25.0,76.0,61.06,43.13
2016,5,24,18,45,18.0,44.0,3.05,25.0,47.5,38.55,26.43
2016,5,24,19,0,0.0,19.0,3.1,25.0,19.0,17.64,6.91
2016,5,24,19,15,0.0,9.5,3.1,24.5,9.5,9.05,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.24,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,10.19,1.82
2016,5,25,6,15,0.0,24.5,3.5,23.0,24.5,22.73,13.48
2016,5,25,6,30,0.0,38.0,3.6,23.0,38.0,35.3,23.35
2016,5,25,6,45,0.0,54.0,3.7,23.5,54.0,50.07,35.71
2016,5,25,7,0,0.0,70.0,3.8,24.0,70.0,64.72,47.78
2016,5,25,7,15,62.0,114.5,3.9,24.0,139.0,117.93,88.8
2016,5,25,7,30,124.0,159.0,4.0,24.0,208.0,179.48,136.76
2016,5,25,7,45,62.0,130.0,4.1,24.5,154.5,141.23,107.79
2016,5,25,8,0,0.0,101.0,4.2,25.0,101.0,93.91,70.5
2016,5,25,8,15,0.0,67.5,4.2,25.0,67.5,62.83,45.3
2016,5,25,8,30,0.0,34.0,4.2,25.0,34.0,31.61,19.98
2016,5,25,8,45,0.0,72.5,4.25,25.5,72.5,67.54,48.67
2016,5,25,9,0,0.0,111.0,4.3,26.0,111.0,103.52,76.86
2016,5,25,9,15,1.5,137.0,4.35,26.0,138.5,128.82,96.49
2016,5,25,9,30,3.0,163.0,4.4,26.0,166.0,154.34,116.12
2016,5,25,9,45,16.5,244.0,4.45,26.5,258.0,240.59,182.08
2016,5,25,10,0,30.0,325.0,4.5,27.0,350.0,332.61,250.58
2016,5,25,10,15,22.5,299.0,4.45,27.0,318.0,299.14,224.84
2016,5,25,10,30,15.0,273.0,4.4,27.0,286.0,269.19,201.98
2016,5,25,10,45,13.5,252.5,4.4,27.0,264.5,249.12,186.72
2016,5,25,11,0,12.0,232.0,4.4,27.0,243.0,228.88,171.31
2016,5,25,11,15,12.0,232.0,4.35,27.0,244.0,229.3,171.49
2016,5,25,11,30,12.0,232.0,4.3,27.0,245.0,229.66,171.63
2016,5,25,11,45,24.0,324.5,4.25,27.5,349.0,335.42,250.07
2016,5,25,12,0,36.0,417.0,4.2,28.0,453.0,437.88,323.65
2016,5,25,12,15,26.0,355.5,4.15,28.0,381.5,368.49,272.91
2016,5,25,12,30,16.0,294.0,4.1,28.0,310.0,293.3,217.74
2016,5,25,12,45,27.0,357.5,4.05,28.0,384.5,371.4,275.42
2016,5,25,13,0,38.0,421.0,4.0,28.0,459.0,443.7,327.55
2016,5,25,13,15,38.0,415.5,4.0,28.0,453.0,437.52,323.01
2016,5,25,13,30,38.0,410.0,4.0,28.0,447.0,431.11,318.61
2016,5,25,13,45,45.0,414.0,4.0,28.5,456.5,440.19,324.97
2016,5,25,14,0,52.0,418.0,4.0,29.0,466.0,448.73,330.89
2016,5,25,14,15,74.5,422.5,3.95,29.0,489.5,470.69,347.54
2016,5,25,14,30,97.0,427.0,3.9,29.0,513.0,491.05,362.92
2016,5,25,14,45,62.5,373.0,3.85,29.0,427.5,406.88,302.04
2016,5,25,15,0,28.0,319.0,3.8,29.0,342.0,325.25,242.22
2016,5,25,15,15,27.0,302.0,3.85,29.0,323.5,306.45,229.0
2016,5,25,15,30,26.0,285.0,3.9,29.0,305.0,287.71,215.58
2016,5,25,15,45,13.5,220.0,4.0,29.0,230.5,214.13,160.55
2016,5,25,16,0,1.0,155.0,4.1,29.0,156.0,145.1,108.01
2016,5,25,16,15,31.5,200.5,4.1,29.0,219.5,205.47,155.28
2016,5,25,16,30,62.0,246.0,4.1,29.0,283.0,260.29,197.47
2016,5,25,16,45,55.5,220.5,4.2,29.0,251.5,229.35,174.05
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,199.2,151.14
2016,5,25,17,15,42.5,172.5,4.1,28.5,192.0,172.56,130.93
2016,5,25,17,30,36.0,150.0,3.9,28.0,164.0,146.76,111.11
2016,5,25,17,45,28.0,127.0,3.75,27.5,137.0,121.11,91.21
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,97.41,72.66
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,74.53,54.62
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,53.19,37.44
2016,5,25,18,45,0.0,38.5,3.2,25.5,38.5,35.05,23.51
2016,5,25,19,0,0.0,18.0,3.1,25.0,18.0,16.7,6.47
2016,5,25,19,15,0.0,9.0,3.1,24.5,9.0,8.58,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.5,2.8,23.5,7.5,7.15,0.0
2016,5,26,6,0,0.0,15.0,2.9,24.0,15.0,13.91,4.61
2016,5,26,6,15,0.0,37.0,3.05,24.0,37.0,33.87,22.74
2016,5,26,6,30,0.0,59.0,3.2,24.0,59.0,53.23,37.85
2016,5,26,6,45,11.0,81.0,3.35,24.5,84.0,74.26,54.86
2016,5,26,7,0,22.0,103.0,3.5,25.0,109.0,96.17,72.21
2016,5,26,7,15,11.0,58.5,3.7,25.0,61.5,56.8,40.64
2016,5,26,7,30,0.0,14.0,3.9,25.0,14.0,12.98,5.03
2016,5,26,7,45,0.0,77.5,4.15,25.0,77.5,72.14,53.27
2016,5,26,8,0,0.0,141.0,4.4,25.0,141.0,130.56,99.9
2016,5,26,8,15,3.0,160.0,4.45,25.0,161.5,149.71,114.65
2016,5,26,8,30,6.0,179.0,4.5,25.0,182.0,169.26,129.65
2016,5,26,8,45,8.5,196.5,4.55,25.0,202.0,187.51,143.54
2016,5,26,9,0,11.0,214.0,4.6,25.0,222.0,206.05,157.57
2016,5,26,9,15,46.5,279.5,4.6,25.0,315.0,293.83,225.22
2016,5,26,9,30,82.0,345.0,4.6,25.0,408.0,383.49,292.81
2016,5,26,9,45,143.0,373.0,4.7,25.0,488.5,463.79,353.19
2016,5,26,10,0,204.0,401.0,4.8,25.0,569.0,544.94,413.37
2016,5,26,10,15,113.0,362.0,4.7,25.0,456.5,442.39,335.51
2016,5,26,10,30,22.0,323.0,4.6,25.0,344.0,322.42,243.56
2016,5,26,10,45,167.5,383.0,4.55,25.0,539.0,519.43,393.18
2016,5,26,11,0,313.0,443.0,4.5,25.0,734.0,719.09,537.07
2016,5,26,11,15,183.0,441.5,4.4,25.0,613.0,600.25,448.32
2016,5,26,11,30,53.0,440.0,4.3,25.0,492.0,474.34,353.92
2016,5,26,11,45,374.5,349.5,4.25,25.5,716.5,712.5,533.49
2016,5,26,12,0,696.0,259.0,4.2,26.0,941.0,938.21,692.9
2016,5,26,12,15,697.5,259.0,4.5,26.5,945.5,944.0,695.15
2016,5,26,12,30,699.0,259.0,4.8,27.0,950.0,946.88,697.67
2016,5,26,12,45,501.5,370.0,5.15,27.5,865.0,862.2,635.49
2016,5,26,13,0,304.0,481.0,5.5,28.0,780.0,771.07,567.32
2016,5,26,13,15,541.0,337.0,5.6,28.0,860.0,858.89,636.99
2016,5,26,13,30,778.0,193.0,5.7,28.0,940.0,928.86,689.8
2016,5,26,13,45,444.0,327.5,5.85,28.5,752.0,741.47,553.47
2016,5,26,14,0,110.0,462.0,6.0,29.0,564.0,543.53,402.82
2016,5,26,14,15,205.5,440.0,5.85,29.0,623.5,607.55,452.19
2016,5,26,14,30,301.0,418.0,5.7,29.0,683.0,664.83,495.18
2016,5,26,14,45,246.5,410.0,5.6,29.0,621.5,601.45,448.87
2016,5,26,15,0,192.0,402.0,5.5,29.0,560.0,536.44,401.44
2016,5,26,15,15,271.0,364.5,5.3,28.5,575.0,554.19,417.3
2016,5,26,15,30,350.0,327.0,5.1,28.0,590.0,560.49,424.25
2016,5,26,15,45,246.0,319.5,4.9,28.0,499.0,468.05,354.86
2016,5,26,16,0,142.0,312.0,4.7,28.0,408.0,381.48,289.43
2016,5,26,16,15,88.5,270.5,4.5,27.5,329.0,302.05,230.12
2016,5,26,16,30,35.0,229.0,4.3,27.0,250.0,231.03,176.3
2016,5,26,16,45,213.0,202.5,4.1,27.0,309.5,286.61,219.36
2016,5,26,17,0,391.0,176.0,3.9,27.0,369.0,320.14,242.21
2016,5,26,17,15,336.0,170.5,3.8,26.5,322.0,270.75,202.99
2016,5,26,17,30,281.0,165.0,3.7,26.0,275.0,228.41,169.52
2016,5,26,17,45,246.0,144.0,3.65,26.0,229.5,182.89,132.99
2016,5,26,18,0,211.0,123.0,3.6,26.0,184.0,141.45,100.25
2016,5,26,18,15,163.0,100.0,3.7,25.5,141.0,102.26,71.09
2016,5,26,18,30,115.0,77.0,3.8,25.0,98.0,68.64,47.45
2016,5,26,18,45,60.5,51.5,3.9,24.5,62.0,42.71,30.03
2016,5,26,19,0,6.0,26.0,4.0,24.0,26.0,23.7,11.88
2016,5,26,19,15,3.0,13.0,4.15,23.5,13.0,12.39,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,17.0,13.5,4.9,22.5,15.0,12.87,0.0
2016,5,27,6,0,34.0,27.0,4.9,23.0,30.0,23.39,11.79
2016,5,27,6,15,92.0,52.5,4.9,23.0,68.0,43.46,30.89
2016,5,27,6,30,150.0,78.0,4.9,23.0,106.0,69.31,47.64
2016,5,27,6,45,84.5,90.0,4.9,23.0,107.0,86.72,62.43
2016,5,27,7,0,19.0,102.0,4.9,23.0,108.0,95.59,72.49
2016,5,27,7,15,9.5,60.5,5.05,23.0,63.5,58.34,42.31
2016,5,27,7,30,0.0,19.0,5.2,23.0,19.0,17.62,8.96
2016,5,27,7,45,0.0,70.0,5.35,23.5,70.0,65.13,47.88
2016,5,27,8,0,0.0,121.0,5.5,24.0,121.0,112.27,85.69
2016,5,27,8,15,0.0,72.5,5.6,24.0,72.5,67.5,49.27
2016,5,27,8,30,0.0,24.0,5.7,24.0,24.0,22.31,12.51
2016,5,27,8,45,2.0,100.5,5.8,24.5,102.0,94.8,70.73
2016,5,27,9,0,4.0,177.0,5.9,25.0,180.0,167.37,127.65
2016,5,27,9,15,2.0,122.5,5.8,25.5,124.0,115.6,86.36
2016,5,27,9,30,0.0,68.0,5.7,26.0,68.0,63.42,44.83
2016,5,27,9,45,5.0,143.0,5.6,26.5,147.0,137.31,102.69
2016,5,27,10,0,10.0,218.0,5.5,27.0,226.0,211.89,159.73
2016,5,27,10,15,10.0,216.0,5.4,27.0,225.0,210.55,158.33
2016,5,27,10,30,10.0,214.0,5.3,27.0,224.0,209.16,157.02
2016,5,27,10,45,12.0,220.0,5.25,27.5,231.5,217.01,162.54
2016,5,27,11,0,14.0,226.0,5.2,28.0,239.0,224.94,168.09
2016,5,27,11,15,13.5,239.0,5.0,28.0,252.5,237.25,177.08
2016,5,27,11,30,13.0,252.0,4.8,28.0,266.0,249.5,186.01
2016,5,27,11,45,13.0,245.5,4.65,28.5,259.0,243.66,181.09
2016,5,27,12,0,13.0,239.0,4.5,29.0,252.0,237.74,176.2
2016,5,27,12,15,15.5,278.5,4.2,29.0,293.5,277.89,205.88
2016,5,27,12,30,18.0,318.0,3.9,29.0,335.0,318.06,235.15
2016,5,27,12,45,16.0,289.5,3.6,29.0,305.5,288.85,213.47
2016,5,27,13,0,14.0,261.0,3.3,29.0,276.0,259.6,191.87
2016,5,27,13,15,15.0,278.0,2.9,29.0,293.5,276.45,204.21
2016,5,27,13,30,16.0,295.0,2.5,29.0,311.0,293.18,216.23
2016,5,27,13,45,67.5,380.0,2.2,29.0,443.5,427.48,314.15
2016,5,27,14,0,119.0,465.0,1.9,29.0,576.0,560.07,406.08
2016,5,27,14,15,90.0,435.0,1.65,29.0,517.5,495.98,359.87
2016,5,27,14,30,61.0,405.0,1.4,29.0,459.0,439.01,319.41
2016,5,27,14,45,121.0,404.5,1.2,29.0,506.0,489.27,355.97
2016,5,27,15,0,181.0,404.0,1.0,29.0,553.0,529.57,383.97
2016,5,27,15,15,277.0,363.5,0.9,29.0,578.5,557.42,404.6
2016,5,27,15,30,373.0,323.0,0.8,29.0,604.0,572.52,416.04
2016,5,27,15,45,556.0,229.0,0.7,29.0,618.5,588.49,429.23
2016,5,27,16,0,739.0,135.0,0.6,29.0,633.0,583.65,426.93
2016,5,27,16,15,518.5,190.5,0.65,28.5,527.0,473.82,349.26
2016,5,27,16,30,298.0,246.0,0.7,28.0,421.0,382.87,284.13
2016,5,27,16,45,482.5,176.5,0.75,28.0,428.5,385.81,286.07
2016,5,27,17,0,667.0,107.0,0.8,28.0,436.0,366.84,268.38
2016,5,27,17,15,631.5,100.5,0.85,27.5,382.5,309.01,222.53
2016,5,27,17,30,596.0,94.0,0.9,27.0,329.0,254.42,178.25
2016,5,27,17,45,555.0,84.5,0.95,26.5,277.0,199.38,133.4
2016,5,27,18,0,514.0,75.0,1.0,26.0,225.0,148.81,92.9
2016,5,27,18,15,443.5,65.5,0.95,25.5,175.0,100.04,57.78
2016,5,27,18,30,373.0,56.0,0.9,25.0,125.0,58.83,33.46
2016,5,27,18,45,270.0,42.0,0.9,24.5,83.5,32.22,21.35
2016,5,27,19,0,167.0,28.0,0.9,24.0,42.0,21.89,10.8
2016,5,27,19,15,83.5,14.0,0.95,23.5,21.0,13.34,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.0,2.75,21.5,19.0,15.25,0.0
2016,5,28,6,0,73.0,32.0,2.8,22.0,38.0,26.17,14.08
2016,5,28,6,15,162.0,52.0,2.95,22.0,78.5,41.67,29.55
2016,5,28,6,30,251.0,72.0,3.1,22.0,119.0,68.42,44.81
2016,5,28,6,45,125.5,64.5,3.3,22.5,88.0,68.41,45.84
2016,5,28,7,0,0.0,57.0,3.5,23.0,57.0,53.0,38.31
2016,5,28,7,15,0.0,69.5,3.65,23.5,69.5,64.62,47.75
2016,5,28,7,30,0.0,82.0,3.8,24.0,82.0,76.18,56.94
2016,5,28,7,45,0.0,97.5,4.0,24.5,97.5,90.52,68.22
2016,5,28,8,0,0.0,113.0,4.2,25.0,113.0,104.93,79.37
2016,5,28,8,15,5.0,152.0,4.25,25.5,155.5,143.23,109.3
2016,5,28,8,30,10.0,191.0,4.3,26.0,198.0,182.26,139.28
2016,5,28,8,45,17.5,221.5,4.35,26.5,233.5,215.56,164.38
2016,5,28,9,0,25.0,252.0,4.4,27.0,269.0,249.73,189.84
2016,5,28,9,15,13.5,203.0,4.35,27.0,212.0,198.18,149.78
2016,5,28,9,30,2.0,154.0,4.3,27.0,155.0,145.2,108.44
2016,5,28,9,45,145.5,269.5,4.3,27.5,389.0,366.79,279.45
2016,5,28,10,0,289.0,385.0,4.3,28.0,623.0,599.22,448.5
2016,5,28,10,15,211.5,411.5,4.2,28.0,589.5,569.06,423.49
2016,5,28,10,30,134.0,438.0,4.1,28.0,556.0,537.31,398.18
2016,5,28,10,45,121.0,449.5,4.1,28.5,558.5,542.26,400.18
2016,5,28,11,0,108.0,461.0,4.1,29.0,561.0,540.25,397.16
2016,5,28,11,15,172.0,473.0,4.05,29.0,637.0,619.89,454.32
2016,5,28,11,30,236.0,485.0,4.0,29.0,713.0,695.55,507.39
2016,5,28,11,45,301.0,467.0,3.95,29.5,760.5,749.77,544.38
2016,5,28,12,0,366.0,449.0,3.9,30.0,808.0,798.41,577.22
2016,5,28,12,15,390.0,445.0,3.85,30.0,829.0,820.35,591.88
2016,5,28,12,30,414.0,441.0,3.8,30.0,850.0,840.64,605.56
2016,5,28,12,45,626.5,301.5,3.8,30.0,918.0,914.32,661.22
2016,5,28,13,0,839.0,162.0,3.8,30.0,986.0,974.64,702.14
2016,5,28,13,15,835.0,161.5,3.8,30.0,973.0,962.09,693.81
2016,5,28,13,30,831.0,161.0,3.8,30.0,960.0,946.31,683.99
2016,5,28,13,45,572.0,302.5,3.8,30.0,847.5,833.62,606.81
2016,5,28,14,0,313.0,444.0,3.8,30.0,735.0,719.12,522.6
2016,5,28,14,15,559.5,299.0,3.8,29.5,800.0,790.82,581.04
2016,5,28,14,30,806.0,154.0,3.8,29.0,865.0,840.22,619.87
2016,5,28,14,45,785.0,158.5,3.8,29.0,828.5,801.16,593.89
2016,5,28,15,0,764.0,163.0,3.8,29.0,792.0,760.74,567.35
2016,5,28,15,15,750.5,159.5,3.75,29.0,752.0,717.16,537.38
2016,5,28,15,30,737.0,156.0,3.7,29.0,712.0,672.8,505.98
2016,5,28,15,45,720.5,151.5,3.65,29.0,667.5,623.66,470.6
2016,5,28,16,0,704.0,147.0,3.6,29.0,623.0,574.06,434.15
2016,5,28,16,15,682.5,142.5,3.5,28.5,575.0,521.49,395.34
2016,5,28,16,30,661.0,138.0,3.4,28.0,527.0,469.5,355.89
2016,5,28,16,45,633.5,131.5,3.3,28.0,476.0,413.8,311.95
2016,5,28,17,0,606.0,125.0,3.2,28.0,425.0,359.93,268.41
2016,5,28,17,15,569.0,117.5,3.1,27.5,372.5,304.05,223.09
2016,5,28,17,30,532.0,110.0,3.0,27.0,320.0,251.7,179.85
2016,5,28,17,45,488.0,99.0,2.95,26.5,269.0,196.85,134.89
2016,5,28,18,0,444.0,88.0,2.9,26.0,218.0,148.43,96.01
2016,5,28,18,15,374.0,76.0,2.9,25.5,169.5,101.57,61.96
2016,5,28,18,30,304.0,64.0,2.9,25.0,121.0,63.0,38.37
2016,5,28,18,45,210.5,47.5,2.9,25.0,81.0,36.51,24.88
2016,5,28,19,0,117.0,31.0,2.9,25.0,41.0,25.47,13.6
2016,5,28,19,15,58.5,15.5,2.9,24.5,20.5,14.77,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,3.0,13.0,2.05,21.5,13.5,12.39,0.0
2016,5,29,6,0,6.0,26.0,2.2,22.0,27.0,23.76,12.38
2016,5,29,6,15,39.0,48.0,2.25,22.0,55.5,41.71,29.61
2016,5,29,6,30,72.0,70.0,2.3,22.0,84.0,61.88,43.62
2016,5,29,6,45,107.0,90.5,2.4,22.0,118.5,89.19,63.76
2016,5,29,7,0,142.0,111.0,2.5,22.0,153.0,120.94,88.15
2016,5,29,7,15,135.0,135.5,2.55,22.0,182.0,151.24,113.64
2016,5,29,7,30,128.0,160.0,2.6,22.0,211.0,180.89,138.45
2016,5,29,7,45,307.5,157.5,2.7,22.5,303.0,248.8,189.26
2016,5,29,8,0,487.0,155.0,2.8,23.0,395.0,337.7,257.82
2016,5,29,8,15,476.0,178.5,2.85,23.5,435.5,383.57,294.68
2016,5,29,8,30,465.0,202.0,2.9,24.0,476.0,427.52,328.9
2016,5,29,8,45,306.5,257.0,2.95,24.5,444.5,414.37,318.23
2016,5,29,9,0,148.0,312.0,3.0,25.0,413.0,384.4,293.44
2016,5,29,9,15,81.0,279.0,3.0,25.0,335.0,315.41,240.75
2016,5,29,9,30,14.0,246.0,3.0,25.0,257.0,239.57,181.75
2016,5,29,9,45,250.5,278.5,3.0,25.5,484.5,456.04,348.35
2016,5,29,10,0,487.0,311.0,3.0,26.0,712.0,686.12,514.35
2016,5,29,10,15,258.5,331.5,3.0,26.0,545.5,534.72,401.41
2016,5,29,10,30,30.0,352.0,3.0,26.0,379.0,361.45,269.88
2016,5,29,10,45,22.0,313.0,3.05,26.5,333.5,313.67,234.46
2016,5,29,11,0,14.0,274.0,3.1,27.0,288.0,270.31,201.65
2016,5,29,11,15,24.0,337.0,3.05,27.0,360.5,345.49,257.19
2016,5,29,11,30,34.0,400.0,3.0,27.0,433.0,416.95,308.63
2016,5,29,11,45,55.0,438.0,3.0,27.5,492.0,474.96,349.51
2016,5,29,12,0,76.0,476.0,3.0,28.0,551.0,533.33,389.93
2016,5,29,12,15,458.5,316.0,2.95,28.0,769.5,766.37,562.31
2016,5,29,12,30,841.0,156.0,2.9,28.0,988.0,968.04,698.34
2016,5,29,12,45,837.5,157.5,2.9,28.0,983.5,964.56,694.38
2016,5,29,13,0,834.0,159.0,2.9,28.0,979.0,957.97,690.32
2016,5,29,13,15,831.5,158.0,2.85,28.0,967.0,954.69,688.14
2016,5,29,13,30,829.0,157.0,2.8,28.0,955.0,939.92,678.59
2016,5,29,13,45,631.0,275.0,2.75,28.0,875.0,861.48,625.89
2016,5,29,14,0,433.0,393.0,2.7,28.0,795.0,781.76,567.41
2016,5,29,14,15,251.5,402.5,2.6,28.0,635.0,615.87,451.27
2016,5,29,14,30,70.0,412.0,2.5,28.0,475.0,453.06,333.29
2016,5,29,14,45,112.0,407.5,2.4,28.0,503.0,484.43,357.71
2016,5,29,15,0,154.0,403.0,2.3,28.0,531.0,507.25,374.9
2016,5,29,15,15,235.5,369.5,2.15,27.5,553.5,528.12,392.28
2016,5,29,15,30,317.0,336.0,2.0,27.0,576.0,545.44,406.63
2016,5,29,15,45,265.0,323.0,1.95,27.0,515.5,483.25,361.63
2016,5,29,16,0,213.0,310.0,1.9,27.0,455.0,422.25,317.4
2016,5,29,16,15,299.0,268.0,1.9,26.5,454.0,421.17,318.57
2016,5,29,16,30,385.0,226.0,1.9,26.0,453.0,408.2,309.62
2016,5,29,16,45,506.5,171.5,1.95,26.0,440.5,392.11,296.42
2016,5,29,17,0,628.0,117.0,2.0,26.0,428.0,361.25,269.82
2016,5,29,17,15,591.5,110.0,1.9,25.5,375.5,304.83,223.9
2016,5,29,17,30,555.0,103.0,1.8,25.0,323.0,251.83,180.0
2016,5,29,17,45,499.5,95.5,1.7,25.0,271.0,197.88,135.64
2016,5,29,18,0,444.0,88.0,1.6,25.0,219.0,148.69,96.36
2016,5,29,18,15,375.0,76.0,1.6,24.5,170.5,101.93,62.35
2016,5,29,18,30,306.0,64.0,1.6,24.0,122.0,63.33,38.64
2016,5,29,18,45,208.0,47.5,1.65,24.0,81.5,36.46,25.0
2016,5,29,19,0,110.0,31.0,1.7,24.0,41.0,25.48,13.9
2016,5,29,19,15,55.0,15.5,1.85,23.5,20.5,14.77,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.95,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.85,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,4.62,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,7.4,0.51
2016,5,30,6,45,0.0,12.0,1.05,21.0,12.0,11.11,3.67
2016,5,30,7,0,0.0,16.0,1.1,21.0,16.0,14.83,6.82
2016,5,30,7,15,0.0,16.0,0.95,21.0,16.0,14.83,6.81
2016,5,30,7,30,0.0,16.0,0.8,21.0,16.0,14.84,6.79
2016,5,30,7,45,0.0,12.5,0.7,21.5,12.5,11.6,4.03
2016,5,30,8,0,0.0,9.0,0.6,22.0,9.0,8.35,1.28
2016,5,30,8,15,22.0,123.0,0.5,22.5,136.0,124.75,95.58
2016,5,30,8,30,44.0,237.0,0.4,23.0,263.0,242.51,185.64
2016,5,30,8,45,144.5,271.0,0.35,23.5,366.5,335.17,253.72
2016,5,30,9,0,245.0,305.0,0.3,24.0,470.0,438.8,327.48
2016,5,30,9,15,468.5,242.0,0.6,24.0,585.5,541.86,404.78
2016,5,30,9,30,692.0,179.0,0.9,24.0,701.0,661.53,492.81
2016,5,30,9,45,700.5,186.0,1.2,24.5,739.0,704.7,523.08
2016,5,30,10,0,709.0,193.0,1.5,25.0,777.0,746.38,552.55
2016,5,30,10,15,719.0,196.5,1.75,25.0,810.0,784.18,579.72
2016,5,30,10,30,729.0,200.0,2.0,25.0,843.0,820.19,605.01
2016,5,30,10,45,730.0,207.0,2.25,25.0,867.5,849.77,625.68
2016,5,30,11,0,731.0,214.0,2.5,25.0,892.0,876.69,644.61
2016,5,30,11,15,736.5,216.0,2.55,25.0,912.0,900.1,659.67
2016,5,30,11,30,742.0,218.0,2.6,25.0,932.0,920.82,673.02
2016,5,30,11,45,785.0,190.5,2.7,25.5,954.0,940.83,685.04
2016,5,30,12,0,828.0,163.0,2.8,26.0,976.0,963.31,698.68
2016,5,30,12,15,829.0,163.0,2.65,26.0,980.0,969.25,700.88
2016,5,30,12,30,830.0,163.0,2.5,26.0,984.0,971.93,701.14
2016,5,30,12,45,832.5,160.5,2.45,26.0,981.5,970.38,699.7
2016,5,30,13,0,835.0,158.0,2.4,26.0,979.0,957.38,691.03
2016,5,30,13,15,833.0,157.0,2.3,26.0,967.5,946.81,683.66
2016,5,30,13,30,831.0,156.0,2.2,26.0,956.0,933.04,674.28
2016,5,30,13,45,831.5,151.5,2.1,26.0,938.0,915.13,662.34
2016,5,30,14,0,832.0,147.0,2.0,26.0,920.0,893.98,648.39
2016,5,30,14,15,825.5,145.5,1.9,26.0,893.5,866.36,630.29
2016,5,30,14,30,819.0,144.0,1.8,26.0,867.0,840.69,613.55
2016,5,30,14,45,814.0,139.5,1.75,26.0,835.0,805.56,590.99
2016,5,30,15,0,809.0,135.0,1.7,26.0,803.0,767.99,566.76
2016,5,30,15,15,797.5,132.5,1.65,26.0,763.5,725.32,538.91
2016,5,30,15,30,786.0,130.0,1.6,26.0,724.0,681.09,508.56
2016,5,30,15,45,776.5,124.0,1.6,26.0,681.0,633.44,475.32
2016,5,30,16,0,767.0,118.0,1.6,26.0,638.0,584.54,440.3
2016,5,30,16,15,747.5,114.0,1.65,26.0,589.5,531.02,401.1
2016,5,30,16,30,728.0,110.0,1.7,26.0,541.0,477.74,360.81
2016,5,30,16,45,701.5,106.0,1.75,26.5,489.0,420.43,315.64
2016,5,30,17,0,675.0,102.0,1.8,27.0,437.0,365.84,271.29
2016,5,30,17,15,640.0,96.5,1.7,26.5,384.0,308.81,224.92
2016,5,30,17,30,605.0,91.0,1.6,26.0,331.0,254.92,180.16
2016,5,30,17,45,544.0,86.0,1.5,26.0,277.5,199.17,134.44
2016,5,30,18,0,483.0,81.0,1.4,26.0,224.0,150.24,95.53
2016,5,30,18,15,415.5,70.5,1.3,25.0,175.0,101.62,60.26
2016,5,30,18,30,348.0,60.0,1.2,24.0,126.0,62.0,36.43
2016,5,30,18,45,250.5,45.5,1.1,23.5,85.0,34.87,23.76
2016,5,30,19,0,153.0,31.0,1.0,23.0,44.0,24.22,13.19
2016,5,30,19,15,76.5,15.5,1.05,23.0,22.0,14.77,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.5,14.5,1.85,21.0,16.0,13.82,0.0
2016,5,31,6,0,39.0,29.0,1.9,21.0,32.0,24.98,13.55
2016,5,31,6,15,88.5,50.5,1.95,21.0,65.0,42.16,30.15
2016,5,31,6,30,138.0,72.0,2.0,21.0,98.0,63.96,44.06
2016,5,31,6,45,190.0,88.5,2.1,21.5,137.0,94.12,64.57
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,130.47,91.59
2016,5,31,7,15,158.0,131.0,2.25,22.0,181.5,152.15,113.43
2016,5,31,7,30,74.0,157.0,2.3,22.0,187.0,163.03,125.56
2016,5,31,7,45,71.0,180.0,2.35,22.5,212.0,188.32,145.74
2016,5,31,8,0,68.0,203.0,2.4,23.0,237.0,213.32,165.19
2016,5,31,8,15,79.5,230.0,2.45,23.0,274.0,248.1,192.13
2016,5,31,8,30,91.0,257.0,2.5,23.0,311.0,284.2,219.75
2016,5,31,8,45,72.5,272.0,2.6,23.5,317.5,293.87,226.25
2016,5,31,9,0,54.0,287.0,2.7,24.0,324.0,301.49,230.97
2016,5,31,9,15,30.0,237.0,2.75,24.0,258.0,242.62,185.49
2016,5,31,9,30,6.0,187.0,2.8,24.0,192.0,178.78,135.67
2016,5,31,9,45,20.0,261.0,2.85,24.5,278.0,258.85,196.83
2016,5,31,10,0,34.0,335.0,2.9,25.0,364.0,344.46,260.19
2016,5,31,10,15,30.0,337.0,2.9,25.5,363.0,345.12,259.35
2016,5,31,10,30,26.0,339.0,2.9,26.0,362.0,345.34,258.52
2016,5,31,10,45,13.0,215.5,2.95,26.5,227.0,213.53,159.59
2016,5,31,11,0,0.0,92.0,3.0,27.0,92.0,86.11,61.67
2016,5,31,11,15,10.0,214.5,3.1,27.0,224.5,210.74,157.36
2016,5,31,11,30,20.0,337.0,3.2,27.0,357.0,336.7,250.75
2016,5,31,11,45,18.0,316.5,3.3,27.0,335.0,315.77,234.92
2016,5,31,12,0,16.0,296.0,3.4,27.0,313.0,294.67,219.39
2016,5,31,12,15,8.0,191.0,3.65,27.0,199.5,187.46,139.2
2016,5,31,12,30,0.0,86.0,3.9,27.0,86.0,80.69,57.34
2016,5,31,12,45,0.0,85.5,4.2,27.0,85.5,80.21,57.05
2016,5,31,13,0,0.0,85.0,4.5,27.0,85.0,79.71,56.68
2016,5,31,13,15,0.0,71.5,4.55,27.0,71.5,66.99,46.83
2016,5,31,13,30,0.0,58.0,4.6,27.0,58.0,54.3,36.96
2016,5,31,13,45,0.0,76.5,4.65,27.0,76.5,71.62,50.51
2016,5,31,14,0,0.0,95.0,4.7,27.0,95.0,88.93,64.02
2016,5,31,14,15,0.0,71.5,4.4,26.5,71.5,66.86,46.99
2016,5,31,14,30,0.0,48.0,4.1,26.0,48.0,44.83,29.84
2016,5,31,14,45,0.0,53.5,3.8,25.5,53.5,49.95,34.02
2016,5,31,15,0,0.0,59.0,3.5,25.0,59.0,55.07,38.21
2016,5,31,15,15,0.0,58.5,3.4,24.5,58.5,54.57,37.99
2016,5,31,15,30,0.0,58.0,3.3,24.0,58.0,54.08,37.77
2016,5,31,15,45,0.0,66.5,3.25,24.0,66.5,61.99,44.2
2016,5,31,16,0,0.0,75.0,3.2,24.0,75.0,69.91,50.66
2016,5,31,16,15,12.0,146.5,3.1,23.5,153.5,143.07,109.36
2016,5,31,16,30,24.0,218.0,3.0,23.0,232.0,214.12,165.69
2016,5,31,16,45,146.0,210.0,2.95,23.0,284.0,261.9,203.11
2016,5,31,17,0,268.0,202.0,2.9,23.0,336.0,293.96,226.26
2016,5,31,17,15,246.5,182.5,2.85,23.0,294.5,251.58,191.99
2016,5,31,17,30,225.0,163.0,2.8,23.0,253.0,211.42,159.38
2016,5,31,17,45,180.0,144.0,2.8,23.0,209.0,169.07,125.8
2016,5,31,18,0,135.0,125.0,2.8,23.0,165.0,132.04,97.03
2016,5,31,18,15,104.0,100.5,2.7,22.5,128.0,97.46,70.42
2016,5,31,18,30,73.0,76.0,2.6,22.0,91.0,67.04,47.69
2016,5,31,18,45,36.5,51.0,2.55,22.0,58.5,44.12,31.74
2016,5,31,19,0,0.0,26.0,2.5,22.0,26.0,23.91,13.14
2016,5,31,19,15,0.0,13.0,2.45,22.0,13.0,12.39,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.5,15.5,1.0,20.5,19.5,14.77,0.0
2016,6,1,6,0,83.0,31.0,1.1,21.0,39.0,25.45,14.0
2016,6,1,6,15,164.5,51.0,1.05,21.0,78.5,40.96,29.17
2016,6,1,6,30,246.0,71.0,1.0,21.0,118.0,66.93,44.11
2016,6,1,6,45,213.5,90.5,0.95,21.5,140.5,97.85,66.6
2016,6,1,7,0,181.0,110.0,0.9,22.0,163.0,124.95,89.46
2016,6,1,7,15,114.0,131.0,0.8,22.0,167.0,142.49,106.84
2016,6,1,7,30,47.0,152.0,0.7,22.0,171.0,151.17,116.24
2016,6,1,7,45,307.5,145.5,0.65,22.0,295.5,237.13,178.71
2016,6,1,8,0,568.0,139.0,0.6,22.0,420.0,355.12,266.85
2016,6,1,8,15,597.0,146.0,0.6,22.0,471.0,407.9,308.06
2016,6,1,8,30,626.0,153.0,0.6,22.0,522.0,462.77,350.12
2016,6,1,8,45,647.0,159.5,0.6,22.5,569.5,514.53,387.97
2016,6,1,9,0,668.0,166.0,0.6,23.0,617.0,566.93,425.01
2016,6,1,9,15,685.5,170.5,0.65,23.0,661.5,615.51,459.65
2016,6,1,9,30,703.0,175.0,0.7,23.0,706.0,663.82,493.36
2016,6,1,9,45,481.5,283.5,0.8,23.5,656.0,633.56,467.94
2016,6,1,10,0,260.0,392.0,0.9,24.0,606.0,581.58,427.17
2016,6,1,10,15,204.0,416.0,0.9,24.0,588.5,565.8,415.05
2016,6,1,10,30,148.0,440.0,0.9,24.0,571.0,549.71,402.11
2016,6,1,10,45,106.5,437.0,0.95,24.5,532.5,511.09,373.84
2016,6,1,11,0,65.0,434.0,1.0,25.0,494.0,474.6,346.86
2016,6,1,11,15,71.5,437.5,1.0,25.0,505.0,486.08,355.06
2016,6,1,11,30,78.0,441.0,1.0,25.0,516.0,497.48,362.84
2016,6,1,11,45,182.0,464.0,1.0,25.0,642.0,626.51,453.36
2016,6,1,12,0,286.0,487.0,1.0,25.0,768.0,756.53,539.86
2016,6,1,12,15,336.0,466.0,1.0,25.0,797.5,786.59,559.26
2016,6,1,12,30,386.0,445.0,1.0,25.0,827.0,815.37,578.83
2016,6,1,12,45,375.5,447.5,1.0,25.0,818.0,806.86,572.8
2016,6,1,13,0,365.0,450.0,1.0,25.0,809.0,796.65,566.16
2016,6,1,13,15,388.5,435.5,1.05,25.0,814.0,800.66,570.44
2016,6,1,13,30,412.0,421.0,1.1,25.0,819.0,806.66,575.77
2016,6,1,13,45,607.5,293.5,1.15,25.5,866.0,855.95,613.41
2016,6,1,14,0,803.0,166.0,1.2,26.0,913.0,891.56,637.96
2016,6,1,14,15,560.0,290.5,1.3,26.0,804.5,781.65,564.99
2016,6,1,14,30,317.0,415.0,1.4,26.0,696.0,673.66,488.9
2016,6,1,14,45,546.0,284.5,1.55,26.0,745.0,727.96,534.39
2016,6,1,15,0,775.0,154.0,1.7,26.0,794.0,759.81,561.95
