Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,15,762.5,150.5,1.75,26.0,755.0,716.8,533.45
2016,6,1,15,30,750.0,147.0,1.8,26.0,716.0,672.41,503.31
2016,6,1,15,45,389.5,204.0,1.9,26.0,499.0,455.74,345.66
2016,6,1,16,0,29.0,261.0,2.0,26.0,282.0,262.39,198.17
2016,6,1,16,15,70.0,262.0,1.95,26.0,306.0,283.62,215.75
2016,6,1,16,30,111.0,263.0,1.9,26.0,330.0,300.28,228.66
2016,6,1,16,45,55.5,138.5,1.85,26.0,172.0,154.27,116.95
2016,6,1,17,0,0.0,14.0,1.8,26.0,14.0,13.0,4.92
2016,6,1,17,15,0.0,12.5,1.7,25.5,12.5,11.6,3.86
2016,6,1,17,30,0.0,11.0,1.6,25.0,11.0,10.2,2.76
2016,6,1,17,45,0.0,9.0,1.55,25.0,9.0,8.34,1.24
2016,6,1,18,0,0.0,7.0,1.5,25.0,7.0,6.48,0.0
2016,6,1,18,15,0.0,5.5,1.4,24.5,5.5,5.09,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.7,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,2.31,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.92,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.95,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.85,0.0
2016,6,2,6,15,0.0,4.0,1.3,21.0,4.0,3.7,0.0
2016,6,2,6,30,0.0,6.0,1.6,21.0,6.0,5.55,0.0
2016,6,2,6,45,0.0,8.5,1.95,21.0,8.5,7.87,0.94
2016,6,2,7,0,0.0,11.0,2.3,21.0,11.0,10.19,2.91
2016,6,2,7,15,0.0,24.0,2.4,21.0,24.0,22.26,13.01
2016,6,2,7,30,0.0,37.0,2.5,21.0,37.0,34.36,23.04
2016,6,2,7,45,0.0,83.5,2.6,21.0,83.5,77.7,58.7
2016,6,2,8,0,0.0,130.0,2.7,21.0,130.0,120.45,93.18
2016,6,2,8,15,41.0,192.5,2.75,21.0,217.0,196.75,153.67
2016,6,2,8,30,82.0,255.0,2.8,21.0,304.0,277.58,216.65
2016,6,2,8,45,125.0,284.0,2.85,21.5,365.5,335.66,260.76
2016,6,2,9,0,168.0,313.0,2.9,22.0,427.0,396.27,306.2
2016,6,2,9,15,88.5,262.5,2.9,22.0,323.0,304.2,235.12
2016,6,2,9,30,9.0,212.0,2.9,22.0,219.0,204.18,156.45
2016,6,2,9,45,37.0,293.5,2.95,22.5,324.0,304.89,233.79
2016,6,2,10,0,65.0,375.0,3.0,23.0,429.0,406.23,308.81
2016,6,2,10,15,50.0,370.0,3.0,23.0,413.0,392.59,297.5
2016,6,2,10,30,35.0,365.0,3.0,23.0,397.0,377.63,285.66
2016,6,2,10,45,197.5,393.0,3.05,23.5,576.5,552.89,417.24
2016,6,2,11,0,360.0,421.0,3.1,24.0,756.0,736.23,547.48
2016,6,2,11,15,307.5,451.0,2.95,24.0,741.5,726.13,536.58
2016,6,2,11,30,255.0,481.0,2.8,24.0,727.0,712.72,524.68
2016,6,2,11,45,180.5,488.0,2.65,24.5,664.0,648.05,476.39
2016,6,2,12,0,106.0,495.0,2.5,25.0,601.0,579.8,425.56
2016,6,2,12,15,88.5,486.0,2.3,25.0,574.5,555.15,407.52
2016,6,2,12,30,71.0,477.0,2.1,25.0,548.0,529.77,388.7
2016,6,2,12,45,186.5,479.5,1.9,25.0,664.0,649.8,474.5
2016,6,2,13,0,302.0,482.0,1.7,25.0,780.0,766.93,553.68
2016,6,2,13,15,362.0,451.5,1.6,25.0,804.0,790.67,569.4
2016,6,2,13,30,422.0,421.0,1.5,25.0,828.0,815.62,586.45
2016,6,2,13,45,373.5,432.0,1.45,25.0,787.0,769.25,554.48
2016,6,2,14,0,325.0,443.0,1.4,25.0,746.0,727.26,525.77
2016,6,2,14,15,594.5,281.5,1.45,25.0,815.5,803.15,585.39
2016,6,2,14,30,864.0,120.0,1.5,25.0,885.0,850.5,619.83
2016,6,2,14,45,856.5,117.5,1.55,25.0,851.5,814.62,597.17
2016,6,2,15,0,849.0,115.0,1.6,25.0,818.0,776.33,573.51
2016,6,2,15,15,528.5,237.5,1.6,25.0,668.5,626.71,467.73
2016,6,2,15,30,208.0,360.0,1.6,25.0,519.0,488.1,364.58
2016,6,2,15,45,505.5,231.5,1.6,25.0,584.5,557.47,420.78
2016,6,2,16,0,803.0,103.0,1.6,25.0,650.0,591.95,448.32
2016,6,2,16,15,784.5,100.0,1.55,24.5,601.0,538.42,408.55
2016,6,2,16,30,766.0,97.0,1.5,24.0,552.0,484.93,368.2
2016,6,2,16,45,744.5,92.0,1.5,24.0,500.5,428.48,323.84
2016,6,2,17,0,723.0,87.0,1.5,24.0,449.0,372.98,278.79
2016,6,2,17,15,691.0,82.5,1.4,23.5,396.0,315.63,231.48
2016,6,2,17,30,659.0,78.0,1.3,23.0,343.0,259.03,183.81
2016,6,2,17,45,618.0,71.0,1.25,23.0,290.5,202.84,136.25
2016,6,2,18,0,577.0,64.0,1.2,23.0,238.0,150.99,93.34
2016,6,2,18,15,512.5,56.5,1.1,22.5,187.5,100.82,56.13
2016,6,2,18,30,448.0,49.0,1.0,22.0,137.0,58.26,30.76
2016,6,2,18,45,355.5,38.0,0.9,21.5,94.0,28.92,19.02
2016,6,2,19,0,263.0,27.0,0.8,21.0,51.0,21.18,11.31
2016,6,2,19,15,131.5,13.5,0.8,21.0,25.5,10.53,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,7.0,1.5,17.5,7.0,6.67,0.0
2016,6,3,6,0,0.0,14.0,1.5,18.0,14.0,12.97,4.54
2016,6,3,6,15,0.0,26.5,1.55,18.0,26.5,24.59,15.54
2016,6,3,6,30,0.0,39.0,1.6,18.0,39.0,36.23,24.75
2016,6,3,6,45,0.0,53.0,1.65,18.5,53.0,49.23,35.83
2016,6,3,7,0,0.0,67.0,1.7,19.0,67.0,62.07,46.58
2016,6,3,7,15,73.0,114.0,1.7,19.0,143.0,119.33,91.12
2016,6,3,7,30,146.0,161.0,1.7,19.0,219.0,185.9,143.31
2016,6,3,7,45,211.5,180.0,1.7,19.5,277.5,235.07,181.56
2016,6,3,8,0,277.0,199.0,1.7,20.0,336.0,292.35,226.28
2016,6,3,8,15,545.5,136.5,1.85,20.5,444.5,374.95,289.92
2016,6,3,8,30,814.0,74.0,2.0,21.0,553.0,481.05,372.31
2016,6,3,8,45,830.5,76.0,2.15,21.5,602.0,534.5,413.98
2016,6,3,9,0,847.0,78.0,2.3,22.0,651.0,587.72,454.52
2016,6,3,9,15,594.5,203.5,2.4,22.5,619.0,586.63,449.85
2016,6,3,9,30,342.0,329.0,2.5,23.0,587.0,553.2,420.44
2016,6,3,9,45,399.5,324.5,2.7,23.5,642.0,607.05,460.02
2016,6,3,10,0,457.0,320.0,2.9,24.0,697.0,668.34,503.73
2016,6,3,10,15,679.5,204.5,2.95,24.0,791.0,757.01,571.24
2016,6,3,10,30,902.0,89.0,3.0,24.0,885.0,848.02,633.54
2016,6,3,10,45,904.0,92.5,3.05,24.5,911.0,879.07,652.06
2016,6,3,11,0,906.0,96.0,3.1,25.0,937.0,906.95,668.81
2016,6,3,11,15,459.0,159.0,3.1,25.0,585.5,586.79,446.31
2016,6,3,11,30,12.0,222.0,3.1,25.0,234.0,219.94,164.47
2016,6,3,11,45,16.5,287.5,3.1,25.0,304.0,286.63,215.34
2016,6,3,12,0,21.0,353.0,3.1,25.0,374.0,353.66,264.64
2016,6,3,12,15,21.0,354.0,3.05,25.0,375.0,354.89,265.19
2016,6,3,12,30,21.0,355.0,3.0,25.0,376.0,355.95,265.89
2016,6,3,12,45,80.0,430.0,2.95,25.0,509.0,492.09,366.18
2016,6,3,13,0,139.0,505.0,2.9,25.0,642.0,627.33,461.79
2016,6,3,13,15,135.5,498.0,2.85,25.0,630.5,615.2,452.49
2016,6,3,13,30,132.0,491.0,2.8,25.0,619.0,602.45,443.68
2016,6,3,13,45,78.5,423.5,2.75,25.0,499.5,478.85,355.63
2016,6,3,14,0,25.0,356.0,2.7,25.0,380.0,363.31,271.29
2016,6,3,14,15,12.5,238.5,2.65,25.0,250.5,234.79,176.34
2016,6,3,14,30,0.0,121.0,2.6,25.0,121.0,113.22,83.39
2016,6,3,14,45,110.0,261.5,2.55,25.0,353.0,342.46,261.34
2016,6,3,15,0,220.0,402.0,2.5,25.0,585.0,556.8,417.54
2016,6,3,15,15,113.5,297.0,2.45,25.0,391.5,368.95,279.29
2016,6,3,15,30,7.0,192.0,2.4,25.0,198.0,184.16,138.84
2016,6,3,15,45,58.0,252.5,2.35,25.0,292.5,275.51,210.32
2016,6,3,16,0,109.0,313.0,2.3,25.0,387.0,359.17,273.6
2016,6,3,16,15,316.0,248.5,2.15,24.5,441.5,412.5,315.84
2016,6,3,16,30,523.0,184.0,2.0,24.0,496.0,441.74,337.8
2016,6,3,16,45,507.5,170.5,1.9,24.0,450.0,392.33,298.64
2016,6,3,17,0,492.0,157.0,1.8,24.0,404.0,343.71,259.59
2016,6,3,17,15,473.5,140.5,1.7,23.5,356.0,292.35,218.06
2016,6,3,17,30,455.0,124.0,1.6,23.0,308.0,242.58,176.89
2016,6,3,17,45,422.5,109.0,1.55,23.0,260.0,192.78,135.53
2016,6,3,18,0,390.0,94.0,1.5,23.0,212.0,146.56,97.76
2016,6,3,18,15,340.0,79.5,1.35,22.5,167.0,102.7,64.78
2016,6,3,18,30,290.0,65.0,1.2,22.0,122.0,64.79,40.09
2016,6,3,18,45,216.5,48.5,1.05,21.5,83.5,37.05,25.93
2016,6,3,19,0,143.0,32.0,0.9,21.0,45.0,24.89,14.37
2016,6,3,19,15,71.5,16.0,0.9,20.5,22.5,12.6,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,118.0,13.5,2.05,17.5,23.5,12.87,0.0
2016,6,4,6,0,236.0,27.0,2.3,18.0,47.0,21.47,11.22
2016,6,4,6,15,336.0,37.5,2.4,18.5,89.0,28.77,19.07
2016,6,4,6,30,436.0,48.0,2.5,19.0,131.0,52.47,28.59
2016,6,4,6,45,281.0,80.0,2.6,19.5,140.5,93.64,61.1
2016,6,4,7,0,126.0,112.0,2.7,20.0,150.0,118.53,87.55
2016,6,4,7,15,65.0,121.0,2.85,20.5,140.5,123.53,94.34
2016,6,4,7,30,4.0,130.0,3.0,21.0,131.0,120.36,93.64
2016,6,4,7,45,95.5,170.0,3.15,21.5,216.5,187.63,145.57
2016,6,4,8,0,187.0,210.0,3.3,22.0,302.0,266.09,206.42
2016,6,4,8,15,140.5,234.0,3.45,22.5,308.0,279.46,217.11
2016,6,4,8,30,94.0,258.0,3.6,23.0,314.0,285.99,221.73
2016,6,4,8,45,107.5,284.5,3.75,23.5,353.5,324.0,250.38
2016,6,4,9,0,121.0,311.0,3.9,24.0,393.0,365.79,281.39
2016,6,4,9,15,68.0,280.0,4.0,24.0,327.0,307.09,235.85
2016,6,4,9,30,15.0,249.0,4.1,24.0,261.0,242.82,185.44
2016,6,4,9,45,196.0,302.0,4.2,24.5,463.5,432.94,332.63
2016,6,4,10,0,377.0,355.0,4.3,25.0,666.0,635.31,481.52
2016,6,4,10,15,297.5,395.5,4.35,25.0,647.5,624.9,470.71
2016,6,4,10,30,218.0,436.0,4.4,25.0,629.0,603.63,452.95
2016,6,4,10,45,300.5,422.5,4.45,25.5,697.0,674.66,504.46
2016,6,4,11,0,383.0,409.0,4.5,26.0,765.0,744.21,553.69
2016,6,4,11,15,331.5,442.0,4.55,26.0,754.5,738.48,547.52
2016,6,4,11,30,280.0,475.0,4.6,26.0,744.0,729.39,539.39
2016,6,4,11,45,170.5,469.0,4.65,26.0,633.5,619.56,459.76
2016,6,4,12,0,61.0,463.0,4.7,26.0,523.0,505.09,375.13
2016,6,4,12,15,227.5,452.5,4.75,26.0,678.0,667.8,496.74
2016,6,4,12,30,394.0,442.0,4.8,26.0,833.0,818.85,605.36
2016,6,4,12,45,330.5,467.5,4.85,26.0,794.5,781.73,577.29
2016,6,4,13,0,267.0,493.0,4.9,26.0,756.0,743.36,549.19
2016,6,4,13,15,285.5,481.0,4.9,26.0,759.5,746.03,552.06
2016,6,4,13,30,304.0,469.0,4.9,26.0,763.0,746.97,553.57
2016,6,4,13,45,365.0,433.0,4.95,26.0,778.5,761.84,566.48
2016,6,4,14,0,426.0,397.0,5.0,26.0,794.0,777.2,579.52
2016,6,4,14,15,387.0,401.0,4.95,25.5,754.0,731.04,547.56
2016,6,4,14,30,348.0,405.0,4.9,25.0,714.0,689.63,518.8
2016,6,4,14,45,317.5,396.5,4.85,25.0,670.5,644.13,486.2
2016,6,4,15,0,287.0,388.0,4.8,25.0,627.0,599.51,453.96
2016,6,4,15,15,150.0,314.0,4.7,25.0,438.5,411.93,314.67
2016,6,4,15,30,13.0,240.0,4.6,25.0,250.0,233.19,177.26
2016,6,4,15,45,91.5,278.5,4.55,25.0,341.5,321.73,247.18
2016,6,4,16,0,170.0,317.0,4.5,25.0,433.0,402.4,309.01
2016,6,4,16,15,123.5,287.0,4.3,24.5,368.0,338.59,260.65
2016,6,4,16,30,77.0,257.0,4.1,24.0,303.0,277.6,214.4
2016,6,4,16,45,238.0,218.0,3.9,24.0,341.5,312.16,241.26
2016,6,4,17,0,399.0,179.0,3.7,24.0,380.0,326.95,250.05
2016,6,4,17,15,386.5,159.0,3.35,23.5,335.5,279.61,211.25
2016,6,4,17,30,374.0,139.0,3.0,23.0,291.0,233.3,172.74
2016,6,4,17,45,353.0,120.0,2.65,23.0,246.5,187.16,134.05
2016,6,4,18,0,332.0,101.0,2.3,23.0,202.0,143.36,97.82
2016,6,4,18,15,292.0,84.0,2.05,22.5,159.5,101.76,66.06
2016,6,4,18,30,252.0,67.0,1.8,22.0,117.0,65.01,41.2
2016,6,4,18,45,189.5,49.5,1.55,21.5,80.5,37.77,26.56
2016,6,4,19,0,127.0,32.0,1.3,21.0,44.0,26.34,15.62
2016,6,4,19,15,63.5,16.0,1.3,20.5,22.0,13.48,0.0
2016,6,4,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,45,0.0,13.5,3.3,18.5,13.5,12.87,0.0
2016,6,5,6,0,0.0,27.0,3.5,19.0,27.0,24.65,13.66
2016,6,5,6,15,22.5,47.5,3.6,19.5,52.0,41.46,29.78
2016,6,5,6,30,45.0,68.0,3.7,20.0,77.0,60.71,43.76
2016,6,5,6,45,63.5,90.0,3.8,20.5,106.5,85.29,62.8
2016,6,5,7,0,82.0,112.0,3.9,21.0,136.0,111.63,83.52
2016,6,5,7,15,296.5,110.5,4.0,21.5,223.5,162.65,117.18
2016,6,5,7,30,511.0,109.0,4.1,22.0,311.0,239.08,174.17
2016,6,5,7,45,615.0,103.0,4.25,22.5,382.0,300.8,224.46
2016,6,5,8,0,719.0,97.0,4.4,23.0,453.0,371.97,282.59
2016,6,5,8,15,744.5,101.0,4.45,23.5,506.0,429.72,330.38
2016,6,5,8,30,770.0,105.0,4.5,24.0,559.0,487.18,376.65
2016,6,5,8,45,656.5,159.0,4.55,24.5,569.5,516.64,399.5
2016,6,5,9,0,543.0,213.0,4.6,25.0,580.0,531.89,410.06
2016,6,5,9,15,694.0,164.0,4.6,25.0,666.0,611.93,471.91
2016,6,5,9,30,845.0,115.0,4.6,25.0,752.0,698.69,537.63
2016,6,5,9,45,857.5,116.5,4.65,25.5,793.0,744.65,568.84
2016,6,5,10,0,870.0,118.0,4.7,26.0,834.0,788.97,597.9
2016,6,5,10,15,878.5,119.5,4.75,26.0,868.5,828.19,624.31
2016,6,5,10,30,887.0,121.0,4.8,26.0,903.0,865.03,648.95
2016,6,5,10,45,894.0,121.5,4.85,26.5,931.0,897.03,668.84
2016,6,5,11,0,901.0,122.0,4.9,27.0,959.0,926.17,686.68
2016,6,5,11,15,679.0,272.5,4.9,27.0,911.0,897.53,665.39
2016,6,5,11,30,457.0,423.0,4.9,27.0,863.0,847.47,623.78
2016,6,5,11,45,691.5,270.0,4.95,27.5,946.0,929.88,686.54
2016,6,5,12,0,926.0,117.0,5.0,28.0,1029.0,1001.62,732.98
2016,6,5,12,15,682.5,283.5,4.95,28.0,957.0,946.0,694.26
2016,6,5,12,30,439.0,450.0,4.9,28.0,885.0,873.07,636.83
2016,6,5,12,45,682.0,284.5,4.9,28.0,957.5,947.03,695.35
2016,6,5,13,0,925.0,119.0,4.9,28.0,1030.0,1003.97,733.6
2016,6,5,13,15,922.5,118.5,4.85,28.0,1018.0,992.73,725.67
2016,6,5,13,30,920.0,118.0,4.8,28.0,1006.0,977.96,715.95
2016,6,5,13,45,914.5,118.0,4.8,28.0,986.0,957.45,702.89
2016,6,5,14,0,909.0,118.0,4.8,28.0,966.0,933.66,687.72
2016,6,5,14,15,903.5,117.0,4.7,28.0,939.5,905.78,669.11
2016,6,5,14,30,898.0,116.0,4.6,28.0,913.0,874.9,648.52
2016,6,5,14,45,887.5,116.0,4.6,28.0,878.0,838.09,624.5
2016,6,5,15,0,877.0,116.0,4.6,28.0,843.0,798.97,598.75
2016,6,5,15,15,866.5,113.5,4.5,27.5,803.5,755.36,570.35
2016,6,5,15,30,856.0,111.0,4.4,27.0,764.0,709.9,540.17
2016,6,5,15,45,845.0,107.5,4.3,27.0,719.0,661.54,504.75
2016,6,5,16,0,834.0,104.0,4.2,27.0,674.0,612.32,467.91
2016,6,5,16,15,816.5,101.0,3.95,26.5,624.5,557.97,426.94
2016,6,5,16,30,799.0,98.0,3.7,26.0,575.0,503.49,384.7
2016,6,5,16,45,785.0,87.5,3.45,26.0,520.5,443.47,336.49
2016,6,5,17,0,771.0,77.0,3.2,26.0,466.0,383.56,287.03
2016,6,5,17,15,725.5,79.5,2.85,25.5,412.0,325.74,238.76
2016,6,5,17,30,680.0,82.0,2.5,25.0,358.0,269.97,191.53
2016,6,5,17,45,638.0,75.5,2.15,24.5,304.0,212.78,143.22
2016,6,5,18,0,596.0,69.0,1.8,24.0,250.0,160.0,99.63
2016,6,5,18,15,531.5,61.0,1.65,23.0,198.5,108.14,61.12
2016,6,5,18,30,467.0,53.0,1.5,22.0,147.0,63.89,34.39
2016,6,5,18,45,366.5,42.0,1.4,21.5,102.0,32.34,21.96
2016,6,5,19,0,266.0,31.0,1.3,21.0,57.0,24.74,14.42
2016,6,5,19,15,133.0,15.5,1.3,20.5,28.5,12.23,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,133.5,14.0,2.2,17.0,25.5,13.34,0.0
2016,6,6,6,0,267.0,28.0,2.4,18.0,51.0,22.43,12.02
2016,6,6,6,15,377.0,38.5,2.6,18.5,96.5,29.72,19.88
2016,6,6,6,30,487.0,49.0,2.8,19.0,142.0,54.4,29.38
2016,6,6,6,45,555.0,56.0,3.0,19.5,194.5,98.45,54.06
2016,6,6,7,0,623.0,63.0,3.2,20.0,247.0,150.52,92.39
2016,6,6,7,15,668.0,69.0,3.15,20.5,302.0,204.58,137.39
2016,6,6,7,30,713.0,75.0,3.1,21.0,357.0,265.39,189.44
2016,6,6,7,45,745.5,79.0,3.1,22.0,412.5,322.53,238.49
2016,6,6,8,0,778.0,83.0,3.1,23.0,468.0,382.4,288.56
2016,6,6,8,15,801.0,86.5,3.2,23.5,522.0,440.0,336.25
2016,6,6,8,30,824.0,90.0,3.3,24.0,576.0,498.66,383.25
2016,6,6,8,45,841.5,93.0,3.4,24.5,626.5,554.8,426.92
2016,6,6,9,0,859.0,96.0,3.5,25.0,677.0,610.14,468.66
2016,6,6,9,15,872.0,98.5,3.5,25.0,723.0,661.64,507.09
2016,6,6,9,30,885.0,101.0,3.5,25.0,769.0,711.99,543.74
2016,6,6,9,45,894.5,103.0,3.5,25.5,809.5,757.87,573.72
2016,6,6,10,0,904.0,105.0,3.5,26.0,850.0,801.79,601.65
2016,6,6,10,15,911.5,106.5,3.45,26.0,884.5,841.42,627.24
2016,6,6,10,30,919.0,108.0,3.4,26.0,919.0,878.51,650.87
2016,6,6,10,45,924.0,109.5,3.4,26.5,946.5,910.7,670.01
2016,6,6,11,0,929.0,111.0,3.4,27.0,974.0,939.82,686.98
2016,6,6,11,15,932.5,112.0,3.35,27.0,994.0,963.88,701.6
2016,6,6,11,30,936.0,113.0,3.3,27.0,1014.0,984.55,714.01
2016,6,6,11,45,939.5,112.0,3.25,27.5,1026.5,999.82,721.52
2016,6,6,12,0,943.0,111.0,3.2,28.0,1039.0,1011.53,726.8
2016,6,6,12,15,943.0,111.5,3.15,28.0,1043.0,1017.73,730.09
2016,6,6,12,30,943.0,112.0,3.1,28.0,1047.0,1020.36,731.24
2016,6,6,12,45,941.5,112.0,3.1,28.0,1043.0,1017.56,729.48
2016,6,6,13,0,940.0,112.0,3.1,28.0,1039.0,1011.23,725.61
2016,6,6,13,15,937.5,111.5,3.05,28.0,1026.5,999.88,718.26
2016,6,6,13,30,935.0,111.0,3.0,28.0,1014.0,984.95,708.75
2016,6,6,13,45,930.5,110.5,3.0,28.0,994.0,964.66,696.27
2016,6,6,14,0,926.0,110.0,3.0,28.0,974.0,941.0,681.68
2016,6,6,14,15,920.0,108.5,2.95,28.0,946.5,911.82,663.15
2016,6,6,14,30,914.0,107.0,2.9,28.0,919.0,879.62,642.63
2016,6,6,14,45,901.5,108.5,2.85,28.0,883.5,842.2,618.57
2016,6,6,15,0,889.0,110.0,2.8,28.0,848.0,802.56,592.91
2016,6,6,15,15,879.0,107.5,2.75,28.0,808.0,758.92,564.34
2016,6,6,15,30,869.0,105.0,2.7,28.0,768.0,713.35,534.18
2016,6,6,15,45,856.0,102.5,2.65,28.0,722.5,664.14,499.16
2016,6,6,16,0,843.0,100.0,2.6,28.0,677.0,613.76,462.44
2016,6,6,16,15,825.5,97.0,2.45,27.5,627.5,559.39,422.39
2016,6,6,16,30,808.0,94.0,2.3,27.0,578.0,504.51,380.76
2016,6,6,16,45,786.0,90.0,2.2,27.0,525.0,446.75,335.17
2016,6,6,17,0,764.0,86.0,2.1,27.0,472.0,389.89,288.98
2016,6,6,17,15,733.0,81.5,1.95,26.5,417.5,330.68,240.37
2016,6,6,17,30,702.0,77.0,1.8,26.0,363.0,273.99,192.73
2016,6,6,17,45,659.0,71.5,1.7,25.5,308.5,214.32,142.91
2016,6,6,18,0,616.0,66.0,1.6,25.0,254.0,161.07,99.22
2016,6,6,18,15,552.0,58.5,1.45,24.0,202.0,108.52,60.26
2016,6,6,18,30,488.0,51.0,1.3,23.0,150.0,63.48,33.16
2016,6,6,18,45,387.0,41.0,1.2,22.5,104.5,31.37,21.07
2016,6,6,19,0,286.0,31.0,1.1,22.0,59.0,24.68,14.37
2016,6,6,19,15,143.0,15.5,1.1,21.5,29.5,12.19,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.0,0.9,18.5,24.0,14.3,0.0
2016,6,7,6,0,203.0,30.0,0.9,19.0,48.0,23.47,12.81
2016,6,7,6,15,307.0,43.0,1.0,19.5,91.0,32.98,22.61
2016,6,7,6,30,411.0,56.0,1.1,20.0,134.0,58.0,33.97
2016,6,7,6,45,477.5,65.0,1.2,20.5,184.5,99.01,57.4
2016,6,7,7,0,544.0,74.0,1.3,21.0,235.0,147.99,93.05
2016,6,7,7,15,591.5,81.0,1.25,21.5,288.5,198.82,134.34
2016,6,7,7,30,639.0,88.0,1.2,22.0,342.0,254.82,181.07
2016,6,7,7,45,672.0,94.0,1.2,23.0,395.5,310.01,227.06
2016,6,7,8,0,705.0,100.0,1.2,24.0,449.0,368.1,274.11
2016,6,7,8,15,730.0,104.5,1.3,24.5,501.5,423.83,318.91
2016,6,7,8,30,755.0,109.0,1.4,25.0,554.0,482.2,364.25
2016,6,7,8,45,774.0,112.5,1.55,25.5,603.0,535.93,405.13
2016,6,7,9,0,793.0,116.0,1.7,26.0,652.0,589.81,444.96
2016,6,7,9,15,807.5,119.5,1.7,26.0,697.5,640.67,481.62
2016,6,7,9,30,822.0,123.0,1.7,26.0,743.0,690.7,516.73
2016,6,7,9,45,833.5,125.0,1.75,26.5,783.0,735.95,546.66
2016,6,7,10,0,845.0,127.0,1.8,27.0,823.0,776.83,572.04
2016,6,7,10,15,853.5,129.0,1.8,27.0,857.0,815.66,596.49
2016,6,7,10,30,862.0,131.0,1.8,27.0,891.0,852.18,619.22
2016,6,7,10,45,627.0,267.5,1.8,27.5,829.5,812.78,588.87
2016,6,7,11,0,392.0,404.0,1.8,28.0,768.0,746.06,537.07
2016,6,7,11,15,360.5,431.0,1.85,28.0,771.5,753.07,541.22
2016,6,7,11,30,329.0,458.0,1.9,28.0,775.0,757.4,542.95
2016,6,7,11,45,382.0,449.5,1.95,28.5,822.5,804.79,574.3
2016,6,7,12,0,435.0,441.0,2.0,29.0,870.0,855.39,606.83
2016,6,7,12,15,421.0,441.0,2.0,29.0,857.5,845.26,599.48
2016,6,7,12,30,407.0,441.0,2.0,29.0,845.0,829.3,589.07
2016,6,7,12,45,652.0,286.0,2.05,29.0,930.0,918.71,654.93
2016,6,7,13,0,897.0,131.0,2.1,29.0,1015.0,987.71,699.41
2016,6,7,13,15,641.0,280.0,2.1,29.0,908.0,892.57,637.4
2016,6,7,13,30,385.0,429.0,2.1,29.0,801.0,783.2,559.7
2016,6,7,13,45,634.5,278.0,2.15,29.5,876.5,864.23,620.57
2016,6,7,14,0,884.0,127.0,2.2,30.0,952.0,919.51,656.76
2016,6,7,14,15,878.0,125.5,2.2,29.5,925.5,891.46,640.2
2016,6,7,14,30,872.0,124.0,2.2,29.0,899.0,860.53,622.43
2016,6,7,14,45,863.0,122.5,2.25,29.0,865.5,824.44,600.29
2016,6,7,15,0,854.0,121.0,2.3,29.0,832.0,786.01,576.37
2016,6,7,15,15,611.5,224.5,2.25,29.0,720.5,677.23,499.83
2016,6,7,15,30,369.0,328.0,2.2,29.0,609.0,573.53,423.59
2016,6,7,15,45,586.5,220.0,2.2,29.0,636.0,601.6,447.94
2016,6,7,16,0,804.0,112.0,2.2,29.0,663.0,602.47,451.01
2016,6,7,16,15,507.0,188.5,2.1,28.5,527.5,466.37,350.42
2016,6,7,16,30,210.0,265.0,2.0,28.0,392.0,354.14,266.56
2016,6,7,16,45,468.5,179.5,1.9,28.0,427.5,383.77,288.21
2016,6,7,17,0,727.0,94.0,1.8,28.0,463.0,383.24,282.98
2016,6,7,17,15,695.0,89.0,1.7,27.5,409.5,323.42,234.31
2016,6,7,17,30,663.0,84.0,1.6,27.0,356.0,267.91,188.19
2016,6,7,17,45,618.5,78.0,1.55,27.0,302.0,211.6,141.31
2016,6,7,18,0,574.0,72.0,1.5,27.0,248.0,159.99,99.28
2016,6,7,18,15,509.5,64.0,1.35,26.0,197.0,109.39,62.14
2016,6,7,18,30,445.0,56.0,1.2,25.0,146.0,66.4,36.24
2016,6,7,18,45,348.5,44.5,1.1,24.5,102.0,34.46,23.48
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,25.69,15.1
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,12.97,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.5,15.5,0.25,21.5,23.0,14.77,0.0
2016,6,8,6,0,165.0,31.0,0.2,22.0,46.0,24.25,13.26
2016,6,8,6,15,262.5,46.0,0.35,22.0,87.5,35.31,24.35
2016,6,8,6,30,360.0,61.0,0.5,22.0,129.0,59.29,35.91
2016,6,8,6,45,438.0,66.5,0.7,22.5,176.0,96.37,56.35
2016,6,8,7,0,516.0,72.0,0.9,23.0,223.0,141.45,88.11
2016,6,8,7,15,562.5,82.5,1.1,23.5,279.0,193.56,130.07
2016,6,8,7,30,609.0,93.0,1.3,24.0,335.0,250.79,177.43
2016,6,8,7,45,541.0,125.5,1.55,25.0,363.5,294.09,216.17
2016,6,8,8,0,473.0,158.0,1.8,26.0,392.0,330.29,247.38
2016,6,8,8,15,604.0,135.0,1.9,26.0,468.5,396.58,299.16
2016,6,8,8,30,735.0,112.0,2.0,26.0,545.0,474.52,359.43
2016,6,8,8,45,646.5,160.0,2.15,26.5,565.0,510.18,386.3
2016,6,8,9,0,558.0,208.0,2.3,27.0,585.0,534.42,403.53
2016,6,8,9,15,678.0,168.0,2.35,27.0,657.5,603.44,455.32
2016,6,8,9,30,798.0,128.0,2.4,27.0,730.0,678.37,510.29
2016,6,8,9,45,638.5,220.5,2.45,27.5,718.5,685.95,510.97
2016,6,8,10,0,479.0,313.0,2.5,28.0,707.0,675.98,499.3
2016,6,8,10,15,655.5,227.0,2.5,28.0,791.0,755.96,558.21
2016,6,8,10,30,832.0,141.0,2.5,28.0,875.0,835.87,612.34
2016,6,8,10,45,835.5,144.5,2.5,28.0,901.0,866.11,630.88
2016,6,8,11,0,839.0,148.0,2.5,28.0,927.0,893.49,647.87
2016,6,8,11,15,843.0,149.5,2.5,28.0,947.0,916.49,662.0
2016,6,8,11,30,847.0,151.0,2.5,28.0,967.0,936.43,674.19
2016,6,8,11,45,455.5,308.5,2.5,28.5,748.0,742.98,540.38
2016,6,8,12,0,64.0,466.0,2.5,29.0,529.0,510.32,369.32
2016,6,8,12,15,61.5,465.5,2.5,29.0,526.5,508.2,368.92
2016,6,8,12,30,59.0,465.0,2.5,29.0,524.0,505.61,367.01
2016,6,8,12,45,79.5,479.0,2.55,29.0,558.0,538.82,390.82
2016,6,8,13,0,100.0,493.0,2.6,29.0,592.0,571.33,413.83
2016,6,8,13,15,452.5,336.5,2.6,29.0,775.0,768.89,559.15
2016,6,8,13,30,805.0,180.0,2.6,29.0,958.0,935.8,673.15
2016,6,8,13,45,557.0,313.5,2.65,29.0,847.0,827.18,597.95
2016,6,8,14,0,309.0,447.0,2.7,29.0,736.0,715.53,517.44
2016,6,8,14,15,235.0,445.5,2.7,29.0,662.0,635.95,462.88
2016,6,8,14,30,161.0,444.0,2.7,29.0,588.0,564.19,412.36
2016,6,8,14,45,456.5,309.0,2.7,29.0,694.0,677.82,499.9
2016,6,8,15,0,752.0,174.0,2.7,29.0,800.0,760.97,562.98
2016,6,8,15,15,739.5,170.5,2.7,28.5,761.0,720.17,535.42
2016,6,8,15,30,727.0,167.0,2.7,28.0,722.0,676.64,506.28
2016,6,8,15,45,625.5,195.5,2.7,28.0,653.0,604.29,453.77
2016,6,8,16,0,524.0,224.0,2.7,28.0,584.0,536.75,404.05
2016,6,8,16,15,586.5,186.0,2.6,27.5,561.0,510.65,385.93
2016,6,8,16,30,649.0,148.0,2.5,27.0,538.0,475.07,359.44
2016,6,8,16,45,368.0,181.0,2.4,27.0,398.5,339.64,257.12
2016,6,8,17,0,87.0,214.0,2.3,27.0,259.0,231.38,175.77
2016,6,8,17,15,80.5,190.5,2.15,26.5,228.0,201.62,153.34
2016,6,8,17,30,74.0,167.0,2.0,26.0,197.0,172.65,130.95
2016,6,8,17,45,66.0,143.0,1.85,26.0,167.0,143.76,108.15
2016,6,8,18,0,58.0,119.0,1.7,26.0,137.0,116.0,86.15
2016,6,8,18,15,44.5,96.0,1.6,25.5,108.5,89.69,65.68
2016,6,8,18,30,31.0,73.0,1.5,25.0,80.0,65.37,46.8
2016,6,8,18,45,15.5,52.0,1.4,24.5,55.5,45.3,32.6
2016,6,8,19,0,0.0,31.0,1.3,24.0,31.0,28.26,17.23
2016,6,8,19,15,0.0,15.5,1.35,23.5,15.5,14.39,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.0,15.5,1.0,20.5,22.0,14.77,0.0
2016,6,9,6,0,152.0,31.0,1.1,21.0,44.0,24.24,13.27
2016,6,9,6,15,244.5,46.5,1.0,21.5,85.0,35.69,24.69
2016,6,9,6,30,337.0,62.0,0.9,22.0,126.0,59.08,36.33
2016,6,9,6,45,409.0,72.0,0.85,22.5,175.0,97.25,58.27
2016,6,9,7,0,481.0,82.0,0.8,23.0,224.0,144.91,92.32
2016,6,9,7,15,529.0,90.5,1.0,23.5,275.5,193.39,131.05
2016,6,9,7,30,577.0,99.0,1.2,24.0,327.0,247.18,175.37
2016,6,9,7,45,615.0,104.0,1.4,25.0,380.0,299.48,218.6
2016,6,9,8,0,653.0,109.0,1.6,26.0,433.0,355.32,263.85
2016,6,9,8,15,679.5,114.0,1.7,26.0,484.0,409.33,307.7
2016,6,9,8,30,706.0,119.0,1.8,26.0,535.0,465.0,351.71
2016,6,9,8,45,726.5,123.0,1.95,26.5,583.5,517.79,391.96
2016,6,9,9,0,747.0,127.0,2.1,27.0,632.0,571.68,431.85
2016,6,9,9,15,762.5,130.5,2.2,27.0,676.5,621.04,468.21
2016,6,9,9,30,778.0,134.0,2.3,27.0,721.0,669.78,503.36
2016,6,9,9,45,484.5,267.5,2.4,27.5,640.0,616.28,459.6
2016,6,9,10,0,191.0,401.0,2.5,28.0,559.0,530.3,391.8
2016,6,9,10,15,505.5,272.0,2.6,28.0,713.0,676.73,502.58
2016,6,9,10,30,820.0,143.0,2.7,28.0,867.0,831.42,611.35
2016,6,9,10,45,826.5,145.0,2.8,28.5,894.0,858.18,626.54
2016,6,9,11,0,833.0,147.0,2.9,29.0,921.0,886.62,643.79
2016,6,9,11,15,838.0,148.0,2.95,29.0,941.0,909.97,658.6
2016,6,9,11,30,843.0,149.0,3.0,29.0,961.0,930.32,671.52
2016,6,9,11,45,847.0,148.5,3.1,29.0,973.5,945.24,681.36
2016,6,9,12,0,851.0,148.0,3.2,29.0,986.0,956.97,689.27
2016,6,9,12,15,852.0,148.5,3.25,29.0,990.5,963.56,693.6
2016,6,9,12,30,853.0,149.0,3.3,29.0,995.0,966.98,696.05
2016,6,9,12,45,851.5,149.0,3.35,29.5,991.5,964.48,693.39
2016,6,9,13,0,850.0,149.0,3.4,30.0,988.0,958.87,688.88
2016,6,9,13,15,847.5,148.5,3.4,30.0,976.5,948.63,682.54
2016,6,9,13,30,845.0,148.0,3.4,30.0,965.0,935.17,674.23
2016,6,9,13,45,841.0,146.5,3.4,30.0,946.5,916.2,662.42
2016,6,9,14,0,837.0,145.0,3.4,30.0,928.0,894.16,648.66
2016,6,9,14,15,457.0,283.0,3.35,29.5,709.0,683.28,503.4
2016,6,9,14,30,77.0,421.0,3.3,29.0,490.0,466.54,342.87
2016,6,9,14,45,211.5,398.5,3.3,29.0,577.0,555.34,410.85
2016,6,9,15,0,346.0,376.0,3.3,29.0,664.0,633.68,468.58
2016,6,9,15,15,229.0,368.5,3.25,29.0,555.5,521.57,387.36
2016,6,9,15,30,112.0,361.0,3.2,29.0,447.0,418.5,311.79
2016,6,9,15,45,409.0,255.5,3.2,29.0,541.0,517.32,389.68
2016,6,9,16,0,706.0,150.0,3.2,29.0,635.0,579.67,437.49
2016,6,9,16,15,546.5,190.5,3.1,28.5,549.5,490.77,370.8
2016,6,9,16,30,387.0,231.0,3.0,28.0,464.0,414.98,313.81
2016,6,9,16,45,377.5,210.0,2.95,28.0,420.0,368.95,278.66
2016,6,9,17,0,368.0,189.0,2.9,28.0,376.0,323.38,242.93
2016,6,9,17,15,346.0,171.5,2.7,27.5,331.5,277.24,206.49
2016,6,9,17,30,324.0,154.0,2.5,27.0,287.0,233.2,171.13
2016,6,9,17,45,386.0,124.0,2.35,27.0,260.0,199.55,140.52
2016,6,9,18,0,448.0,94.0,2.2,27.0,233.0,158.28,103.36
2016,6,9,18,15,385.0,82.0,2.05,26.0,184.5,111.55,69.03
2016,6,9,18,30,322.0,70.0,1.9,25.0,136.0,72.19,44.1
2016,6,9,18,45,240.5,53.5,1.75,24.5,94.5,40.84,28.86
2016,6,9,19,0,159.0,37.0,1.6,24.0,53.0,28.79,17.72
2016,6,9,19,15,79.5,18.5,1.65,23.5,26.5,15.51,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.5,14.5,1.0,21.5,23.5,13.82,0.0
2016,6,10,6,0,201.0,29.0,1.1,22.0,47.0,22.65,11.95
2016,6,10,6,15,300.5,41.5,1.25,22.0,88.5,31.78,21.32
2016,6,10,6,30,400.0,54.0,1.4,22.0,130.0,54.8,31.71
2016,6,10,6,45,470.0,62.5,1.6,22.5,180.0,94.85,54.01
2016,6,10,7,0,540.0,71.0,1.8,23.0,230.0,143.24,88.72
2016,6,10,7,15,585.5,77.5,1.9,23.5,282.0,192.79,128.88
2016,6,10,7,30,631.0,84.0,2.0,24.0,334.0,247.25,174.5
2016,6,10,7,45,665.5,88.5,2.1,24.5,387.0,300.91,219.96
2016,6,10,8,0,700.0,93.0,2.2,25.0,440.0,357.62,267.08
2016,6,10,8,15,724.0,97.5,2.25,25.0,491.0,413.98,313.39
2016,6,10,8,30,748.0,102.0,2.3,25.0,542.0,469.94,358.19
2016,6,10,8,45,766.5,105.5,2.35,25.5,590.5,522.95,398.85
2016,6,10,9,0,785.0,109.0,2.4,26.0,639.0,576.09,438.34
2016,6,10,9,15,536.0,225.5,2.4,26.5,599.0,563.76,425.59
2016,6,10,9,30,287.0,342.0,2.4,27.0,559.0,524.81,392.45
2016,6,10,9,45,561.0,230.5,2.4,27.5,683.0,637.85,477.35
2016,6,10,10,0,835.0,119.0,2.4,28.0,807.0,759.47,563.17
2016,6,10,10,15,843.5,121.0,2.4,28.0,840.5,797.98,587.22
2016,6,10,10,30,852.0,123.0,2.4,28.0,874.0,834.24,610.2
2016,6,10,10,45,858.5,124.0,2.4,28.5,901.0,865.36,628.39
2016,6,10,11,0,865.0,125.0,2.4,29.0,928.0,893.75,644.67
2016,6,10,11,15,869.0,126.0,2.4,29.0,948.0,916.96,658.82
2016,6,10,11,30,873.0,127.0,2.4,29.0,968.0,937.03,671.01
2016,6,10,11,45,879.5,125.0,2.45,29.5,981.5,953.4,679.99
2016,6,10,12,0,886.0,123.0,2.5,30.0,995.0,966.53,686.97
2016,6,10,12,15,887.0,123.0,2.5,30.0,999.5,972.98,690.75
2016,6,10,12,30,888.0,123.0,2.5,30.0,1004.0,976.11,692.6
2016,6,10,12,45,607.5,297.5,2.55,30.0,899.5,885.75,633.27
2016,6,10,13,0,327.0,472.0,2.6,30.0,795.0,778.85,555.55
2016,6,10,13,15,604.5,297.0,2.6,30.0,885.0,873.26,627.38
2016,6,10,13,30,882.0,122.0,2.6,30.0,975.0,945.12,675.47
2016,6,10,13,45,877.5,121.5,2.6,30.0,956.0,925.99,663.03
2016,6,10,14,0,873.0,121.0,2.6,30.0,937.0,903.69,649.37
2016,6,10,14,15,867.0,119.5,2.6,30.0,911.0,876.07,632.28
2016,6,10,14,30,861.0,118.0,2.6,30.0,885.0,845.6,613.31
2016,6,10,14,45,851.5,117.5,2.65,30.0,852.0,810.57,591.55
2016,6,10,15,0,842.0,117.0,2.7,30.0,819.0,773.27,568.08
2016,6,10,15,15,498.5,241.5,2.65,30.0,652.5,608.49,450.77
2016,6,10,15,30,155.0,366.0,2.6,30.0,486.0,456.51,337.12
2016,6,10,15,45,470.5,238.5,2.6,30.0,569.5,541.83,404.89
2016,6,10,16,0,786.0,111.0,2.6,30.0,653.0,591.51,443.41
2016,6,10,16,15,768.5,107.5,2.5,29.5,605.0,539.2,404.69
2016,6,10,16,30,751.0,104.0,2.4,29.0,557.0,486.84,365.38
2016,6,10,16,45,720.5,102.5,2.35,29.0,505.0,430.7,321.54
2016,6,10,17,0,690.0,101.0,2.3,29.0,453.0,374.76,276.78
2016,6,10,17,15,658.0,95.5,2.15,28.5,400.5,318.17,230.89
2016,6,10,17,30,626.0,90.0,2.0,28.0,348.0,264.3,186.23
2016,6,10,17,45,572.0,85.5,1.85,28.0,295.0,209.29,140.91
2016,6,10,18,0,518.0,81.0,1.7,28.0,242.0,160.14,101.43
2016,6,10,18,15,455.0,71.5,1.55,27.0,192.5,111.56,65.78
2016,6,10,18,30,392.0,62.0,1.4,26.0,143.0,69.45,39.6
2016,6,10,18,45,296.5,49.0,1.3,25.5,100.0,37.31,25.79
2016,6,10,19,0,201.0,36.0,1.2,25.0,57.0,27.99,17.05
2016,6,10,19,15,100.5,18.0,1.2,24.5,28.5,14.13,0.0
2016,6,10,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.5,16.0,1.75,22.5,21.0,15.25,0.0
2016,6,11,6,0,111.0,32.0,2.0,23.0,42.0,26.25,14.62
2016,6,11,6,15,197.5,49.5,2.2,23.0,81.5,38.05,26.47
2016,6,11,6,30,284.0,67.0,2.4,23.0,121.0,61.0,38.98
2016,6,11,6,45,356.0,78.5,2.6,23.5,168.5,97.26,60.3
2016,6,11,7,0,428.0,90.0,2.8,24.0,216.0,141.95,92.19
2016,6,11,7,15,477.5,99.5,2.9,24.5,267.0,188.53,129.26
2016,6,11,7,30,527.0,109.0,3.0,25.0,318.0,242.0,173.17
2016,6,11,7,45,565.0,116.0,3.1,25.5,370.0,293.24,215.88
2016,6,11,8,0,603.0,123.0,3.2,26.0,422.0,348.12,260.94
2016,6,11,8,15,631.0,129.0,3.25,26.0,472.5,401.01,304.25
2016,6,11,8,30,659.0,135.0,3.3,26.0,523.0,455.83,348.04
2016,6,11,8,45,496.0,209.5,3.35,26.5,516.5,470.95,359.22
2016,6,11,9,0,333.0,284.0,3.4,27.0,510.0,467.37,354.74
2016,6,11,9,15,530.0,220.5,3.4,27.0,608.0,554.7,421.72
2016,6,11,9,30,727.0,157.0,3.4,27.0,706.0,655.92,497.44
2016,6,11,9,45,515.0,268.0,3.45,27.0,667.5,637.91,479.93
2016,6,11,10,0,303.0,379.0,3.5,27.0,629.0,598.46,446.82
2016,6,11,10,15,264.5,406.0,3.5,27.0,631.0,605.84,450.76
2016,6,11,10,30,226.0,433.0,3.5,27.0,633.0,605.39,448.87
2016,6,11,10,45,236.0,446.5,3.55,27.5,660.5,634.84,468.44
2016,6,11,11,0,246.0,460.0,3.6,28.0,688.0,668.71,490.63
2016,6,11,11,15,505.0,330.5,3.6,28.0,812.5,791.58,582.26
2016,6,11,11,30,764.0,201.0,3.6,28.0,937.0,912.69,667.35
2016,6,11,11,45,762.0,206.0,3.6,28.5,948.0,926.52,673.86
2016,6,11,12,0,760.0,211.0,3.6,29.0,959.0,937.25,679.17
2016,6,11,12,15,761.0,211.5,3.55,29.0,963.5,943.58,682.74
2016,6,11,12,30,762.0,212.0,3.5,29.0,968.0,946.98,684.53
2016,6,11,12,45,543.0,342.5,3.5,29.0,881.0,868.28,628.52
2016,6,11,13,0,324.0,473.0,3.5,29.0,794.0,776.77,561.02
2016,6,11,13,15,540.0,340.0,3.45,29.0,866.5,854.42,620.49
2016,6,11,13,30,756.0,207.0,3.4,29.0,939.0,915.21,664.56
2016,6,11,13,45,752.0,204.5,3.4,29.5,920.5,896.4,650.86
2016,6,11,14,0,748.0,202.0,3.4,30.0,902.0,874.8,635.99
2016,6,11,14,15,588.5,284.5,3.35,30.0,825.5,799.41,583.2
2016,6,11,14,30,429.0,367.0,3.3,30.0,749.0,725.12,529.11
2016,6,11,14,45,332.5,384.5,3.25,30.0,673.5,644.45,472.39
2016,6,11,15,0,236.0,402.0,3.2,30.0,598.0,568.87,418.29
2016,6,11,15,15,210.5,384.0,3.15,29.5,553.0,522.5,386.73
2016,6,11,15,30,185.0,366.0,3.1,29.0,508.0,477.5,355.51
2016,6,11,15,45,400.0,280.0,3.05,29.0,562.5,534.44,400.78
