Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,0,615.0,194.0,3.0,29.0,617.0,566.59,426.09
2016,6,11,16,15,592.5,187.0,2.9,29.0,570.5,515.77,387.95
2016,6,11,16,30,570.0,180.0,2.8,29.0,524.0,463.84,348.68
2016,6,11,16,45,543.0,171.0,2.7,29.0,475.0,411.07,307.95
2016,6,11,17,0,516.0,162.0,2.6,29.0,426.0,360.19,267.79
2016,6,11,17,15,480.0,151.5,2.4,28.5,375.0,306.96,225.64
2016,6,11,17,30,444.0,141.0,2.2,28.0,324.0,257.14,185.57
2016,6,11,17,45,398.5,127.5,2.05,27.5,274.5,206.14,144.83
2016,6,11,18,0,353.0,114.0,1.9,27.0,225.0,160.17,108.68
2016,6,11,18,15,293.5,98.0,1.8,26.5,177.5,116.75,76.75
2016,6,11,18,30,234.0,82.0,1.7,26.0,130.0,79.63,52.21
2016,6,11,18,45,162.0,61.0,1.65,25.5,89.5,48.42,35.11
2016,6,11,19,0,90.0,40.0,1.6,25.0,49.0,32.43,20.68
2016,6,11,19,15,45.0,20.0,1.65,25.0,24.5,17.46,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,15.5,2.2,22.5,20.5,14.77,0.0
2016,6,12,6,0,105.0,31.0,2.4,23.0,41.0,25.48,14.0
2016,6,12,6,15,186.5,49.5,2.45,23.5,80.0,39.89,27.94
2016,6,12,6,30,268.0,68.0,2.5,24.0,119.0,61.08,39.29
2016,6,12,6,45,143.0,85.5,2.65,24.5,114.0,86.97,60.06
2016,6,12,7,0,18.0,103.0,2.8,25.0,109.0,95.89,72.11
2016,6,12,7,15,65.5,131.5,2.9,25.0,157.0,131.86,99.31
2016,6,12,7,30,113.0,160.0,3.0,25.0,205.0,174.66,132.24
2016,6,12,7,45,161.5,183.5,3.1,25.5,258.0,219.77,166.96
2016,6,12,8,0,210.0,207.0,3.2,26.0,311.0,270.41,205.99
2016,6,12,8,15,243.0,227.5,3.25,26.0,360.5,317.97,242.96
2016,6,12,8,30,276.0,248.0,3.3,26.0,410.0,368.06,281.48
2016,6,12,8,45,156.5,258.5,3.35,26.5,352.0,327.46,250.05
2016,6,12,9,0,37.0,269.0,3.4,27.0,294.0,273.41,207.27
2016,6,12,9,15,226.0,284.0,3.4,27.0,453.0,416.3,316.91
2016,6,12,9,30,415.0,299.0,3.4,27.0,612.0,574.51,433.89
2016,6,12,9,45,385.5,331.5,3.4,27.5,635.0,599.53,449.13
2016,6,12,10,0,356.0,364.0,3.4,28.0,658.0,624.43,464.46
2016,6,12,10,15,398.5,361.0,3.35,28.0,702.5,669.91,496.52
2016,6,12,10,30,441.0,358.0,3.3,28.0,747.0,720.97,531.81
2016,6,12,10,45,427.0,376.5,3.3,28.5,762.5,740.79,543.06
2016,6,12,11,0,413.0,395.0,3.3,29.0,778.0,758.2,552.73
2016,6,12,11,15,427.0,407.5,3.3,29.0,811.5,793.12,575.84
2016,6,12,11,30,441.0,420.0,3.3,29.0,845.0,826.83,597.83
2016,6,12,11,45,436.5,429.5,3.35,29.0,855.0,838.88,605.36
2016,6,12,12,0,432.0,439.0,3.4,29.0,865.0,848.89,611.71
2016,6,12,12,15,400.5,444.5,3.35,29.0,841.0,823.79,593.99
2016,6,12,12,30,369.0,450.0,3.3,29.0,817.0,800.15,577.39
2016,6,12,12,45,388.5,443.0,3.3,29.5,828.0,811.54,584.54
2016,6,12,13,0,408.0,436.0,3.3,30.0,839.0,821.01,590.18
2016,6,12,13,15,397.0,432.5,3.3,30.0,821.0,802.93,578.12
2016,6,12,13,30,386.0,429.0,3.3,30.0,803.0,783.36,565.24
2016,6,12,13,45,394.5,416.0,3.3,30.0,791.5,771.17,557.88
2016,6,12,14,0,403.0,403.0,3.3,30.0,780.0,761.02,551.76
2016,6,12,14,15,295.0,423.5,3.25,30.0,695.5,671.63,488.79
2016,6,12,14,30,187.0,444.0,3.2,30.0,611.0,585.93,427.67
2016,6,12,14,45,204.5,424.0,3.2,30.0,600.5,573.83,420.73
2016,6,12,15,0,222.0,404.0,3.2,30.0,590.0,559.89,412.04
2016,6,12,15,15,294.0,366.0,3.15,30.0,599.5,571.01,421.95
2016,6,12,15,30,366.0,328.0,3.1,30.0,609.0,571.82,424.2
2016,6,12,15,45,490.0,259.0,3.05,30.0,611.5,574.15,428.18
2016,6,12,16,0,614.0,190.0,3.0,30.0,614.0,562.52,421.36
2016,6,12,16,15,438.0,225.0,2.9,29.5,516.5,462.78,347.69
2016,6,12,16,30,262.0,260.0,2.8,29.0,419.0,378.37,284.81
2016,6,12,16,45,393.0,208.0,2.7,29.0,421.5,376.6,283.04
2016,6,12,17,0,524.0,156.0,2.6,29.0,424.0,358.29,266.51
2016,6,12,17,15,487.5,146.0,2.4,28.5,373.5,304.95,224.07
2016,6,12,17,30,451.0,136.0,2.2,28.0,323.0,255.07,183.86
2016,6,12,17,45,410.5,122.5,2.05,28.0,274.0,204.86,143.17
2016,6,12,18,0,370.0,109.0,1.9,28.0,225.0,159.08,106.71
2016,6,12,18,15,309.5,94.0,1.85,27.5,178.0,114.37,73.86
2016,6,12,18,30,249.0,79.0,1.8,27.0,131.0,78.36,50.48
2016,6,12,18,45,179.0,59.5,1.75,26.5,91.0,47.37,34.1
2016,6,12,19,0,109.0,40.0,1.7,26.0,51.0,32.46,20.65
2016,6,12,19,15,54.5,20.0,1.85,25.5,25.5,16.7,0.03
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.0,2.9,23.5,21.5,15.25,0.0
2016,6,13,6,0,120.0,32.0,3.0,24.0,43.0,26.25,14.48
2016,6,13,6,15,212.5,48.5,3.15,24.0,83.0,37.28,25.68
2016,6,13,6,30,305.0,65.0,3.3,24.0,123.0,59.4,37.36
2016,6,13,6,45,392.0,73.5,3.5,24.5,173.0,95.54,57.38
2016,6,13,7,0,479.0,82.0,3.7,25.0,223.0,142.88,90.47
2016,6,13,7,15,527.5,90.0,3.75,25.5,274.5,190.68,128.66
2016,6,13,7,30,576.0,98.0,3.8,26.0,326.0,243.86,172.67
2016,6,13,7,45,625.0,100.0,3.85,26.5,380.5,296.71,216.81
2016,6,13,8,0,674.0,102.0,3.9,27.0,435.0,354.3,264.27
2016,6,13,8,15,477.5,174.5,3.85,27.0,423.5,373.27,283.21
2016,6,13,8,30,281.0,247.0,3.8,27.0,412.0,369.29,281.59
2016,6,13,8,45,306.5,265.5,3.8,27.5,460.5,416.71,317.1
2016,6,13,9,0,332.0,284.0,3.8,28.0,509.0,466.08,353.19
2016,6,13,9,15,567.0,202.0,3.75,28.0,617.0,561.74,426.5
2016,6,13,9,30,802.0,120.0,3.7,28.0,725.0,669.87,507.7
2016,6,13,9,45,511.5,258.5,3.7,28.5,652.0,625.48,469.11
2016,6,13,10,0,221.0,397.0,3.7,29.0,579.0,548.48,406.72
2016,6,13,10,15,188.5,417.5,3.65,29.0,577.5,551.4,407.72
2016,6,13,10,30,156.0,438.0,3.6,29.0,576.0,551.49,406.26
2016,6,13,10,45,252.0,432.0,3.6,29.5,663.0,638.85,468.48
2016,6,13,11,0,348.0,426.0,3.6,30.0,750.0,726.02,528.72
2016,6,13,11,15,334.5,444.0,3.55,30.0,760.5,739.94,536.55
2016,6,13,11,30,321.0,462.0,3.5,30.0,771.0,751.97,543.49
2016,6,13,11,45,592.5,299.0,3.5,30.5,879.0,860.23,623.02
2016,6,13,12,0,864.0,136.0,3.5,31.0,987.0,956.64,686.19
2016,6,13,12,15,865.0,136.5,3.5,31.0,991.5,963.5,689.69
2016,6,13,12,30,866.0,137.0,3.5,31.0,996.0,967.15,691.91
2016,6,13,12,45,546.5,319.5,3.5,31.0,861.5,849.01,611.35
2016,6,13,13,0,227.0,502.0,3.5,31.0,727.0,706.78,507.05
2016,6,13,13,15,211.0,498.0,3.5,31.0,705.0,685.09,493.0
2016,6,13,13,30,195.0,494.0,3.5,31.0,683.0,662.74,477.78
2016,6,13,13,45,256.0,472.0,3.5,31.5,715.0,698.12,502.94
2016,6,13,14,0,317.0,450.0,3.5,32.0,747.0,725.16,521.96
2016,6,13,14,15,573.5,293.0,3.5,31.5,811.0,794.28,577.51
2016,6,13,14,30,830.0,136.0,3.5,31.0,875.0,836.9,610.92
2016,6,13,14,45,588.5,255.0,3.5,31.0,769.5,734.87,539.35
2016,6,13,15,0,347.0,374.0,3.5,31.0,664.0,632.74,463.82
2016,6,13,15,15,323.5,360.5,3.4,31.0,621.0,587.76,432.83
2016,6,13,15,30,300.0,347.0,3.3,31.0,578.0,543.59,401.76
2016,6,13,15,45,339.5,314.0,3.25,31.0,560.5,523.67,388.82
2016,6,13,16,0,379.0,281.0,3.2,31.0,543.0,499.46,372.2
2016,6,13,16,15,395.5,253.5,3.05,30.5,509.5,462.93,346.37
2016,6,13,16,30,412.0,226.0,2.9,30.0,476.0,426.14,319.54
2016,6,13,16,45,424.0,200.5,2.8,30.0,437.5,384.25,287.49
2016,6,13,17,0,436.0,175.0,2.7,30.0,399.0,340.43,253.0
2016,6,13,17,15,293.5,172.5,2.5,29.5,316.0,260.9,193.22
2016,6,13,17,30,151.0,170.0,2.3,29.0,233.0,197.98,147.02
2016,6,13,17,45,137.5,146.5,2.15,28.5,197.5,163.31,119.98
2016,6,13,18,0,124.0,123.0,2.0,28.0,162.0,130.34,94.14
2016,6,13,18,15,104.5,100.5,1.95,27.5,129.0,99.31,70.35
2016,6,13,18,30,85.0,78.0,1.9,27.0,96.0,70.93,49.27
2016,6,13,18,45,57.0,57.0,1.9,27.0,67.5,47.42,34.09
2016,6,13,19,0,29.0,36.0,1.9,27.0,39.0,31.88,20.13
2016,6,13,19,15,14.5,18.0,2.05,26.5,19.5,16.52,0.54
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,47.0,16.5,2.9,23.5,20.5,15.73,0.0
2016,6,14,6,0,94.0,33.0,3.2,24.0,41.0,26.98,15.0
2016,6,14,6,15,181.5,51.0,3.3,24.0,80.5,40.98,28.77
2016,6,14,6,30,269.0,69.0,3.4,24.0,120.0,61.39,39.74
2016,6,14,6,45,134.5,68.5,3.55,24.0,94.0,70.49,47.12
2016,6,14,7,0,0.0,68.0,3.7,24.0,68.0,62.93,46.3
2016,6,14,7,15,0.0,76.5,3.75,24.0,76.5,70.91,52.79
2016,6,14,7,30,0.0,85.0,3.8,24.0,85.0,78.88,59.13
2016,6,14,7,45,0.0,101.0,3.9,24.5,101.0,93.66,70.75
2016,6,14,8,0,0.0,117.0,4.0,25.0,117.0,108.51,82.23
2016,6,14,8,15,1.5,141.5,3.9,25.5,142.5,131.86,100.27
2016,6,14,8,30,3.0,166.0,3.8,26.0,168.0,155.48,118.24
2016,6,14,8,45,17.0,213.5,3.7,26.5,225.0,207.29,157.88
2016,6,14,9,0,31.0,261.0,3.6,27.0,282.0,262.33,199.21
2016,6,14,9,15,20.0,237.5,3.45,27.5,252.0,233.94,176.55
2016,6,14,9,30,9.0,214.0,3.3,28.0,222.0,205.8,154.29
2016,6,14,9,45,10.5,225.0,3.15,28.5,234.0,217.79,162.76
2016,6,14,10,0,12.0,236.0,3.0,29.0,246.0,229.89,171.16
2016,6,14,10,15,25.5,304.0,2.95,29.0,326.5,308.87,229.65
2016,6,14,10,30,39.0,372.0,2.9,29.0,407.0,386.51,285.69
2016,6,14,10,45,42.5,390.0,2.85,29.5,429.0,408.69,300.36
2016,6,14,11,0,46.0,408.0,2.8,30.0,451.0,430.94,315.14
2016,6,14,11,15,53.5,428.5,2.9,30.0,479.5,459.26,335.11
2016,6,14,11,30,61.0,449.0,3.0,30.0,508.0,487.71,355.06
2016,6,14,11,45,44.0,416.0,3.1,30.5,458.5,441.17,321.16
2016,6,14,12,0,27.0,383.0,3.2,31.0,409.0,393.89,286.78
2016,6,14,12,15,55.0,435.0,3.35,31.0,489.5,471.73,342.86
2016,6,14,12,30,83.0,487.0,3.5,31.0,570.0,549.65,397.64
2016,6,14,12,45,154.5,494.5,3.7,31.0,648.0,631.43,456.19
2016,6,14,13,0,226.0,502.0,3.9,31.0,726.0,705.74,508.88
2016,6,14,13,15,543.0,319.5,4.0,31.0,848.0,837.16,607.67
2016,6,14,13,30,860.0,137.0,4.1,31.0,970.0,938.44,678.4
2016,6,14,13,45,857.5,134.5,4.25,31.0,951.5,919.88,666.71
2016,6,14,14,0,855.0,132.0,4.4,31.0,933.0,898.14,653.69
2016,6,14,14,15,848.5,131.0,4.4,31.0,907.0,871.22,636.54
2016,6,14,14,30,842.0,130.0,4.4,31.0,881.0,841.55,617.51
2016,6,14,14,45,514.5,269.5,4.45,31.0,723.5,687.67,508.69
2016,6,14,15,0,187.0,409.0,4.5,31.0,566.0,537.46,395.88
2016,6,14,15,15,497.0,264.0,4.45,31.0,652.5,629.36,469.37
2016,6,14,15,30,807.0,119.0,4.4,31.0,739.0,687.35,515.86
2016,6,14,15,45,579.0,204.5,4.4,31.0,635.5,583.71,437.75
2016,6,14,16,0,351.0,290.0,4.4,31.0,532.0,490.92,367.43
2016,6,14,16,15,222.0,278.5,4.25,30.5,428.0,386.57,290.67
2016,6,14,16,30,93.0,267.0,4.1,30.0,324.0,295.19,222.43
2016,6,14,16,45,391.5,183.5,4.0,30.0,389.5,354.09,267.02
2016,6,14,17,0,690.0,100.0,3.9,30.0,455.0,375.77,278.8
2016,6,14,17,15,658.0,95.0,3.6,29.5,402.5,319.68,232.68
2016,6,14,17,30,626.0,90.0,3.3,29.0,350.0,266.29,188.13
2016,6,14,17,45,581.5,83.5,3.05,28.5,298.0,211.57,142.81
2016,6,14,18,0,537.0,77.0,2.8,28.0,246.0,161.57,102.17
2016,6,14,18,15,474.0,68.5,2.65,27.5,196.5,112.62,65.71
2016,6,14,18,30,411.0,60.0,2.5,27.0,147.0,71.1,39.73
2016,6,14,18,45,317.5,48.0,2.4,27.0,104.0,36.44,24.93
2016,6,14,19,0,224.0,36.0,2.3,27.0,61.0,27.92,16.97
2016,6,14,19,15,112.0,18.0,2.4,26.5,30.5,14.08,0.09
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.5,16.5,2.85,23.5,18.5,15.73,0.0
2016,6,15,6,0,47.0,33.0,3.0,24.0,37.0,27.97,15.7
2016,6,15,6,15,117.0,55.5,3.15,24.0,75.0,44.19,31.44
2016,6,15,6,30,187.0,78.0,3.3,24.0,113.0,67.6,46.31
2016,6,15,6,45,135.0,94.5,3.5,24.5,124.5,92.8,65.16
2016,6,15,7,0,83.0,111.0,3.7,25.0,136.0,109.85,80.66
2016,6,15,7,15,261.0,122.5,3.8,25.5,221.5,162.83,116.52
2016,6,15,7,30,439.0,134.0,3.9,26.0,307.0,237.57,171.7
2016,6,15,7,45,496.5,137.5,4.05,26.5,360.5,287.02,211.84
2016,6,15,8,0,554.0,141.0,4.2,27.0,414.0,342.25,256.5
2016,6,15,8,15,583.5,148.0,4.3,27.0,464.0,395.87,300.16
2016,6,15,8,30,613.0,155.0,4.4,27.0,514.0,449.84,343.28
2016,6,15,8,45,656.0,151.0,4.5,27.5,565.5,502.59,384.13
2016,6,15,9,0,699.0,147.0,4.6,28.0,617.0,558.06,426.12
2016,6,15,9,15,716.0,151.0,4.6,28.5,661.5,607.03,461.84
2016,6,15,9,30,733.0,155.0,4.6,29.0,706.0,655.65,496.39
2016,6,15,9,45,761.0,149.0,4.7,29.5,749.0,701.42,528.86
2016,6,15,10,0,789.0,143.0,4.8,30.0,792.0,747.23,560.07
2016,6,15,10,15,798.5,145.5,4.8,30.0,826.0,786.07,585.83
2016,6,15,10,30,808.0,148.0,4.8,30.0,860.0,822.87,610.05
2016,6,15,10,45,823.5,144.0,4.85,30.5,889.5,851.45,627.53
2016,6,15,11,0,839.0,140.0,4.9,31.0,919.0,882.36,646.52
2016,6,15,11,15,843.5,141.5,4.85,31.0,939.0,906.07,661.29
2016,6,15,11,30,848.0,143.0,4.8,31.0,959.0,926.75,674.06
2016,6,15,11,45,858.5,138.5,4.8,31.5,974.0,944.37,683.77
2016,6,15,12,0,869.0,134.0,4.8,32.0,989.0,958.94,691.5
2016,6,15,12,15,870.0,134.0,4.7,32.0,994.0,965.47,694.73
2016,6,15,12,30,871.0,134.0,4.6,32.0,999.0,968.75,696.3
2016,6,15,12,45,871.0,133.0,4.55,32.0,996.0,967.0,694.91
2016,6,15,13,0,871.0,132.0,4.5,32.0,993.0,962.05,691.59
2016,6,15,13,15,869.0,131.5,4.4,32.0,982.0,952.36,685.05
2016,6,15,13,30,867.0,131.0,4.3,32.0,971.0,939.35,676.47
2016,6,15,13,45,862.5,130.5,4.2,32.0,952.5,920.76,664.34
2016,6,15,14,0,858.0,130.0,4.1,32.0,934.0,899.05,650.25
2016,6,15,14,15,852.5,128.5,4.0,32.0,908.5,872.51,633.03
2016,6,15,14,30,847.0,127.0,3.9,32.0,883.0,843.14,613.95
2016,6,15,14,45,838.5,125.5,3.8,32.0,850.5,808.65,591.43
2016,6,15,15,0,830.0,124.0,3.7,32.0,818.0,771.86,567.28
2016,6,15,15,15,819.5,122.0,3.6,32.0,780.0,731.0,540.24
2016,6,15,15,30,809.0,120.0,3.5,32.0,742.0,690.12,512.4
2016,6,15,15,45,795.0,117.5,3.45,32.0,698.5,642.73,478.74
2016,6,15,16,0,781.0,115.0,3.4,32.0,655.0,594.41,443.69
2016,6,15,16,15,763.0,111.5,3.25,31.5,607.5,542.19,405.6
2016,6,15,16,30,745.0,108.0,3.1,31.0,560.0,489.98,366.41
2016,6,15,16,45,722.5,103.5,3.0,31.0,509.5,435.0,323.48
2016,6,15,17,0,700.0,99.0,2.9,31.0,459.0,379.4,279.0
2016,6,15,17,15,669.0,94.0,2.7,30.5,407.0,323.11,233.45
2016,6,15,17,30,638.0,89.0,2.5,30.0,355.0,269.39,189.0
2016,6,15,17,45,597.5,82.0,2.3,29.5,303.0,214.43,143.67
2016,6,15,18,0,557.0,75.0,2.1,29.0,251.0,163.71,102.5
2016,6,15,18,15,495.0,67.0,2.05,28.5,201.0,114.09,65.65
2016,6,15,18,30,433.0,59.0,2.0,28.0,151.0,71.77,39.29
2016,6,15,18,45,343.0,47.5,1.95,27.5,107.0,36.67,25.08
2016,6,15,19,0,253.0,36.0,1.9,27.0,63.0,27.92,17.01
2016,6,15,19,15,126.5,18.0,2.05,26.5,31.5,14.08,0.48
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.0,3.45,23.5,21.5,15.25,0.0
2016,6,16,6,0,119.0,32.0,3.7,24.0,43.0,26.24,14.32
2016,6,16,6,15,213.5,48.5,3.8,24.0,83.0,37.32,25.69
2016,6,16,6,30,308.0,65.0,3.9,24.0,123.0,58.57,37.04
2016,6,16,6,45,396.5,73.5,4.05,24.5,173.0,94.81,56.79
2016,6,16,7,0,485.0,82.0,4.2,25.0,223.0,142.43,89.86
2016,6,16,7,15,534.5,89.5,4.2,25.5,275.0,190.2,127.94
2016,6,16,7,30,584.0,97.0,4.2,26.0,327.0,243.46,172.03
2016,6,16,7,45,634.0,99.0,4.25,26.5,382.0,296.97,216.78
2016,6,16,8,0,684.0,101.0,4.3,27.0,437.0,355.33,264.98
2016,6,16,8,15,709.5,105.5,4.3,27.5,489.0,409.94,309.64
2016,6,16,8,30,735.0,110.0,4.3,28.0,541.0,467.37,355.13
2016,6,16,8,45,761.5,110.5,4.35,28.5,591.0,521.13,396.72
2016,6,16,9,0,788.0,111.0,4.4,29.0,641.0,575.83,437.83
2016,6,16,9,15,802.0,114.0,4.4,29.0,685.5,625.63,475.02
2016,6,16,9,30,816.0,117.0,4.4,29.0,730.0,674.6,510.74
2016,6,16,9,45,830.0,117.5,4.45,29.5,770.5,718.16,540.64
2016,6,16,10,0,844.0,118.0,4.5,30.0,811.0,761.74,568.81
2016,6,16,10,15,852.0,119.5,4.5,30.0,845.0,799.84,593.87
2016,6,16,10,30,860.0,121.0,4.5,30.0,879.0,835.64,617.2
2016,6,16,10,45,867.5,121.0,4.55,30.5,906.5,867.09,636.39
2016,6,16,11,0,875.0,121.0,4.6,31.0,934.0,895.84,653.67
2016,6,16,11,15,879.0,122.0,4.6,31.0,954.0,919.5,668.61
2016,6,16,11,30,883.0,123.0,4.6,31.0,974.0,940.01,681.51
2016,6,16,11,45,885.0,124.0,4.6,31.5,986.0,955.38,689.69
2016,6,16,12,0,887.0,125.0,4.6,32.0,998.0,967.37,695.73
2016,6,16,12,15,888.0,125.0,4.6,32.0,1003.0,974.09,699.84
2016,6,16,12,30,889.0,125.0,4.6,32.0,1008.0,977.49,701.92
2016,6,16,12,45,888.0,125.0,4.6,32.5,1004.5,975.73,699.36
2016,6,16,13,0,887.0,125.0,4.6,33.0,1001.0,970.7,694.82
2016,6,16,13,15,884.5,124.5,4.55,33.0,990.0,960.43,688.18
2016,6,16,13,30,882.0,124.0,4.5,33.0,979.0,946.79,679.48
2016,6,16,13,45,878.5,123.0,4.45,33.0,960.5,928.42,667.79
2016,6,16,14,0,875.0,122.0,4.4,33.0,942.0,906.84,654.07
2016,6,16,14,15,869.0,120.5,4.35,33.0,916.0,879.49,636.59
2016,6,16,14,30,863.0,119.0,4.3,33.0,890.0,849.28,617.22
2016,6,16,14,45,849.5,121.0,4.25,33.0,856.0,813.61,594.14
2016,6,16,15,0,836.0,123.0,4.2,33.0,822.0,775.92,569.6
2016,6,16,15,15,825.5,120.5,4.1,32.5,784.0,734.4,543.21
2016,6,16,15,30,815.0,118.0,4.0,32.0,746.0,692.77,515.96
2016,6,16,15,45,801.0,115.5,3.95,32.0,702.5,645.17,481.98
2016,6,16,16,0,787.0,113.0,3.9,32.0,659.0,596.61,446.59
2016,6,16,16,15,769.0,110.0,3.75,31.5,611.0,544.62,408.49
2016,6,16,16,30,751.0,107.0,3.6,31.0,563.0,492.61,369.29
2016,6,16,16,45,726.5,103.0,3.5,31.0,512.0,436.89,325.65
2016,6,16,17,0,702.0,99.0,3.4,31.0,461.0,380.76,280.62
2016,6,16,17,15,670.5,94.0,3.15,30.5,408.5,324.18,234.69
2016,6,16,17,30,639.0,89.0,2.9,30.0,356.0,270.22,189.94
2016,6,16,17,45,594.0,83.0,2.7,30.0,303.5,215.05,144.2
2016,6,16,18,0,549.0,77.0,2.5,30.0,251.0,164.64,103.24
2016,6,16,18,15,486.5,68.5,2.35,29.0,201.0,114.93,66.54
2016,6,16,18,30,424.0,60.0,2.2,28.0,151.0,72.59,40.1
2016,6,16,18,45,330.0,48.5,2.1,27.5,107.0,36.8,25.2
2016,6,16,19,0,236.0,37.0,2.0,27.0,63.0,28.69,17.66
2016,6,16,19,15,118.0,18.5,2.1,26.5,31.5,14.47,1.01
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,83.0,16.0,2.9,22.5,23.0,15.25,0.0
2016,6,17,6,0,166.0,32.0,3.2,23.0,46.0,25.13,13.49
2016,6,17,6,15,268.0,46.0,3.35,23.5,88.0,35.4,24.12
2016,6,17,6,30,370.0,60.0,3.5,24.0,130.0,55.74,33.88
2016,6,17,6,45,463.0,66.0,3.65,24.5,182.0,94.5,54.05
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,143.06,87.31
2016,6,17,7,15,603.0,78.5,3.8,25.5,287.0,193.56,127.9
2016,6,17,7,30,650.0,85.0,3.8,26.0,340.0,249.17,174.35
2016,6,17,7,45,695.0,86.0,3.85,26.5,396.0,303.82,220.54
2016,6,17,8,0,740.0,87.0,3.9,27.0,452.0,364.34,270.78
2016,6,17,8,15,764.0,91.0,3.9,27.5,504.0,420.58,316.87
2016,6,17,8,30,788.0,95.0,3.9,28.0,556.0,478.07,362.51
2016,6,17,8,45,811.0,95.5,3.9,28.5,606.5,532.57,404.58
2016,6,17,9,0,834.0,96.0,3.9,29.0,657.0,587.53,445.66
2016,6,17,9,15,847.0,98.5,3.85,29.0,702.0,637.89,482.98
2016,6,17,9,30,860.0,101.0,3.8,29.0,747.0,687.2,518.59
2016,6,17,9,45,872.5,101.5,3.8,29.5,787.5,732.9,548.82
2016,6,17,10,0,885.0,102.0,3.8,30.0,828.0,776.98,576.77
2016,6,17,10,15,892.0,103.5,3.75,30.5,862.0,815.78,600.53
2016,6,17,10,30,899.0,105.0,3.7,31.0,896.0,852.11,622.3
2016,6,17,10,45,905.5,105.0,3.7,31.5,923.5,883.88,641.06
2016,6,17,11,0,912.0,105.0,3.7,32.0,951.0,912.78,657.79
2016,6,17,11,15,915.0,106.0,3.65,32.0,971.0,936.44,672.09
2016,6,17,11,30,918.0,107.0,3.6,32.0,991.0,956.78,684.25
2016,6,17,11,45,921.0,106.5,3.55,32.5,1003.5,972.27,691.93
2016,6,17,12,0,924.0,106.0,3.5,33.0,1016.0,984.28,697.43
2016,6,17,12,15,924.5,106.5,3.4,33.0,1020.5,991.35,700.95
2016,6,17,12,30,925.0,107.0,3.3,33.0,1025.0,994.93,702.36
2016,6,17,12,45,924.0,106.5,3.25,33.0,1021.5,992.7,700.59
2016,6,17,13,0,923.0,106.0,3.2,33.0,1018.0,987.03,696.79
2016,6,17,13,15,920.5,105.5,3.15,33.0,1006.5,976.43,690.01
2016,6,17,13,30,918.0,105.0,3.1,33.0,995.0,962.32,681.13
2016,6,17,13,45,914.0,104.5,3.05,33.5,976.0,943.38,667.92
2016,6,17,14,0,910.0,104.0,3.0,34.0,957.0,921.11,652.73
2016,6,17,14,15,904.5,103.0,2.95,34.0,931.0,893.85,635.74
2016,6,17,14,30,899.0,102.0,2.9,34.0,905.0,863.58,616.84
2016,6,17,14,45,891.0,100.5,2.85,34.0,872.0,827.96,594.4
2016,6,17,15,0,883.0,99.0,2.8,34.0,839.0,789.83,570.23
2016,6,17,15,15,873.5,97.5,2.75,33.5,800.0,748.3,544.74
2016,6,17,15,30,864.0,96.0,2.7,33.0,761.0,704.81,517.59
2016,6,17,15,45,852.0,93.5,2.7,33.0,717.0,656.97,484.82
2016,6,17,16,0,840.0,91.0,2.7,33.0,673.0,607.85,449.87
2016,6,17,16,15,824.0,88.5,2.6,32.5,625.0,555.46,412.14
2016,6,17,16,30,808.0,86.0,2.5,32.0,577.0,502.7,372.96
2016,6,17,16,45,787.5,82.5,2.45,32.0,526.0,445.77,328.95
2016,6,17,17,0,767.0,79.0,2.4,32.0,475.0,390.22,284.65
2016,6,17,17,15,739.0,75.0,2.25,31.5,422.0,332.54,238.03
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,276.97,191.99
2016,6,17,17,45,672.5,66.0,2.0,30.5,316.0,220.38,145.13
2016,6,17,18,0,634.0,61.0,1.9,30.0,263.0,165.56,100.45
2016,6,17,18,15,577.0,55.0,1.75,29.0,211.5,113.77,61.78
2016,6,17,18,30,520.0,49.0,1.6,28.0,160.0,68.52,33.78
2016,6,17,18,45,429.0,40.0,1.5,27.5,114.5,29.94,19.48
2016,6,17,19,0,338.0,31.0,1.4,27.0,69.0,24.09,13.97
2016,6,17,19,15,169.0,15.5,1.45,26.5,34.5,11.82,0.05
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,15.5,2.15,23.5,22.0,14.77,0.0
2016,6,18,6,0,145.0,31.0,2.4,24.0,44.0,24.3,12.73
2016,6,18,6,15,244.0,46.0,2.45,24.0,84.5,35.38,24.05
2016,6,18,6,30,343.0,61.0,2.5,24.0,125.0,55.54,34.32
2016,6,18,6,45,418.0,70.5,2.65,24.5,174.5,93.34,54.86
2016,6,18,7,0,493.0,80.0,2.8,25.0,224.0,140.84,88.12
2016,6,18,7,15,542.0,88.0,2.7,25.5,276.0,189.36,126.61
2016,6,18,7,30,591.0,96.0,2.6,26.0,328.0,243.31,170.99
2016,6,18,7,45,626.0,102.0,2.55,26.5,380.5,296.08,215.09
2016,6,18,8,0,661.0,108.0,2.5,27.0,433.0,352.06,261.01
2016,6,18,8,15,687.5,113.0,2.4,27.0,484.5,406.34,305.14
2016,6,18,8,30,714.0,118.0,2.3,27.0,536.0,462.3,349.24
2016,6,18,8,45,736.5,121.0,2.2,27.5,585.0,516.59,390.03
2016,6,18,9,0,759.0,124.0,2.1,28.0,634.0,570.18,428.88
2016,6,18,9,15,774.5,127.5,1.9,28.0,679.0,620.14,464.17
2016,6,18,9,30,790.0,131.0,1.7,28.0,724.0,669.47,497.68
2016,6,18,9,45,805.0,131.5,1.55,28.5,764.5,714.62,526.47
2016,6,18,10,0,820.0,132.0,1.4,29.0,805.0,758.53,552.14
2016,6,18,10,15,829.0,134.0,1.25,29.0,839.0,794.31,572.58
2016,6,18,10,30,838.0,136.0,1.1,29.0,873.0,830.72,592.91
2016,6,18,10,45,848.0,135.5,0.95,29.5,901.5,863.28,608.96
2016,6,18,11,0,858.0,135.0,0.8,30.0,930.0,893.33,622.86
2016,6,18,11,15,862.5,136.0,0.85,30.0,950.5,917.13,637.32
2016,6,18,11,30,867.0,137.0,0.9,30.0,971.0,937.84,650.01
2016,6,18,11,45,863.5,142.5,1.0,30.5,982.5,952.05,658.4
2016,6,18,12,0,860.0,148.0,1.1,31.0,994.0,962.76,664.78
2016,6,18,12,15,861.5,148.0,1.2,31.0,999.5,969.81,670.35
2016,6,18,12,30,863.0,148.0,1.3,31.0,1005.0,973.66,674.09
2016,6,18,12,45,864.0,147.0,1.4,31.0,1002.5,973.03,675.18
2016,6,18,13,0,865.0,146.0,1.5,31.0,1000.0,969.25,674.43
2016,6,18,13,15,862.5,145.5,1.55,31.0,989.5,959.34,669.29
2016,6,18,13,30,860.0,145.0,1.6,31.0,979.0,946.14,662.24
2016,6,18,13,45,857.0,143.0,1.65,31.5,960.5,927.83,650.75
2016,6,18,14,0,854.0,141.0,1.7,32.0,942.0,906.35,637.34
2016,6,18,14,15,848.0,139.5,1.7,32.0,916.0,879.63,621.39
2016,6,18,14,30,842.0,138.0,1.7,32.0,890.0,850.12,603.65
2016,6,18,14,45,832.0,137.0,1.75,32.0,857.0,815.17,582.81
2016,6,18,15,0,822.0,136.0,1.8,32.0,824.0,781.24,562.43
2016,6,18,15,15,810.5,133.5,1.8,31.5,785.5,739.01,537.0
2016,6,18,15,30,799.0,131.0,1.8,31.0,747.0,695.15,509.19
2016,6,18,15,45,782.0,129.0,1.8,31.0,702.5,646.75,475.97
2016,6,18,16,0,765.0,127.0,1.8,31.0,658.0,597.7,441.47
2016,6,18,16,15,745.5,123.0,1.75,31.0,609.5,544.94,403.25
2016,6,18,16,30,726.0,119.0,1.7,31.0,561.0,491.19,363.33
2016,6,18,16,45,696.0,116.0,1.65,31.0,509.0,434.88,320.46
2016,6,18,17,0,666.0,113.0,1.6,31.0,457.0,380.42,277.84
2016,6,18,17,15,632.5,107.0,1.5,30.5,404.5,324.1,233.29
2016,6,18,17,30,599.0,101.0,1.4,30.0,352.0,270.67,190.03
2016,6,18,17,45,546.0,95.0,1.35,29.5,299.0,215.82,146.02
2016,6,18,18,0,493.0,89.0,1.3,29.0,246.0,166.74,107.23
2016,6,18,18,15,431.0,78.5,1.25,28.5,196.5,117.28,70.63
2016,6,18,18,30,369.0,68.0,1.2,28.0,147.0,76.19,44.38
2016,6,18,18,45,277.0,54.0,1.15,27.5,104.0,41.02,28.74
2016,6,18,19,0,185.0,40.0,1.1,27.0,61.0,31.03,19.63
2016,6,18,19,15,92.5,20.0,1.15,26.5,30.5,15.65,2.19
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.0,15.5,1.5,22.5,19.5,14.77,0.0
2016,6,19,6,0,100.0,31.0,1.7,23.0,39.0,25.45,13.59
2016,6,19,6,15,186.0,48.5,1.8,23.5,78.0,39.12,27.23
2016,6,19,6,30,272.0,66.0,1.9,24.0,117.0,57.62,37.26
2016,6,19,6,45,347.5,78.0,2.05,24.5,165.0,93.38,57.61
2016,6,19,7,0,423.0,90.0,2.2,25.0,213.0,138.0,88.73
2016,6,19,7,15,387.0,112.5,2.2,25.5,243.0,178.05,123.37
2016,6,19,7,30,351.0,135.0,2.2,26.0,273.0,213.81,154.92
2016,6,19,7,45,482.0,127.0,2.25,26.5,346.0,271.1,198.73
2016,6,19,8,0,613.0,119.0,2.3,27.0,419.0,343.77,255.13
2016,6,19,8,15,494.0,171.5,2.2,27.0,431.5,375.01,282.26
2016,6,19,8,30,375.0,224.0,2.1,27.0,444.0,392.2,296.58
2016,6,19,8,45,423.0,229.5,2.05,27.5,498.0,446.62,336.92
2016,6,19,9,0,471.0,235.0,2.0,28.0,552.0,503.03,377.65
2016,6,19,9,15,374.0,288.0,1.95,28.0,550.5,512.21,382.63
2016,6,19,9,30,277.0,341.0,1.9,28.0,549.0,514.6,382.15
2016,6,19,9,45,276.5,362.0,1.9,28.5,580.0,547.53,404.02
2016,6,19,10,0,276.0,383.0,1.9,29.0,611.0,579.62,424.7
2016,6,19,10,15,211.5,409.5,1.95,29.0,588.5,561.15,410.02
2016,6,19,10,30,147.0,436.0,2.0,29.0,566.0,541.32,394.41
2016,6,19,10,45,480.5,295.5,2.1,29.0,738.0,708.11,518.06
2016,6,19,11,0,814.0,155.0,2.2,29.0,910.0,878.58,634.66
2016,6,19,11,15,581.5,299.0,2.3,29.0,844.5,827.88,597.21
2016,6,19,11,30,349.0,443.0,2.4,29.0,779.0,758.55,545.03
2016,6,19,11,45,196.5,438.5,2.5,29.0,628.5,612.01,443.76
2016,6,19,12,0,44.0,434.0,2.6,29.0,478.0,459.41,334.23
2016,6,19,12,15,85.0,469.5,2.65,29.0,554.0,533.87,388.2
2016,6,19,12,30,126.0,505.0,2.7,29.0,630.0,614.24,444.13
2016,6,19,12,45,480.5,330.5,2.75,29.0,806.0,795.9,578.09
2016,6,19,13,0,835.0,156.0,2.8,29.0,982.0,949.85,682.86
2016,6,19,13,15,441.5,294.5,2.8,29.0,731.0,716.96,523.37
2016,6,19,13,30,48.0,433.0,2.8,29.0,480.0,460.74,335.47
2016,6,19,13,45,184.0,438.5,2.85,29.0,612.5,595.07,435.03
2016,6,19,14,0,320.0,444.0,2.9,29.0,745.0,722.39,524.8
2016,6,19,14,15,185.0,420.0,2.9,29.0,593.5,568.0,415.72
2016,6,19,14,30,50.0,396.0,2.9,29.0,442.0,419.73,308.56
2016,6,19,14,45,254.5,361.0,2.9,29.0,576.0,559.29,414.31
2016,6,19,15,0,459.0,326.0,2.9,29.0,710.0,679.55,501.66
2016,6,19,15,15,622.0,228.5,2.8,29.0,723.5,691.37,512.91
2016,6,19,15,30,785.0,131.0,2.7,29.0,737.0,685.78,512.19
2016,6,19,15,45,774.5,126.5,2.65,29.0,694.5,639.88,479.37
2016,6,19,16,0,764.0,122.0,2.6,29.0,652.0,592.77,445.23
2016,6,19,16,15,746.0,118.0,2.5,28.5,605.0,540.95,407.47
2016,6,19,16,30,728.0,114.0,2.4,28.0,558.0,489.14,368.62
2016,6,19,16,45,372.0,147.5,2.35,28.0,373.5,313.34,236.77
2016,6,19,17,0,16.0,181.0,2.3,28.0,189.0,173.42,131.09
2016,6,19,17,15,12.5,161.5,2.1,27.5,167.5,152.93,116.03
2016,6,19,17,30,9.0,142.0,1.9,27.0,146.0,132.9,100.87
2016,6,19,17,45,278.5,109.5,1.7,27.0,199.0,165.09,117.48
2016,6,19,18,0,548.0,77.0,1.5,27.0,252.0,165.95,105.52
2016,6,19,18,15,487.5,68.5,1.4,26.5,202.0,116.4,68.18
2016,6,19,18,30,427.0,60.0,1.3,26.0,152.0,73.95,41.07
2016,6,19,18,45,341.5,48.0,1.25,25.5,108.5,36.92,25.57
2016,6,19,19,0,256.0,36.0,1.2,25.0,65.0,27.86,17.25
2016,6,19,19,15,128.0,18.0,1.2,24.5,32.5,14.04,1.68
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,78.0,14.5,1.3,21.5,21.0,13.82,0.0
2016,6,20,6,0,156.0,29.0,1.5,22.0,42.0,22.7,11.5
2016,6,20,6,15,253.0,43.0,1.6,22.5,82.0,33.02,22.23
2016,6,20,6,30,350.0,57.0,1.7,23.0,122.0,51.79,31.65
2016,6,20,6,45,423.5,66.0,1.85,24.0,170.5,89.99,52.16
2016,6,20,7,0,497.0,75.0,2.0,25.0,219.0,135.91,83.89
2016,6,20,7,15,544.5,82.5,2.05,25.5,270.5,183.82,121.86
2016,6,20,7,30,592.0,90.0,2.1,26.0,322.0,236.97,165.65
2016,6,20,7,45,631.5,94.0,2.15,26.5,374.5,289.28,209.35
2016,6,20,8,0,671.0,98.0,2.2,27.0,427.0,345.29,255.36
2016,6,20,8,15,696.5,102.5,2.15,27.5,478.0,399.13,298.7
2016,6,20,8,30,722.0,107.0,2.1,28.0,529.0,455.84,342.74
2016,6,20,8,45,471.5,205.5,2.1,28.5,490.5,450.15,338.4
2016,6,20,9,0,221.0,304.0,2.1,29.0,452.0,415.2,310.35
2016,6,20,9,15,227.0,326.5,2.05,29.0,488.0,452.08,336.84
2016,6,20,9,30,233.0,349.0,2.0,29.0,524.0,489.01,362.52
2016,6,20,9,45,526.0,236.0,1.95,29.5,659.5,611.93,453.31
2016,6,20,10,0,819.0,123.0,1.9,30.0,795.0,745.57,546.44
2016,6,20,10,15,828.0,125.0,1.85,30.0,828.5,784.18,569.58
2016,6,20,10,30,837.0,127.0,1.8,30.0,862.0,820.63,591.82
2016,6,20,10,45,845.0,127.0,1.75,30.5,890.0,851.99,609.29
2016,6,20,11,0,853.0,127.0,1.7,31.0,918.0,880.76,624.9
2016,6,20,11,15,857.5,128.5,1.7,31.0,938.5,905.02,639.34
2016,6,20,11,30,862.0,130.0,1.7,31.0,959.0,926.23,651.9
2016,6,20,11,45,866.5,129.5,1.7,31.5,972.5,942.39,660.02
2016,6,20,12,0,871.0,129.0,1.7,32.0,986.0,955.32,666.22
2016,6,20,12,15,872.0,129.0,1.7,32.0,991.0,962.11,670.07
2016,6,20,12,30,873.0,129.0,1.7,32.0,996.0,965.64,672.08
2016,6,20,12,45,874.5,127.5,1.75,32.5,994.0,965.08,670.97
2016,6,20,13,0,876.0,126.0,1.8,33.0,992.0,961.3,668.02
2016,6,20,13,15,874.0,125.5,1.8,33.0,981.5,951.79,662.43
2016,6,20,13,30,872.0,125.0,1.8,33.0,971.0,938.95,654.92
2016,6,20,13,45,525.0,299.5,1.85,33.0,806.5,784.4,554.66
2016,6,20,14,0,178.0,474.0,1.9,33.0,642.0,619.1,437.96
2016,6,20,14,15,517.5,296.5,1.95,33.0,764.0,749.9,536.15
2016,6,20,14,30,857.0,119.0,2.0,33.0,886.0,845.51,602.24
2016,6,20,14,45,832.5,127.5,2.05,33.0,850.0,807.39,577.99
2016,6,20,15,0,808.0,136.0,2.1,33.0,814.0,771.16,555.9
2016,6,20,15,15,555.5,242.0,2.15,33.0,698.0,654.92,475.32
2016,6,20,15,30,303.0,348.0,2.2,33.0,582.0,547.81,397.92
2016,6,20,15,45,530.5,236.5,2.25,33.0,617.0,582.14,426.96
2016,6,20,16,0,758.0,125.0,2.3,33.0,652.0,592.52,437.11
2016,6,20,16,15,739.5,121.0,2.3,32.5,605.0,540.7,400.11
2016,6,20,16,30,721.0,117.0,2.3,32.0,558.0,487.81,361.54
2016,6,20,16,45,527.5,158.5,2.3,32.0,465.5,395.97,292.94
2016,6,20,17,0,334.0,200.0,2.3,32.0,373.0,322.53,238.15
2016,6,20,17,15,470.0,149.0,2.15,31.5,363.0,304.73,221.69
2016,6,20,17,30,606.0,98.0,2.0,31.0,353.0,271.01,190.22
2016,6,20,17,45,560.0,91.0,1.95,30.5,301.0,216.44,145.97
2016,6,20,18,0,514.0,84.0,1.9,30.0,249.0,166.78,106.29
2016,6,20,18,15,451.5,75.0,1.75,29.0,199.5,118.51,70.66
2016,6,20,18,30,389.0,66.0,1.6,28.0,150.0,76.45,43.79
2016,6,20,18,45,297.0,53.0,1.45,27.5,106.5,40.21,28.08
2016,6,20,19,0,205.0,40.0,1.3,27.0,63.0,31.02,19.66
2016,6,20,19,15,102.5,20.0,1.35,26.5,31.5,15.64,2.66
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.5,14.3,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,41.0,23.52,11.93
2016,6,21,6,15,228.0,45.0,2.75,23.5,81.0,34.61,23.42
2016,6,21,6,30,326.0,60.0,2.8,24.0,121.0,53.34,33.28
2016,6,21,6,45,400.0,70.0,2.85,24.5,169.0,90.25,53.24
2016,6,21,7,0,474.0,80.0,2.9,25.0,217.0,136.82,85.68
2016,6,21,7,15,524.0,88.0,2.85,25.5,268.5,184.29,123.17
2016,6,21,7,30,574.0,96.0,2.8,26.0,320.0,237.34,166.74
2016,6,21,7,45,613.5,101.0,2.8,27.0,373.0,289.56,209.94
2016,6,21,8,0,653.0,106.0,2.8,28.0,426.0,345.52,255.35
2016,6,21,8,15,680.0,111.0,2.65,28.5,477.0,399.55,298.64
2016,6,21,8,30,707.0,116.0,2.5,29.0,528.0,455.33,341.8
2016,6,21,8,45,728.0,119.5,2.35,29.5,576.5,507.9,381.14
2016,6,21,9,0,749.0,123.0,2.2,30.0,625.0,561.75,419.9
2016,6,21,9,15,765.0,126.0,2.1,30.5,670.0,611.12,454.29
2016,6,21,9,30,781.0,129.0,2.0,31.0,715.0,659.94,487.11
2016,6,21,9,45,793.5,131.5,1.9,31.5,755.0,704.93,516.22
2016,6,21,10,0,806.0,134.0,1.8,32.0,795.0,748.54,542.5
2016,6,21,10,15,815.0,136.0,1.75,32.0,829.0,787.27,566.19
2016,6,21,10,30,824.0,138.0,1.7,32.0,863.0,819.92,585.67
2016,6,21,10,45,833.5,138.0,1.7,32.5,891.0,852.23,604.06
2016,6,21,11,0,843.0,138.0,1.7,33.0,919.0,882.06,620.68
2016,6,21,11,15,847.5,139.0,1.75,33.0,939.5,905.65,635.12
2016,6,21,11,30,852.0,140.0,1.8,33.0,960.0,926.22,647.75
2016,6,21,11,45,861.0,136.5,1.9,33.5,974.5,943.68,657.75
2016,6,21,12,0,870.0,133.0,2.0,34.0,989.0,958.06,665.89
2016,6,21,12,15,871.0,133.0,2.05,34.0,994.0,964.88,670.29
