Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,30,872.0,133.0,2.1,34.0,999.0,968.44,672.86
2016,6,21,12,45,871.0,133.0,2.15,34.0,996.0,966.93,672.43
2016,6,21,13,0,870.0,133.0,2.2,34.0,993.0,962.25,670.18
2016,6,21,13,15,867.5,132.5,2.25,34.0,982.5,952.39,664.82
2016,6,21,13,30,865.0,132.0,2.3,34.0,972.0,939.23,657.51
2016,6,21,13,45,860.0,132.0,2.35,34.0,953.5,920.98,647.06
2016,6,21,14,0,855.0,132.0,2.4,34.0,935.0,899.63,634.69
2016,6,21,14,15,849.5,130.5,2.4,34.0,909.5,873.43,618.83
2016,6,21,14,30,844.0,129.0,2.4,34.0,884.0,844.41,601.14
2016,6,21,14,45,841.0,124.0,2.45,34.0,853.0,811.43,581.16
2016,6,21,15,0,838.0,119.0,2.5,34.0,822.0,775.74,559.23
2016,6,21,15,15,827.5,117.0,2.5,34.0,784.0,734.8,533.3
2016,6,21,15,30,817.0,115.0,2.5,34.0,746.0,692.08,505.69
2016,6,21,15,45,803.5,112.5,2.5,34.0,703.0,646.44,474.17
2016,6,21,16,0,790.0,110.0,2.5,34.0,660.0,598.2,440.13
2016,6,21,16,15,554.5,181.0,2.45,33.5,553.5,492.56,363.38
2016,6,21,16,30,319.0,252.0,2.4,33.0,447.0,402.32,297.13
2016,6,21,16,45,515.5,173.0,2.4,33.0,456.0,404.25,298.21
2016,6,21,17,0,712.0,94.0,2.4,33.0,465.0,384.59,280.21
2016,6,21,17,15,682.0,89.5,2.3,32.5,412.5,326.85,234.1
2016,6,21,17,30,652.0,85.0,2.2,32.0,360.0,273.12,190.13
2016,6,21,17,45,614.0,78.5,2.1,31.5,308.0,218.31,145.2
2016,6,21,18,0,576.0,72.0,2.0,31.0,256.0,167.4,103.94
2016,6,21,18,15,516.0,64.5,1.8,30.0,206.0,117.07,66.55
2016,6,21,18,30,456.0,57.0,1.6,29.0,156.0,73.74,39.24
2016,6,21,18,45,369.0,46.0,1.45,28.0,112.0,35.05,23.72
2016,6,21,19,0,282.0,35.0,1.3,27.0,68.0,27.62,16.91
2016,6,21,19,15,141.0,17.5,1.35,26.5,34.0,13.63,1.77
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,14.5,2.6,22.5,21.0,13.82,0.0
2016,6,22,6,0,155.0,29.0,2.9,23.0,42.0,22.73,11.23
2016,6,22,6,15,256.0,42.5,3.05,23.5,82.0,32.66,21.77
2016,6,22,6,30,357.0,56.0,3.2,24.0,122.0,50.43,30.65
2016,6,22,6,45,432.0,65.0,3.35,24.5,171.0,88.97,51.08
2016,6,22,7,0,507.0,74.0,3.5,25.0,220.0,135.5,83.26
2016,6,22,7,15,555.5,81.0,3.5,25.5,272.0,183.67,121.56
2016,6,22,7,30,604.0,88.0,3.5,26.0,324.0,237.2,165.93
2016,6,22,7,45,641.0,93.0,3.5,27.0,376.5,290.29,210.3
2016,6,22,8,0,678.0,98.0,3.5,28.0,429.0,346.81,256.6
2016,6,22,8,15,704.0,102.5,3.45,28.5,480.5,401.25,300.8
2016,6,22,8,30,730.0,107.0,3.4,29.0,532.0,458.62,345.84
2016,6,22,8,45,750.5,110.0,3.4,29.5,580.5,511.33,386.19
2016,6,22,9,0,771.0,113.0,3.4,30.0,629.0,564.44,425.59
2016,6,22,9,15,786.0,116.0,3.4,30.0,674.0,614.2,462.32
2016,6,22,9,30,801.0,119.0,3.4,30.0,719.0,663.27,497.68
2016,6,22,9,45,812.5,121.5,3.4,30.5,759.0,708.38,528.39
2016,6,22,10,0,824.0,124.0,3.4,31.0,799.0,749.51,554.29
2016,6,22,10,15,833.0,126.0,3.45,31.5,833.0,788.37,578.53
2016,6,22,10,30,842.0,128.0,3.5,32.0,867.0,825.07,601.06
2016,6,22,10,45,541.5,293.0,3.55,32.5,774.5,757.4,549.72
2016,6,22,11,0,241.0,458.0,3.6,33.0,682.0,655.94,471.59
2016,6,22,11,15,183.5,471.5,3.65,33.0,644.5,623.47,448.26
2016,6,22,11,30,126.0,485.0,3.7,33.0,607.0,587.86,422.18
2016,6,22,11,45,504.5,304.5,3.75,33.5,800.0,782.22,564.68
2016,6,22,12,0,883.0,124.0,3.8,34.0,993.0,961.94,683.62
2016,6,22,12,15,884.0,124.5,3.85,34.0,998.0,969.39,687.18
2016,6,22,12,30,885.0,125.0,3.9,34.0,1003.0,973.53,689.97
2016,6,22,12,45,885.5,124.0,3.95,34.0,1001.0,972.55,689.62
2016,6,22,13,0,886.0,123.0,4.0,34.0,999.0,968.32,687.33
2016,6,22,13,15,884.0,122.5,4.0,34.0,988.5,958.81,681.49
2016,6,22,13,30,882.0,122.0,4.0,34.0,978.0,945.93,673.6
2016,6,22,13,45,488.0,291.0,4.05,34.0,763.0,742.61,536.36
2016,6,22,14,0,94.0,460.0,4.1,34.0,548.0,525.17,377.37
2016,6,22,14,15,479.0,288.5,4.1,34.0,719.5,709.07,516.44
2016,6,22,14,30,864.0,117.0,4.1,34.0,891.0,850.34,615.57
2016,6,22,14,45,843.0,123.5,4.1,34.0,855.5,813.04,590.67
2016,6,22,15,0,822.0,130.0,4.1,34.0,820.0,774.16,565.65
2016,6,22,15,15,811.5,127.5,4.05,33.5,782.0,735.82,541.73
2016,6,22,15,30,801.0,125.0,4.0,33.0,744.0,692.74,513.61
2016,6,22,15,45,785.0,123.0,4.0,33.0,700.5,645.03,479.86
2016,6,22,16,0,769.0,121.0,4.0,33.0,657.0,596.55,444.83
2016,6,22,16,15,751.0,117.5,3.9,32.5,609.5,545.0,407.4
2016,6,22,16,30,733.0,114.0,3.8,32.0,562.0,493.45,368.88
2016,6,22,16,45,400.0,164.5,3.75,32.0,405.5,343.11,256.3
2016,6,22,17,0,67.0,215.0,3.7,32.0,249.0,225.16,168.33
2016,6,22,17,15,103.0,194.0,3.5,31.5,240.5,214.29,160.1
2016,6,22,17,30,139.0,173.0,3.3,31.0,232.0,198.41,146.99
2016,6,22,17,45,335.0,127.0,3.15,30.5,242.0,194.48,137.1
2016,6,22,18,0,531.0,81.0,3.0,30.0,252.0,168.03,106.96
2016,6,22,18,15,470.5,72.0,2.8,29.5,202.5,118.87,70.09
2016,6,22,18,30,410.0,63.0,2.6,29.0,153.0,76.85,43.1
2016,6,22,18,45,322.5,51.0,2.45,28.5,109.5,38.65,26.66
2016,6,22,19,0,235.0,39.0,2.3,28.0,66.0,30.21,18.93
2016,6,22,19,15,117.5,19.5,2.4,27.5,33.0,15.23,2.75
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,73.0,15.0,2.95,22.5,20.5,14.3,0.0
2016,6,23,6,0,146.0,30.0,3.1,23.0,41.0,23.57,11.72
2016,6,23,6,15,246.0,44.5,3.25,23.5,81.5,34.28,23.1
2016,6,23,6,30,346.0,59.0,3.4,24.0,122.0,52.26,32.47
2016,6,23,6,45,434.5,66.0,3.55,24.5,172.5,89.69,51.66
2016,6,23,7,0,523.0,73.0,3.7,25.0,223.0,136.36,83.28
2016,6,23,7,15,571.0,80.0,3.7,25.5,275.5,185.35,122.28
2016,6,23,7,30,619.0,87.0,3.7,26.0,328.0,239.63,167.37
2016,6,23,7,45,667.0,88.0,3.7,26.5,383.0,293.31,212.52
2016,6,23,8,0,715.0,89.0,3.7,27.0,438.0,353.3,262.17
2016,6,23,8,15,739.0,93.0,3.65,27.5,489.5,408.17,307.15
2016,6,23,8,30,763.0,97.0,3.6,28.0,541.0,464.36,351.74
2016,6,23,8,45,788.0,97.5,3.6,28.5,591.0,518.7,393.7
2016,6,23,9,0,813.0,98.0,3.6,29.0,641.0,573.81,434.92
2016,6,23,9,15,826.5,100.5,3.55,29.5,686.0,623.59,470.87
2016,6,23,9,30,840.0,103.0,3.5,30.0,731.0,672.48,505.1
2016,6,23,9,45,853.0,103.5,3.5,30.5,771.5,717.89,535.32
2016,6,23,10,0,866.0,104.0,3.5,31.0,812.0,761.79,563.06
2016,6,23,10,15,873.5,105.5,3.5,31.0,846.0,800.53,588.09
2016,6,23,10,30,881.0,107.0,3.5,31.0,880.0,836.91,611.35
2016,6,23,10,45,887.5,107.5,3.55,31.5,908.0,868.9,630.55
2016,6,23,11,0,894.0,108.0,3.6,32.0,936.0,898.09,647.79
2016,6,23,11,15,898.0,109.0,3.65,32.0,956.5,922.53,663.2
2016,6,23,11,30,902.0,110.0,3.7,32.0,977.0,943.77,676.59
2016,6,23,11,45,896.5,116.0,3.75,32.5,988.0,957.55,683.83
2016,6,23,12,0,891.0,122.0,3.8,33.0,999.0,967.66,688.82
2016,6,23,12,15,892.0,122.0,3.8,33.0,1004.0,974.75,693.1
2016,6,23,12,30,893.0,122.0,3.8,33.0,1009.0,978.5,695.36
2016,6,23,12,45,891.0,123.0,3.85,33.5,1006.0,977.05,693.3
2016,6,23,13,0,889.0,124.0,3.9,34.0,1003.0,972.33,689.29
2016,6,23,13,15,887.0,123.5,3.9,34.0,992.5,962.84,683.48
2016,6,23,13,30,885.0,123.0,3.9,34.0,982.0,949.97,675.62
2016,6,23,13,45,880.5,122.5,3.95,34.0,963.5,931.45,664.48
2016,6,23,14,0,876.0,122.0,4.0,34.0,945.0,909.73,651.31
2016,6,23,14,15,870.0,120.5,3.95,34.0,919.0,882.66,634.17
2016,6,23,14,30,864.0,119.0,3.9,34.0,893.0,852.71,615.15
2016,6,23,14,45,613.0,244.5,3.9,34.0,783.5,747.64,543.39
2016,6,23,15,0,362.0,370.0,3.9,34.0,674.0,642.51,466.25
2016,6,23,15,15,595.5,240.5,3.85,33.5,713.0,684.5,502.45
2016,6,23,15,30,829.0,111.0,3.8,33.0,752.0,697.83,517.4
2016,6,23,15,45,574.5,205.5,3.8,33.0,637.5,585.1,433.88
2016,6,23,16,0,320.0,300.0,3.8,33.0,523.0,483.4,357.77
2016,6,23,16,15,541.5,200.5,3.75,32.5,546.0,502.39,374.87
2016,6,23,16,30,763.0,101.0,3.7,32.0,569.0,497.06,371.76
2016,6,23,16,45,736.5,98.5,3.7,32.0,517.5,441.27,328.18
2016,6,23,17,0,710.0,96.0,3.7,32.0,466.0,385.27,283.52
2016,6,23,17,15,679.5,91.5,3.5,31.5,413.5,329.03,238.0
2016,6,23,17,30,649.0,87.0,3.3,31.0,361.0,275.24,193.48
2016,6,23,17,45,601.0,82.0,3.15,30.5,308.0,219.51,147.71
2016,6,23,18,0,553.0,77.0,3.0,30.0,255.0,168.83,106.71
2016,6,23,18,15,493.0,68.5,2.75,29.5,205.0,118.84,69.11
2016,6,23,18,30,433.0,60.0,2.5,29.0,155.0,75.88,41.48
2016,6,23,18,45,341.0,49.0,2.3,28.5,111.0,37.79,25.95
2016,6,23,19,0,249.0,38.0,2.1,28.0,67.0,29.41,18.29
2016,6,23,19,15,124.5,19.0,2.2,27.5,33.5,14.82,2.66
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.5,15.0,1.8,22.5,20.5,14.3,0.0
2016,6,24,6,0,141.0,30.0,2.0,23.0,41.0,23.58,11.59
2016,6,24,6,15,244.0,44.5,2.15,23.5,81.5,34.3,23.12
2016,6,24,6,30,347.0,59.0,2.3,24.0,122.0,51.92,32.4
2016,6,24,6,45,439.0,65.5,2.5,24.5,173.0,89.19,51.14
2016,6,24,7,0,531.0,72.0,2.7,25.0,224.0,136.08,82.64
2016,6,24,7,15,579.5,78.5,2.75,25.5,276.5,185.16,121.57
2016,6,24,7,30,628.0,85.0,2.8,26.0,329.0,239.57,166.66
2016,6,24,7,45,681.0,84.5,2.85,26.5,385.0,293.91,212.11
2016,6,24,8,0,734.0,84.0,2.9,27.0,441.0,355.03,262.46
2016,6,24,8,15,378.5,148.0,2.95,27.5,333.5,302.13,228.54
2016,6,24,8,30,23.0,212.0,3.0,28.0,226.0,207.09,156.78
2016,6,24,8,45,175.0,246.5,3.05,28.5,363.0,324.57,246.36
2016,6,24,9,0,327.0,281.0,3.1,29.0,500.0,457.42,344.71
2016,6,24,9,15,315.0,307.0,3.15,29.5,530.0,491.54,368.03
2016,6,24,9,30,303.0,333.0,3.2,30.0,560.0,523.84,389.88
2016,6,24,9,45,361.5,330.5,3.3,30.5,616.5,578.12,428.42
2016,6,24,10,0,420.0,328.0,3.4,31.0,673.0,639.62,471.24
2016,6,24,10,15,446.5,320.5,3.5,31.0,700.5,670.82,493.2
2016,6,24,10,30,473.0,313.0,3.6,31.0,728.0,702.11,515.25
2016,6,24,10,45,693.0,203.5,3.7,31.5,833.5,801.84,587.38
2016,6,24,11,0,913.0,94.0,3.8,32.0,939.0,901.07,651.29
2016,6,24,11,15,916.0,95.0,3.9,32.0,959.0,925.13,666.26
2016,6,24,11,30,919.0,96.0,4.0,32.0,979.0,945.88,679.63
2016,6,24,11,45,542.5,300.0,4.1,32.0,823.0,813.52,589.0
2016,6,24,12,0,166.0,504.0,4.2,32.0,667.0,649.22,466.8
2016,6,24,12,15,525.0,315.0,4.25,32.0,835.0,822.37,596.38
2016,6,24,12,30,884.0,126.0,4.3,32.0,1003.0,973.76,699.02
2016,6,24,12,45,656.5,284.0,4.4,32.0,934.5,919.38,662.02
2016,6,24,13,0,429.0,442.0,4.5,32.0,866.0,850.56,609.68
2016,6,24,13,15,293.0,468.5,4.5,31.5,757.0,739.71,533.75
2016,6,24,13,30,157.0,495.0,4.5,31.0,648.0,628.65,455.66
2016,6,24,13,45,502.5,315.5,4.55,31.0,790.5,780.09,571.44
2016,6,24,14,0,848.0,136.0,4.6,31.0,933.0,898.22,655.41
2016,6,24,14,15,842.0,134.5,4.55,30.5,908.0,871.88,638.78
2016,6,24,14,30,836.0,133.0,4.5,30.0,883.0,842.75,621.09
2016,6,24,14,45,626.5,237.5,4.5,30.0,788.0,752.47,558.03
2016,6,24,15,0,417.0,342.0,4.5,30.0,693.0,663.12,491.18
2016,6,24,15,15,218.0,306.5,4.4,30.0,489.5,460.04,344.14
2016,6,24,15,30,19.0,271.0,4.3,30.0,286.0,266.48,198.36
2016,6,24,15,45,189.0,280.5,4.25,30.0,413.0,392.27,295.85
2016,6,24,16,0,359.0,290.0,4.2,30.0,540.0,498.5,374.99
2016,6,24,16,15,370.5,263.5,4.05,29.5,506.0,461.25,347.92
2016,6,24,16,30,382.0,237.0,3.9,29.0,472.0,422.16,319.29
2016,6,24,16,45,326.5,224.5,3.8,29.0,413.0,362.75,274.05
2016,6,24,17,0,271.0,212.0,3.7,29.0,354.0,308.61,232.48
2016,6,24,17,15,359.0,172.0,3.45,28.5,338.0,286.75,213.68
2016,6,24,17,30,447.0,132.0,3.2,28.0,322.0,255.1,185.23
2016,6,24,17,45,415.5,117.5,2.95,28.0,274.5,206.17,144.9
2016,6,24,18,0,384.0,103.0,2.7,28.0,227.0,160.62,107.84
2016,6,24,18,15,340.0,88.0,2.45,27.5,182.5,116.67,74.33
2016,6,24,18,30,296.0,73.0,2.2,27.0,138.0,77.9,47.81
2016,6,24,18,45,225.5,57.0,2.0,26.5,98.5,43.52,31.01
2016,6,24,19,0,155.0,41.0,1.8,26.0,59.0,33.34,21.71
2016,6,24,19,15,77.5,20.5,1.85,25.5,29.5,17.17,4.18
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,23.5,9.5,9.05,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,17.63,7.07
2016,6,25,6,15,0.0,38.5,2.55,24.0,38.5,34.99,23.61
2016,6,25,6,30,0.0,58.0,2.6,24.0,58.0,52.08,36.86
2016,6,25,6,45,10.0,79.0,2.65,24.0,82.0,71.86,53.05
2016,6,25,7,0,20.0,100.0,2.7,24.0,106.0,93.13,70.08
2016,6,25,7,15,10.0,103.5,2.85,24.0,106.5,96.69,73.38
2016,6,25,7,30,0.0,107.0,3.0,24.0,107.0,98.59,75.14
2016,6,25,7,45,123.0,152.5,3.2,24.5,212.0,178.42,135.87
2016,6,25,8,0,246.0,198.0,3.4,25.0,317.0,273.74,208.94
2016,6,25,8,15,190.5,227.5,3.55,25.0,326.0,291.53,223.93
2016,6,25,8,30,135.0,257.0,3.7,25.0,335.0,303.77,233.7
2016,6,25,8,45,117.5,279.0,3.85,25.5,351.5,323.5,248.14
2016,6,25,9,0,100.0,301.0,4.0,26.0,368.0,339.04,258.95
2016,6,25,9,15,101.5,324.0,4.05,26.0,396.5,367.42,279.84
2016,6,25,9,30,103.0,347.0,4.1,26.0,425.0,395.76,300.45
2016,6,25,9,45,201.0,361.5,4.15,26.5,523.0,488.69,369.67
2016,6,25,10,0,299.0,376.0,4.2,27.0,621.0,589.65,442.9
2016,6,25,10,15,248.5,404.5,4.2,27.0,614.0,589.24,440.41
2016,6,25,10,30,198.0,433.0,4.2,27.0,607.0,580.29,432.2
2016,6,25,10,45,179.0,449.0,4.25,27.5,610.5,586.59,434.92
2016,6,25,11,0,160.0,465.0,4.3,28.0,614.0,591.16,436.31
2016,6,25,11,15,122.5,466.5,4.25,28.0,582.0,563.52,415.31
2016,6,25,11,30,85.0,468.0,4.2,28.0,550.0,528.06,388.85
2016,6,25,11,45,42.5,298.5,4.2,28.0,340.0,325.95,242.65
2016,6,25,12,0,0.0,129.0,4.2,28.0,130.0,121.09,88.02
2016,6,25,12,15,0.0,128.5,4.15,28.0,129.0,120.67,87.87
2016,6,25,12,30,0.0,128.0,4.1,28.0,128.0,120.23,87.52
2016,6,25,12,45,5.0,166.0,4.05,28.0,171.5,160.87,118.72
2016,6,25,13,0,10.0,204.0,4.0,28.0,215.0,201.48,149.57
2016,6,25,13,15,11.0,214.5,3.95,28.0,226.0,212.18,157.61
2016,6,25,13,30,12.0,225.0,3.9,28.0,237.0,222.79,165.64
2016,6,25,13,45,18.0,287.5,3.85,28.0,304.5,287.11,213.76
2016,6,25,14,0,24.0,350.0,3.8,28.0,372.0,356.33,264.68
2016,6,25,14,15,20.5,324.0,3.75,28.0,343.5,322.59,239.91
2016,6,25,14,30,17.0,298.0,3.7,28.0,315.0,294.2,219.21
2016,6,25,14,45,8.5,206.5,3.7,28.0,215.0,200.33,149.17
2016,6,25,15,0,0.0,115.0,3.7,28.0,115.0,107.48,78.3
2016,6,25,15,15,0.0,114.5,3.7,28.0,114.5,106.96,78.14
2016,6,25,15,30,0.0,114.0,3.7,28.0,114.0,106.43,77.9
2016,6,25,15,45,1.5,139.5,3.7,28.0,141.0,131.15,97.3
2016,6,25,16,0,3.0,165.0,3.7,28.0,168.0,155.61,116.47
2016,6,25,16,15,2.0,162.5,3.65,27.5,164.5,152.37,114.47
2016,6,25,16,30,1.0,160.0,3.6,27.0,161.0,149.2,112.57
2016,6,25,16,45,0.5,151.5,3.6,27.0,152.0,140.8,106.38
2016,6,25,17,0,0.0,143.0,3.6,27.0,143.0,132.44,100.2
2016,6,25,17,15,0.0,83.0,3.4,26.5,83.0,77.29,56.84
2016,6,25,17,30,0.0,23.0,3.2,26.0,23.0,21.34,11.81
2016,6,25,17,45,0.0,19.5,3.05,26.0,19.5,18.09,9.2
2016,6,25,18,0,0.0,16.0,2.9,26.0,16.0,14.83,6.56
2016,6,25,18,15,0.0,13.0,2.65,25.5,13.0,12.04,4.28
2016,6,25,18,30,0.0,10.0,2.4,25.0,10.0,9.26,1.97
2016,6,25,18,45,0.0,7.0,2.15,25.0,7.0,6.48,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.7,0.0
2016,6,25,19,15,0.0,2.0,1.95,24.5,2.0,1.85,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,22.5,11.0,10.48,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,20.34,8.93
2016,6,26,6,15,17.5,43.0,1.45,23.0,46.0,37.77,26.04
2016,6,26,6,30,35.0,64.0,1.6,23.0,70.0,55.96,39.78
2016,6,26,6,45,58.0,85.5,1.8,23.5,100.0,79.46,57.57
2016,6,26,7,0,81.0,107.0,2.0,24.0,130.0,105.07,77.1
2016,6,26,7,15,81.0,130.0,2.05,24.0,157.5,132.4,99.36
2016,6,26,7,30,81.0,153.0,2.1,24.0,185.0,158.9,120.89
2016,6,26,7,45,180.0,172.5,2.2,24.5,256.5,213.66,161.94
2016,6,26,8,0,279.0,192.0,2.3,25.0,328.0,280.42,212.86
2016,6,26,8,15,342.0,203.0,2.35,25.5,388.5,334.85,254.73
2016,6,26,8,30,405.0,214.0,2.4,26.0,449.0,397.37,302.27
2016,6,26,8,45,590.5,161.0,2.45,26.5,537.0,471.95,359.05
2016,6,26,9,0,776.0,108.0,2.5,27.0,625.0,560.67,425.76
2016,6,26,9,15,522.0,224.0,2.55,27.5,583.0,547.16,412.4
2016,6,26,9,30,268.0,340.0,2.6,28.0,541.0,506.54,378.29
2016,6,26,9,45,552.5,226.5,2.7,28.5,668.5,622.04,465.64
2016,6,26,10,0,837.0,113.0,2.8,29.0,796.0,747.58,555.36
2016,6,26,10,15,845.0,114.5,2.85,29.5,830.0,785.81,578.56
2016,6,26,10,30,853.0,116.0,2.9,30.0,864.0,821.79,600.62
2016,6,26,10,45,639.5,252.0,3.0,30.5,823.0,802.41,584.24
2016,6,26,11,0,426.0,388.0,3.1,31.0,782.0,760.75,549.14
2016,6,26,11,15,417.5,401.5,3.15,31.0,795.0,776.83,559.68
2016,6,26,11,30,409.0,415.0,3.2,31.0,808.0,790.83,568.42
2016,6,26,11,45,382.5,432.5,3.25,31.0,804.5,785.97,564.33
2016,6,26,12,0,356.0,450.0,3.3,31.0,801.0,782.79,561.41
2016,6,26,12,15,375.5,445.0,3.3,31.0,816.5,799.79,573.11
2016,6,26,12,30,395.0,440.0,3.3,31.0,832.0,815.26,583.67
2016,6,26,12,45,387.0,441.0,3.35,31.5,824.5,808.36,577.91
2016,6,26,13,0,379.0,442.0,3.4,32.0,817.0,799.68,571.18
2016,6,26,13,15,336.5,457.5,3.4,32.0,788.0,770.7,550.95
2016,6,26,13,30,294.0,473.0,3.4,32.0,759.0,740.97,530.27
2016,6,26,13,45,345.0,439.5,3.4,32.0,769.0,749.9,538.4
2016,6,26,14,0,396.0,406.0,3.4,32.0,779.0,755.61,544.12
2016,6,26,14,15,320.5,422.0,3.35,32.0,718.5,694.29,501.11
2016,6,26,14,30,245.0,438.0,3.3,32.0,658.0,635.29,459.57
2016,6,26,14,45,403.5,366.5,3.3,32.0,713.0,691.67,502.99
2016,6,26,15,0,562.0,295.0,3.3,32.0,768.0,733.62,535.21
2016,6,26,15,15,582.0,267.5,3.25,31.5,737.0,700.06,513.91
2016,6,26,15,30,602.0,240.0,3.2,31.0,706.0,664.58,491.22
2016,6,26,15,45,583.5,227.5,3.15,31.0,658.0,613.09,455.15
2016,6,26,16,0,565.0,215.0,3.1,31.0,610.0,559.86,417.27
2016,6,26,16,15,518.0,212.0,2.95,30.5,554.0,501.14,374.86
2016,6,26,16,30,471.0,209.0,2.8,30.0,498.0,445.71,334.05
2016,6,26,16,45,548.0,165.5,2.7,30.0,473.0,414.86,310.15
2016,6,26,17,0,625.0,122.0,2.6,30.0,448.0,376.5,278.8
2016,6,26,17,15,595.5,114.0,2.3,29.5,397.5,321.82,234.81
2016,6,26,17,30,566.0,106.0,2.0,29.0,347.0,269.64,192.02
2016,6,26,17,45,528.0,96.5,1.7,28.5,296.5,216.77,148.66
2016,6,26,18,0,490.0,87.0,1.4,28.0,246.0,167.92,109.02
2016,6,26,18,15,433.0,76.5,1.3,27.5,197.5,119.03,72.12
2016,6,26,18,30,376.0,66.0,1.2,27.0,149.0,77.79,44.91
2016,6,26,18,45,292.0,53.0,1.15,26.5,106.5,41.07,28.97
2016,6,26,19,0,208.0,40.0,1.1,26.0,64.0,30.95,19.79
2016,6,26,19,15,104.0,20.0,1.1,26.0,32.0,15.6,3.44
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,85.5,13.5,1.4,22.5,20.0,12.87,0.0
2016,6,27,6,0,171.0,27.0,1.6,23.0,40.0,21.2,9.35
2016,6,27,6,15,274.5,39.5,1.65,23.5,80.0,30.4,19.81
2016,6,27,6,30,378.0,52.0,1.7,24.0,120.0,46.42,28.25
2016,6,27,6,45,460.0,59.0,1.75,24.5,169.5,83.66,46.11
2016,6,27,7,0,542.0,66.0,1.8,25.0,219.0,130.73,77.77
2016,6,27,7,15,589.0,72.0,1.75,25.5,271.0,179.61,116.4
2016,6,27,7,30,636.0,78.0,1.7,26.0,323.0,233.62,161.02
2016,6,27,7,45,520.0,123.0,1.7,26.5,343.5,276.19,200.83
2016,6,27,8,0,404.0,168.0,1.7,27.0,364.0,305.84,227.97
2016,6,27,8,15,467.5,170.0,1.7,27.5,422.0,359.39,269.33
2016,6,27,8,30,531.0,172.0,1.7,28.0,480.0,418.91,314.38
2016,6,27,8,45,492.5,205.5,1.75,29.0,511.0,459.13,343.39
2016,6,27,9,0,454.0,239.0,1.8,30.0,542.0,494.48,367.61
2016,6,27,9,15,354.5,291.0,1.8,30.0,537.5,501.04,370.98
2016,6,27,9,30,255.0,343.0,1.8,30.0,533.0,500.5,368.61
2016,6,27,9,45,554.5,223.5,1.8,30.5,667.0,620.49,457.12
2016,6,27,10,0,854.0,104.0,1.8,31.0,801.0,751.5,547.52
2016,6,27,10,15,862.0,105.5,1.8,31.5,835.5,790.39,569.87
2016,6,27,10,30,870.0,107.0,1.8,32.0,870.0,826.99,591.22
2016,6,27,10,45,875.5,108.5,1.8,32.5,897.5,858.96,609.35
2016,6,27,11,0,881.0,110.0,1.8,33.0,925.0,888.12,625.55
2016,6,27,11,15,885.0,111.0,1.8,33.0,945.5,912.48,639.93
2016,6,27,11,30,889.0,112.0,1.8,33.0,966.0,933.68,652.37
2016,6,27,11,45,662.0,274.0,1.8,33.5,915.0,900.68,629.04
2016,6,27,12,0,435.0,436.0,1.8,34.0,864.0,848.1,587.55
2016,6,27,12,15,447.5,439.5,1.8,34.0,882.0,867.2,600.03
2016,6,27,12,30,460.0,443.0,1.8,34.0,900.0,884.37,610.63
2016,6,27,12,45,432.5,439.5,1.8,34.5,868.0,854.49,590.22
2016,6,27,13,0,405.0,436.0,1.8,35.0,836.0,818.96,566.76
2016,6,27,13,15,640.0,279.0,1.85,35.0,904.0,891.23,620.41
2016,6,27,13,30,875.0,122.0,1.9,35.0,972.0,941.18,652.63
2016,6,27,13,45,870.5,122.0,1.95,35.0,954.0,923.45,642.13
2016,6,27,14,0,866.0,122.0,2.0,35.0,936.0,902.55,630.31
2016,6,27,14,15,860.5,120.5,2.0,35.0,910.5,876.29,614.66
2016,6,27,14,30,855.0,119.0,2.0,35.0,885.0,847.15,597.17
2016,6,27,14,45,547.0,261.5,2.0,35.0,745.5,711.35,506.76
2016,6,27,15,0,239.0,404.0,2.0,35.0,606.0,575.37,409.87
2016,6,27,15,15,187.5,387.0,2.0,35.0,541.0,510.33,366.09
2016,6,27,15,30,136.0,370.0,2.0,35.0,476.0,448.67,323.43
2016,6,27,15,45,225.0,336.0,2.05,35.0,499.0,468.6,339.91
2016,6,27,16,0,314.0,302.0,2.1,35.0,522.0,482.81,351.34
2016,6,27,16,15,293.0,282.5,2.1,34.5,476.0,435.56,318.56
2016,6,27,16,30,272.0,263.0,2.1,34.0,430.0,389.76,286.42
2016,6,27,16,45,270.0,238.0,2.15,34.0,391.5,349.51,257.17
2016,6,27,17,0,268.0,213.0,2.2,34.0,353.0,309.11,227.04
2016,6,27,17,15,259.5,190.0,2.1,33.5,313.5,268.13,196.05
2016,6,27,17,30,251.0,167.0,2.0,33.0,274.0,227.89,164.97
2016,6,27,17,45,237.5,144.0,1.9,32.5,234.0,187.32,133.26
2016,6,27,18,0,224.0,121.0,1.8,32.0,194.0,148.33,102.67
2016,6,27,18,15,198.0,100.5,1.65,31.0,156.0,111.59,75.01
2016,6,27,18,30,172.0,80.0,1.5,30.0,118.0,78.11,51.2
2016,6,27,18,45,133.0,60.0,1.35,29.0,84.5,48.37,34.69
2016,6,27,19,0,94.0,40.0,1.2,28.0,51.0,32.53,20.87
2016,6,27,19,15,47.0,20.0,1.2,27.5,25.5,16.76,4.11
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,13.5,2.05,23.5,17.0,12.87,0.0
2016,6,28,6,0,98.0,27.0,2.4,24.0,34.0,22.31,9.83
2016,6,28,6,15,179.5,45.5,2.45,24.5,72.0,35.15,23.61
2016,6,28,6,30,261.0,64.0,2.5,25.0,110.0,53.26,35.02
2016,6,28,6,45,327.0,78.0,2.6,26.0,156.5,88.79,54.84
2016,6,28,7,0,393.0,92.0,2.7,27.0,203.0,132.15,84.65
2016,6,28,7,15,442.5,103.0,2.5,27.5,253.0,177.41,119.55
2016,6,28,7,30,492.0,114.0,2.3,28.0,303.0,228.2,160.23
2016,6,28,7,45,530.0,122.5,2.1,29.0,354.5,278.47,200.69
2016,6,28,8,0,568.0,131.0,1.9,30.0,406.0,334.13,244.45
2016,6,28,8,15,596.5,138.0,1.7,30.5,456.5,386.16,284.85
2016,6,28,8,30,625.0,145.0,1.5,31.0,507.0,440.3,325.33
2016,6,28,8,45,647.5,151.0,1.35,31.5,555.0,492.11,362.74
2016,6,28,9,0,670.0,157.0,1.2,32.0,603.0,544.8,399.2
2016,6,28,9,15,687.0,161.5,1.2,32.0,647.0,593.17,433.12
2016,6,28,9,30,704.0,166.0,1.2,32.0,691.0,641.32,466.03
2016,6,28,9,45,358.0,202.0,1.25,32.5,469.0,457.37,335.58
2016,6,28,10,0,12.0,238.0,1.3,33.0,247.0,231.66,167.8
2016,6,28,10,15,136.5,329.5,1.4,33.0,448.5,425.32,309.5
2016,6,28,10,30,261.0,421.0,1.5,33.0,650.0,625.19,446.0
2016,6,28,10,45,508.5,306.5,1.65,33.5,770.0,741.66,527.27
2016,6,28,11,0,756.0,192.0,1.8,34.0,890.0,861.78,607.55
2016,6,28,11,15,761.0,193.5,1.9,34.0,910.5,885.22,621.55
2016,6,28,11,30,766.0,195.0,2.0,34.0,931.0,905.94,634.8
2016,6,28,11,45,785.0,184.5,2.1,34.0,948.0,925.53,647.42
2016,6,28,12,0,804.0,174.0,2.2,34.0,965.0,942.44,658.44
2016,6,28,12,15,805.5,174.5,2.25,34.0,970.5,950.34,663.48
2016,6,28,12,30,807.0,175.0,2.3,34.0,976.0,955.11,666.75
2016,6,28,12,45,562.0,326.0,2.4,34.0,883.5,871.19,611.39
2016,6,28,13,0,317.0,477.0,2.5,34.0,791.0,774.74,543.14
2016,6,28,13,15,199.0,474.5,2.55,33.5,671.0,652.0,462.02
2016,6,28,13,30,81.0,472.0,2.6,33.0,551.0,530.04,378.35
2016,6,28,13,45,80.0,461.5,2.7,33.0,538.5,516.96,370.56
2016,6,28,14,0,79.0,451.0,2.8,33.0,526.0,503.57,361.95
2016,6,28,14,15,42.0,307.0,2.9,32.5,347.0,329.85,240.53
2016,6,28,14,30,5.0,163.0,3.0,32.0,168.0,156.91,113.88
2016,6,28,14,45,2.5,110.5,3.1,32.0,113.0,105.38,75.36
2016,6,28,15,0,0.0,58.0,3.2,32.0,58.0,54.15,36.26
2016,6,28,15,15,0.0,74.5,3.25,31.5,74.5,69.55,48.33
2016,6,28,15,30,0.0,91.0,3.3,31.0,91.0,84.96,60.43
2016,6,28,15,45,0.0,55.5,3.35,31.0,55.5,51.73,34.82
2016,6,28,16,0,0.0,20.0,3.4,31.0,20.0,18.61,9.0
2016,6,28,16,15,0.0,25.0,3.35,30.5,25.0,23.26,12.74
2016,6,28,16,30,0.0,30.0,3.3,30.0,30.0,27.9,16.51
2016,6,28,16,45,0.0,34.5,3.25,30.0,34.5,32.07,19.9
2016,6,28,17,0,0.0,39.0,3.2,30.0,39.0,36.25,23.32
2016,6,28,17,15,7.0,93.0,3.0,29.5,96.5,89.0,65.36
2016,6,28,17,30,14.0,147.0,2.8,29.0,154.0,139.05,104.98
2016,6,28,17,45,9.0,127.5,2.6,28.5,131.5,118.76,89.44
2016,6,28,18,0,4.0,108.0,2.4,28.0,109.0,99.13,74.33
2016,6,28,18,15,2.0,87.0,2.15,27.5,87.5,79.33,58.67
2016,6,28,18,30,0.0,66.0,1.9,27.0,66.0,60.0,43.08
2016,6,28,18,45,0.0,47.0,1.7,26.5,47.0,42.87,30.49
2016,6,28,19,0,0.0,28.0,1.5,26.0,28.0,26.0,15.73
2016,6,28,19,15,0.0,14.0,1.35,25.5,14.0,12.98,2.01
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,18.5,12.39,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,37.0,20.41,8.28
2016,6,29,6,15,246.5,40.0,2.3,24.0,76.0,30.82,20.05
2016,6,29,6,30,344.0,54.0,2.3,24.0,115.0,46.12,28.78
2016,6,29,6,45,418.5,63.5,2.35,24.5,163.5,83.89,47.98
2016,6,29,7,0,493.0,73.0,2.4,25.0,212.0,129.62,79.04
2016,6,29,7,15,279.0,111.5,2.4,25.5,193.5,153.42,107.79
2016,6,29,7,30,65.0,150.0,2.4,26.0,175.0,152.04,115.02
2016,6,29,7,45,365.5,124.0,2.4,26.5,297.5,228.27,168.05
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,338.94,250.62
2016,6,29,8,15,692.5,103.0,2.4,27.5,471.5,393.48,294.58
2016,6,29,8,30,719.0,108.0,2.4,28.0,523.0,449.73,338.7
2016,6,29,8,45,409.5,203.5,2.4,28.5,444.5,412.81,311.61
2016,6,29,9,0,100.0,299.0,2.4,29.0,366.0,337.04,252.66
2016,6,29,9,15,107.0,323.5,2.45,29.0,399.5,370.29,277.09
2016,6,29,9,30,114.0,348.0,2.5,29.0,433.0,407.09,303.39
2016,6,29,9,45,464.0,238.0,2.55,29.5,612.0,567.56,424.43
2016,6,29,10,0,814.0,128.0,2.6,30.0,791.0,746.48,551.83
2016,6,29,10,15,823.0,130.0,2.65,30.0,825.5,782.66,574.22
2016,6,29,10,30,832.0,132.0,2.7,30.0,860.0,819.35,597.86
2016,6,29,10,45,838.0,134.0,2.75,30.5,888.0,851.16,616.9
2016,6,29,11,0,844.0,136.0,2.8,31.0,916.0,880.3,634.08
2016,6,29,11,15,462.5,300.0,2.85,31.0,729.0,721.34,523.53
2016,6,29,11,30,81.0,464.0,2.9,31.0,542.0,520.7,375.7
2016,6,29,11,45,476.0,297.5,2.95,31.5,764.5,749.23,544.02
2016,6,29,12,0,871.0,131.0,3.0,32.0,987.0,957.98,681.89
2016,6,29,12,15,872.0,131.5,3.0,32.0,992.5,965.68,684.84
2016,6,29,12,30,873.0,132.0,3.0,32.0,998.0,970.09,687.48
2016,6,29,12,45,871.0,133.0,3.05,32.5,995.0,968.9,685.68
2016,6,29,13,0,869.0,134.0,3.1,33.0,992.0,964.53,682.0
2016,6,29,13,15,866.5,133.5,3.1,33.0,982.0,955.01,676.21
2016,6,29,13,30,864.0,133.0,3.1,33.0,972.0,942.19,668.45
2016,6,29,13,45,858.5,133.0,3.1,33.0,953.5,923.81,657.21
2016,6,29,14,0,853.0,133.0,3.1,33.0,935.0,902.33,644.06
2016,6,29,14,15,847.0,131.5,3.1,33.0,910.0,876.02,627.81
2016,6,29,14,30,841.0,130.0,3.1,33.0,885.0,846.89,609.71
2016,6,29,14,45,814.5,139.5,3.1,33.0,849.0,812.63,588.15
2016,6,29,15,0,788.0,149.0,3.1,33.0,813.0,773.08,562.95
2016,6,29,15,15,777.0,146.0,3.15,32.5,775.0,732.2,537.95
2016,6,29,15,30,766.0,143.0,3.2,32.0,737.0,689.72,510.27
2016,6,29,15,45,750.0,140.0,3.25,32.0,694.0,642.52,477.36
2016,6,29,16,0,734.0,137.0,3.3,32.0,651.0,594.63,443.2
2016,6,29,16,15,715.0,133.0,3.3,31.5,604.0,542.91,406.14
2016,6,29,16,30,696.0,129.0,3.3,31.0,557.0,491.75,368.35
2016,6,29,16,45,671.0,124.0,3.35,31.0,507.0,437.26,326.36
2016,6,29,17,0,646.0,119.0,3.4,31.0,457.0,384.12,284.26
2016,6,29,17,15,613.5,112.5,3.2,30.5,405.0,328.52,239.7
2016,6,29,17,30,581.0,106.0,3.0,30.0,353.0,275.71,196.44
2016,6,29,17,45,538.5,98.0,2.85,30.0,302.0,222.14,152.3
2016,6,29,18,0,496.0,90.0,2.7,30.0,251.0,173.09,112.43
2016,6,29,18,15,436.5,79.5,2.4,29.0,201.5,123.16,74.92
2016,6,29,18,30,377.0,69.0,2.1,28.0,152.0,81.32,47.31
2016,6,29,18,45,299.0,54.5,1.85,27.5,109.0,43.07,30.5
2016,6,29,19,0,221.0,40.0,1.6,27.0,66.0,30.96,19.69
2016,6,29,19,15,110.5,20.0,1.55,26.5,33.0,15.6,3.53
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,64.5,13.0,1.2,23.5,18.0,12.39,0.0
2016,6,30,6,0,129.0,26.0,1.4,24.0,36.0,20.42,8.03
2016,6,30,6,15,224.5,41.5,1.45,24.5,74.5,32.03,20.99
2016,6,30,6,30,320.0,57.0,1.5,25.0,113.0,47.86,30.47
2016,6,30,6,45,395.5,67.5,1.6,26.0,161.0,84.43,48.98
2016,6,30,7,0,471.0,78.0,1.7,27.0,209.0,130.89,80.25
2016,6,30,7,15,520.0,86.0,1.8,27.5,260.5,177.73,116.55
2016,6,30,7,30,569.0,94.0,1.9,28.0,312.0,230.08,159.01
2016,6,30,7,45,607.5,100.0,2.0,28.5,364.5,282.54,202.34
2016,6,30,8,0,646.0,106.0,2.1,29.0,417.0,338.69,248.05
2016,6,30,8,15,673.0,111.0,2.15,29.0,468.0,392.42,291.65
2016,6,30,8,30,700.0,116.0,2.2,29.0,519.0,447.94,335.52
2016,6,30,8,45,718.0,121.5,2.25,29.5,567.5,500.67,375.47
2016,6,30,9,0,736.0,127.0,2.3,30.0,616.0,554.43,414.88
2016,6,30,9,15,752.5,130.5,2.3,30.0,661.0,604.26,451.11
2016,6,30,9,30,769.0,134.0,2.3,30.0,706.0,653.65,486.13
2016,6,30,9,45,781.0,137.5,2.35,30.5,746.5,699.1,516.83
2016,6,30,10,0,793.0,141.0,2.4,31.0,787.0,743.2,545.32
2016,6,30,10,15,802.5,143.0,2.45,31.0,821.5,782.26,570.48
2016,6,30,10,30,812.0,145.0,2.5,31.0,856.0,819.3,594.17
2016,6,30,10,45,567.0,289.5,2.55,31.5,793.5,775.48,559.64
2016,6,30,11,0,322.0,434.0,2.6,32.0,731.0,709.33,507.66
2016,6,30,11,15,580.0,292.5,2.6,32.0,843.0,820.29,588.77
2016,6,30,11,30,838.0,151.0,2.6,32.0,955.0,923.73,657.16
2016,6,30,11,45,841.0,152.0,2.65,32.5,968.5,939.97,665.24
2016,6,30,12,0,844.0,153.0,2.7,33.0,982.0,953.03,672.09
2016,6,30,12,15,845.5,153.0,2.75,33.0,987.5,960.52,676.9
2016,6,30,12,30,847.0,153.0,2.8,33.0,993.0,964.87,679.88
2016,6,30,12,45,849.0,151.0,2.85,33.5,991.5,964.8,678.82
2016,6,30,13,0,851.0,149.0,2.9,34.0,990.0,961.64,675.94
2016,6,30,13,15,848.5,148.5,2.95,34.0,980.0,952.35,670.7
2016,6,30,13,30,846.0,148.0,3.0,34.0,970.0,939.83,663.53
2016,6,30,13,45,489.0,310.5,3.05,34.0,783.5,764.95,546.62
2016,6,30,14,0,132.0,473.0,3.1,34.0,597.0,578.31,412.37
2016,6,30,14,15,479.5,308.0,3.15,34.0,740.5,731.09,527.29
2016,6,30,14,30,827.0,143.0,3.2,34.0,884.0,847.82,609.44
2016,6,30,14,45,827.0,135.5,3.3,34.0,854.5,815.79,588.87
2016,6,30,15,0,827.0,128.0,3.4,34.0,825.0,780.85,567.23
2016,6,30,15,15,816.5,125.5,3.45,34.0,787.0,742.5,542.85
2016,6,30,15,30,806.0,123.0,3.5,34.0,749.0,699.34,514.6
2016,6,30,15,45,793.0,120.0,3.55,34.0,706.0,652.49,482.1
2016,6,30,16,0,780.0,117.0,3.6,34.0,663.0,604.58,448.05
2016,6,30,16,15,762.5,113.5,3.6,33.5,615.5,552.79,411.06
2016,6,30,16,30,745.0,110.0,3.6,33.0,568.0,500.89,372.83
2016,6,30,16,45,723.0,105.5,3.65,32.5,518.0,446.09,331.32
2016,6,30,17,0,701.0,101.0,3.7,32.0,468.0,390.62,287.98
2016,6,30,17,15,670.5,96.0,3.6,31.5,415.5,334.19,242.57
2016,6,30,17,30,640.0,91.0,3.5,31.0,363.0,280.21,198.08
2016,6,30,17,45,599.0,84.0,3.4,31.0,311.0,224.54,151.87
2016,6,30,18,0,558.0,77.0,3.3,31.0,259.0,173.12,109.73
2016,6,30,18,15,500.0,69.0,3.0,30.0,209.0,123.15,72.01
2016,6,30,18,30,442.0,61.0,2.7,29.0,159.0,79.96,43.81
2016,6,30,18,45,356.5,49.5,2.4,28.5,114.5,40.37,28.12
2016,6,30,19,0,271.0,38.0,2.1,28.0,70.0,29.4,18.33
2016,6,30,19,15,135.5,19.0,2.05,27.5,35.0,14.81,3.02
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,12.5,1.4,23.5,18.5,11.91,0.0
2016,7,1,6,0,163.0,25.0,1.6,24.0,37.0,19.64,7.21
2016,7,1,6,15,266.0,39.0,1.6,24.5,77.5,30.1,19.35
2016,7,1,6,30,369.0,53.0,1.6,25.0,118.0,45.92,28.71
2016,7,1,6,45,443.0,62.5,1.65,25.5,167.0,84.04,47.17
2016,7,1,7,0,517.0,72.0,1.7,26.0,216.0,131.09,78.8
2016,7,1,7,15,566.0,79.5,1.75,26.5,268.5,180.2,117.12
2016,7,1,7,30,615.0,87.0,1.8,27.0,321.0,234.77,161.73
2016,7,1,7,45,652.0,92.5,1.9,28.0,374.5,288.93,206.46
2016,7,1,8,0,689.0,98.0,2.0,29.0,428.0,346.55,253.13
2016,7,1,8,15,715.0,102.5,2.05,29.5,480.5,401.73,297.4
2016,7,1,8,30,741.0,107.0,2.1,30.0,533.0,459.85,342.47
2016,7,1,8,45,761.5,110.5,2.15,30.5,582.5,513.83,383.18
2016,7,1,9,0,782.0,114.0,2.2,31.0,632.0,568.23,422.9
2016,7,1,9,15,797.0,117.0,2.2,31.0,677.5,618.83,459.44
2016,7,1,9,30,812.0,120.0,2.2,31.0,723.0,668.73,494.56
2016,7,1,9,45,824.5,121.5,2.25,31.5,764.0,714.42,525.22
