Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,0,837.0,123.0,2.3,32.0,805.0,756.21,551.14
2016,7,1,10,15,846.0,125.0,2.35,32.0,839.5,795.95,576.52
2016,7,1,10,30,855.0,127.0,2.4,32.0,874.0,833.52,600.3
2016,7,1,10,45,862.5,127.5,2.45,32.5,902.5,865.99,619.39
2016,7,1,11,0,870.0,128.0,2.5,33.0,931.0,895.8,636.66
2016,7,1,11,15,874.0,129.5,2.55,33.0,952.0,920.55,651.96
2016,7,1,11,30,878.0,131.0,2.6,33.0,973.0,942.18,665.33
2016,7,1,11,45,875.0,135.5,2.65,33.5,984.5,956.8,672.99
2016,7,1,12,0,872.0,140.0,2.7,34.0,996.0,967.92,678.55
2016,7,1,12,15,872.5,140.5,2.75,34.0,1001.5,975.22,683.23
2016,7,1,12,30,873.0,141.0,2.8,34.0,1007.0,979.23,685.98
2016,7,1,12,45,873.0,140.0,2.9,34.5,1004.5,978.18,684.69
2016,7,1,13,0,873.0,139.0,3.0,35.0,1002.0,973.93,681.52
2016,7,1,13,15,870.5,138.5,3.05,35.0,991.5,964.47,676.21
2016,7,1,13,30,868.0,138.0,3.1,35.0,981.0,951.69,668.91
2016,7,1,13,45,864.0,137.0,3.2,35.0,963.0,933.76,658.76
2016,7,1,14,0,860.0,136.0,3.3,35.0,945.0,912.64,646.59
2016,7,1,14,15,853.5,134.5,3.35,35.0,919.5,885.78,630.39
2016,7,1,14,30,847.0,133.0,3.4,35.0,894.0,856.1,612.32
2016,7,1,14,45,595.5,257.0,3.5,35.0,782.5,748.98,540.02
2016,7,1,15,0,344.0,381.0,3.6,35.0,671.0,641.55,462.37
2016,7,1,15,15,329.0,364.0,3.65,34.5,631.0,599.71,435.59
2016,7,1,15,30,314.0,347.0,3.7,34.0,591.0,558.01,408.03
2016,7,1,15,45,547.0,233.0,3.75,34.0,628.5,595.0,438.94
2016,7,1,16,0,780.0,119.0,3.8,34.0,666.0,607.21,450.67
2016,7,1,16,15,762.0,115.5,3.8,33.5,618.0,555.11,413.12
2016,7,1,16,30,744.0,112.0,3.8,33.0,570.0,502.96,374.67
2016,7,1,16,45,718.5,108.5,3.85,33.0,519.0,446.13,331.0
2016,7,1,17,0,693.0,105.0,3.9,33.0,468.0,391.69,287.9
2016,7,1,17,15,661.5,99.5,3.75,32.5,415.5,334.8,242.35
2016,7,1,17,30,630.0,94.0,3.6,32.0,363.0,280.51,197.84
2016,7,1,17,45,586.5,87.5,3.5,31.5,310.0,225.19,152.54
2016,7,1,18,0,543.0,81.0,3.4,31.0,257.0,174.44,111.39
2016,7,1,18,15,483.0,72.0,3.15,30.0,207.0,124.12,73.49
2016,7,1,18,30,423.0,63.0,2.9,29.0,157.0,80.87,45.1
2016,7,1,18,45,336.0,51.0,2.65,28.5,112.5,41.05,28.68
2016,7,1,19,0,249.0,39.0,2.4,28.0,68.0,30.18,18.96
2016,7,1,19,15,124.5,19.5,2.45,27.5,34.0,15.21,3.23
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,13.5,2.65,23.5,15.5,12.87,0.0
2016,7,2,6,0,67.0,27.0,2.9,24.0,31.0,22.24,8.52
2016,7,2,6,15,155.0,46.0,3.1,24.5,69.0,37.11,25.09
2016,7,2,6,30,243.0,65.0,3.3,25.0,107.0,52.8,35.38
2016,7,2,6,45,326.0,77.0,3.5,25.5,154.5,86.69,53.55
2016,7,2,7,0,409.0,89.0,3.7,26.0,202.0,130.36,82.97
2016,7,2,7,15,462.5,98.5,3.75,26.5,253.0,175.91,118.17
2016,7,2,7,30,516.0,108.0,3.8,27.0,304.0,227.44,159.91
2016,7,2,7,45,565.5,112.5,3.9,27.5,358.0,280.42,203.56
2016,7,2,8,0,615.0,117.0,4.0,28.0,412.0,336.9,249.76
2016,7,2,8,15,644.0,122.5,4.05,28.5,463.5,390.33,293.15
2016,7,2,8,30,673.0,128.0,4.1,29.0,515.0,445.84,336.99
2016,7,2,8,45,701.5,129.5,4.15,29.5,565.0,499.03,378.0
2016,7,2,9,0,730.0,131.0,4.2,30.0,615.0,553.56,418.87
2016,7,2,9,15,746.5,135.0,4.25,30.5,660.0,604.39,455.87
2016,7,2,9,30,763.0,139.0,4.3,31.0,705.0,654.09,491.11
2016,7,2,9,45,780.5,139.0,4.35,31.5,746.5,699.93,522.89
2016,7,2,10,0,798.0,139.0,4.4,32.0,788.0,744.85,552.68
2016,7,2,10,15,807.5,141.0,4.4,32.5,822.5,784.19,577.27
2016,7,2,10,30,817.0,143.0,4.4,33.0,857.0,821.5,600.22
2016,7,2,10,45,827.5,142.5,4.45,33.5,886.0,850.3,617.43
2016,7,2,11,0,838.0,142.0,4.5,34.0,915.0,880.93,635.78
2016,7,2,11,15,843.0,143.5,4.5,34.0,936.0,905.87,651.39
2016,7,2,11,30,848.0,145.0,4.5,34.0,957.0,927.83,665.08
2016,7,2,11,45,851.0,145.5,4.55,34.5,970.5,943.89,673.82
2016,7,2,12,0,854.0,146.0,4.6,35.0,984.0,956.72,680.54
2016,7,2,12,15,855.0,146.5,4.6,35.0,990.0,964.39,685.2
2016,7,2,12,30,856.0,147.0,4.6,35.0,996.0,968.85,687.91
2016,7,2,12,45,856.0,146.5,4.65,35.5,993.5,968.31,686.36
2016,7,2,13,0,856.0,146.0,4.7,36.0,991.0,964.64,682.94
2016,7,2,13,15,853.5,145.5,4.7,36.0,981.0,955.36,677.21
2016,7,2,13,30,851.0,145.0,4.7,36.0,971.0,942.83,669.51
2016,7,2,13,45,847.0,144.0,4.75,36.0,953.5,925.22,658.82
2016,7,2,14,0,843.0,143.0,4.8,36.0,936.0,904.48,646.18
2016,7,2,14,15,837.0,141.5,4.8,36.0,911.0,878.49,629.92
2016,7,2,14,30,831.0,140.0,4.8,36.0,886.0,849.71,611.81
2016,7,2,14,45,821.5,138.5,4.85,36.0,853.5,819.39,592.91
2016,7,2,15,0,812.0,137.0,4.9,36.0,821.0,782.3,569.31
2016,7,2,15,15,801.0,134.5,4.9,35.5,783.0,741.07,543.63
2016,7,2,15,30,790.0,132.0,4.9,35.0,745.0,698.15,515.81
2016,7,2,15,45,577.5,210.5,4.9,35.0,645.0,596.52,440.96
2016,7,2,16,0,365.0,289.0,4.9,35.0,545.0,504.28,372.19
2016,7,2,16,15,385.0,261.0,4.85,34.5,513.5,470.3,348.88
2016,7,2,16,30,405.0,233.0,4.8,34.0,482.0,435.9,324.23
2016,7,2,16,45,531.0,174.0,4.75,34.0,471.0,417.79,310.11
2016,7,2,17,0,657.0,115.0,4.7,34.0,460.0,386.7,284.17
2016,7,2,17,15,624.0,109.5,4.5,33.5,407.5,331.16,239.72
2016,7,2,17,30,591.0,104.0,4.3,33.0,355.0,278.43,196.74
2016,7,2,17,45,542.0,97.0,4.15,32.5,302.5,223.46,152.23
2016,7,2,18,0,493.0,90.0,4.0,32.0,250.0,173.77,112.48
2016,7,2,18,15,429.5,80.0,3.75,31.0,200.5,123.75,75.15
2016,7,2,18,30,366.0,70.0,3.5,30.0,151.0,82.3,47.9
2016,7,2,18,45,275.0,56.5,3.3,29.5,107.5,45.18,31.97
2016,7,2,19,0,184.0,43.0,3.1,29.0,64.0,33.35,21.42
2016,7,2,19,15,92.0,21.5,3.15,28.5,32.0,17.97,4.75
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,8.5,11.5,4.75,24.0,12.5,10.96,0.0
2016,7,3,6,0,17.0,23.0,4.9,24.0,25.0,20.73,7.15
2016,7,3,6,15,64.5,44.0,5.1,24.5,54.5,36.96,24.92
2016,7,3,6,30,112.0,65.0,5.3,25.0,84.0,54.96,38.14
2016,7,3,6,45,166.5,82.0,5.5,25.5,122.0,80.74,54.4
2016,7,3,7,0,221.0,99.0,5.7,26.0,160.0,114.99,78.69
2016,7,3,7,15,141.0,123.0,5.75,26.5,165.5,136.77,99.82
2016,7,3,7,30,61.0,147.0,5.8,27.0,171.0,148.23,112.14
2016,7,3,7,45,49.5,165.5,5.9,27.5,186.5,166.19,126.59
2016,7,3,8,0,38.0,184.0,6.0,28.0,202.0,182.79,139.51
2016,7,3,8,15,34.0,200.5,6.0,28.5,218.5,199.44,152.0
2016,7,3,8,30,30.0,217.0,6.0,29.0,235.0,215.6,163.84
2016,7,3,8,45,32.5,239.0,6.05,30.0,259.5,239.79,181.32
2016,7,3,9,0,35.0,261.0,6.1,31.0,284.0,264.28,198.71
2016,7,3,9,15,37.0,278.5,6.05,31.0,305.0,284.53,213.48
2016,7,3,9,30,39.0,296.0,6.0,31.0,326.0,304.91,228.26
2016,7,3,9,45,153.5,338.5,5.95,31.5,462.5,433.06,324.29
2016,7,3,10,0,268.0,381.0,5.9,32.0,599.0,570.97,424.36
2016,7,3,10,15,338.5,372.0,5.8,32.5,659.5,629.85,465.85
2016,7,3,10,30,409.0,363.0,5.7,33.0,720.0,696.35,512.08
2016,7,3,10,45,610.5,258.0,5.65,33.5,811.0,783.67,576.19
2016,7,3,11,0,812.0,153.0,5.6,34.0,902.0,874.13,637.44
2016,7,3,11,15,615.5,283.5,5.5,34.0,859.0,844.6,613.78
2016,7,3,11,30,419.0,414.0,5.4,34.0,816.0,800.37,577.0
2016,7,3,11,45,431.5,426.0,5.35,34.5,845.5,831.02,596.06
2016,7,3,12,0,444.0,438.0,5.3,35.0,875.0,860.1,613.5
2016,7,3,12,15,636.0,298.0,5.2,35.0,927.0,913.49,654.59
2016,7,3,12,30,828.0,158.0,5.1,35.0,979.0,952.44,680.7
2016,7,3,12,45,826.5,158.5,5.05,35.5,976.5,951.41,678.03
2016,7,3,13,0,825.0,159.0,5.0,36.0,974.0,955.65,679.11
2016,7,3,13,15,822.5,158.5,4.9,36.0,964.0,946.31,672.57
2016,7,3,13,30,820.0,158.0,4.8,36.0,954.0,933.76,664.13
2016,7,3,13,45,817.0,155.5,4.75,36.0,936.5,915.62,652.64
2016,7,3,14,0,814.0,153.0,4.7,36.0,919.0,894.41,639.23
2016,7,3,14,15,808.0,151.5,4.6,36.0,894.0,868.55,622.62
2016,7,3,14,30,802.0,150.0,4.5,36.0,869.0,840.0,604.26
2016,7,3,14,45,795.0,146.5,4.45,36.0,838.0,806.11,582.53
2016,7,3,15,0,788.0,143.0,4.4,36.0,807.0,769.92,559.17
2016,7,3,15,15,777.0,140.5,4.4,36.0,770.0,729.56,533.0
2016,7,3,15,30,766.0,138.0,4.4,36.0,733.0,687.57,504.6
2016,7,3,15,45,754.5,133.0,4.4,36.0,691.0,641.45,472.4
2016,7,3,16,0,743.0,128.0,4.4,36.0,649.0,594.22,438.72
2016,7,3,16,15,724.5,124.5,4.4,35.5,602.0,543.53,402.55
2016,7,3,16,30,706.0,121.0,4.4,35.0,555.0,491.87,364.62
2016,7,3,16,45,686.0,114.5,4.45,35.0,506.0,437.74,323.14
2016,7,3,17,0,666.0,108.0,4.5,35.0,457.0,384.42,281.13
2016,7,3,17,15,634.0,102.5,4.4,34.5,405.5,328.76,236.87
2016,7,3,17,30,602.0,97.0,4.3,34.0,354.0,275.78,193.78
2016,7,3,17,45,563.5,89.0,4.25,33.5,303.0,221.83,149.79
2016,7,3,18,0,525.0,81.0,4.2,33.0,252.0,171.9,109.4
2016,7,3,18,15,463.5,72.0,4.1,32.0,202.5,122.35,72.34
2016,7,3,18,30,402.0,63.0,4.0,31.0,153.0,80.05,44.66
2016,7,3,18,45,315.5,51.0,3.95,30.5,109.5,41.35,28.66
2016,7,3,19,0,229.0,39.0,3.9,30.0,66.0,30.16,18.74
2016,7,3,19,15,114.5,19.5,4.0,29.5,33.0,15.21,3.05
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,24.5,9.5,9.05,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,17.64,4.82
2016,7,4,6,15,26.0,41.5,4.45,25.0,46.0,36.29,24.27
2016,7,4,6,30,52.0,64.0,4.6,25.0,73.0,55.23,41.13
2016,7,4,6,45,88.0,86.5,4.75,25.5,108.5,80.09,56.62
2016,7,4,7,0,124.0,109.0,4.9,26.0,144.0,111.44,79.91
2016,7,4,7,15,153.5,129.0,5.0,26.0,181.0,144.02,105.28
2016,7,4,7,30,183.0,149.0,5.1,26.0,218.0,180.11,134.02
2016,7,4,7,45,239.5,167.0,5.2,26.5,272.5,226.32,170.08
2016,7,4,8,0,296.0,185.0,5.3,27.0,327.0,279.05,211.47
2016,7,4,8,15,287.5,211.5,5.35,27.5,362.5,318.15,242.66
2016,7,4,8,30,279.0,238.0,5.4,28.0,398.0,356.04,272.02
2016,7,4,8,45,338.0,248.0,5.5,28.5,459.5,413.09,315.45
2016,7,4,9,0,397.0,258.0,5.6,29.0,521.0,475.4,362.25
2016,7,4,9,15,394.5,280.5,5.6,29.5,557.0,515.74,391.25
2016,7,4,9,30,392.0,303.0,5.6,30.0,593.0,554.93,418.78
2016,7,4,9,45,583.5,225.5,5.65,30.5,685.0,642.58,485.03
2016,7,4,10,0,775.0,148.0,5.7,31.0,777.0,736.22,554.27
2016,7,4,10,15,627.5,246.0,5.65,31.5,770.0,744.46,554.38
2016,7,4,10,30,480.0,344.0,5.6,32.0,763.0,737.29,543.48
2016,7,4,10,45,651.5,246.5,5.55,32.5,835.0,808.01,595.54
2016,7,4,11,0,823.0,149.0,5.5,33.0,907.0,880.12,643.53
2016,7,4,11,15,828.5,150.5,5.45,33.5,928.5,899.75,654.07
2016,7,4,11,30,834.0,152.0,5.4,34.0,950.0,921.98,666.56
2016,7,4,11,45,624.5,292.0,5.35,34.5,894.5,884.3,637.48
2016,7,4,12,0,415.0,432.0,5.3,35.0,839.0,827.26,591.05
2016,7,4,12,15,620.0,300.0,5.2,35.5,912.5,900.46,644.58
2016,7,4,12,30,825.0,168.0,5.1,36.0,986.0,968.2,688.11
2016,7,4,12,45,833.5,161.5,5.1,36.5,987.0,970.06,687.44
2016,7,4,13,0,842.0,155.0,5.1,37.0,988.0,960.6,679.99
2016,7,4,13,15,840.5,154.5,5.05,37.0,978.5,952.47,674.68
2016,7,4,13,30,839.0,154.0,5.0,37.0,969.0,941.11,667.39
2016,7,4,13,45,842.0,148.5,5.0,37.0,953.5,926.05,658.13
2016,7,4,14,0,845.0,143.0,5.0,37.0,938.0,907.59,646.75
2016,7,4,14,15,652.5,254.5,5.0,37.0,859.0,834.85,598.41
2016,7,4,14,30,460.0,366.0,5.0,37.0,780.0,757.06,541.74
2016,7,4,14,45,366.0,382.0,5.0,37.0,704.0,675.1,485.25
2016,7,4,15,0,272.0,398.0,5.0,37.0,628.0,602.01,433.85
2016,7,4,15,15,390.0,337.0,4.95,37.0,649.0,621.32,450.64
2016,7,4,15,30,508.0,276.0,4.9,37.0,670.0,634.63,462.31
2016,7,4,15,45,492.5,261.0,4.9,37.0,625.5,586.42,428.73
2016,7,4,16,0,477.0,246.0,4.9,37.0,581.0,538.23,394.81
2016,7,4,16,15,595.5,185.5,4.8,36.5,572.5,527.13,388.6
2016,7,4,16,30,714.0,125.0,4.7,36.0,564.0,500.58,369.83
2016,7,4,16,45,691.0,119.5,4.65,35.5,513.5,445.5,328.26
2016,7,4,17,0,668.0,114.0,4.6,35.0,463.0,391.53,286.39
2016,7,4,17,15,542.0,126.5,4.4,34.5,390.0,318.26,230.32
2016,7,4,17,30,416.0,139.0,4.2,34.0,317.0,256.01,182.99
2016,7,4,17,45,382.0,125.0,4.05,33.5,270.5,208.29,145.07
2016,7,4,18,0,348.0,111.0,3.9,33.0,224.0,164.25,110.27
2016,7,4,18,15,304.5,94.5,3.7,32.0,179.5,120.66,77.57
2016,7,4,18,30,261.0,78.0,3.5,31.0,135.0,83.81,52.34
2016,7,4,18,45,195.0,60.5,3.35,30.5,96.5,50.17,35.93
2016,7,4,19,0,129.0,43.0,3.2,30.0,58.0,34.82,22.48
2016,7,4,19,15,64.5,21.5,3.3,29.5,29.0,17.95,4.53
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,23.5,12.0,4.15,24.5,13.5,11.44,0.0
2016,7,5,6,0,47.0,24.0,4.2,25.0,27.0,20.75,6.14
2016,7,5,6,15,116.5,43.0,4.35,25.0,60.5,34.8,23.0
2016,7,5,6,30,186.0,62.0,4.5,25.0,94.0,51.14,37.66
2016,7,5,6,45,264.0,74.0,4.65,25.5,137.0,79.06,49.71
2016,7,5,7,0,342.0,86.0,4.8,26.0,180.0,118.17,76.08
2016,7,5,7,15,374.0,102.5,4.9,26.5,226.0,161.7,110.44
2016,7,5,7,30,406.0,119.0,5.0,27.0,272.0,208.9,149.08
2016,7,5,7,45,460.5,128.5,5.1,27.5,327.5,260.21,190.76
2016,7,5,8,0,515.0,138.0,5.2,28.0,383.0,317.24,236.93
2016,7,5,8,15,527.5,152.5,5.25,28.5,429.0,366.65,277.14
2016,7,5,8,30,540.0,167.0,5.3,29.0,475.0,416.62,316.71
2016,7,5,8,45,551.0,182.0,5.35,29.5,521.5,466.64,355.21
2016,7,5,9,0,562.0,197.0,5.4,30.0,568.0,516.68,392.66
2016,7,5,9,15,691.0,153.0,5.4,30.5,642.0,586.28,445.25
2016,7,5,9,30,820.0,109.0,5.4,31.0,716.0,661.57,501.16
2016,7,5,9,45,836.5,108.0,5.4,31.5,757.5,707.75,532.99
2016,7,5,10,0,853.0,107.0,5.4,32.0,799.0,752.76,562.22
2016,7,5,10,15,861.0,109.0,5.4,32.0,833.5,792.52,588.62
2016,7,5,10,30,869.0,111.0,5.4,32.0,868.0,830.0,613.27
2016,7,5,10,45,877.5,110.5,5.4,32.5,896.5,863.01,633.42
2016,7,5,11,0,886.0,110.0,5.4,33.0,925.0,893.37,651.63
2016,7,5,11,15,648.0,262.0,5.35,33.5,866.0,854.28,621.78
2016,7,5,11,30,410.0,414.0,5.3,34.0,807.0,792.66,571.17
2016,7,5,11,45,433.5,424.5,5.3,34.5,845.5,832.18,596.73
2016,7,5,12,0,457.0,435.0,5.3,35.0,884.0,870.44,620.65
2016,7,5,12,15,671.5,279.5,5.25,35.0,943.0,931.03,667.35
2016,7,5,12,30,886.0,124.0,5.2,35.0,1002.0,977.81,697.77
2016,7,5,12,45,640.5,280.5,5.2,35.5,915.0,904.9,647.44
2016,7,5,13,0,395.0,437.0,5.2,36.0,828.0,813.16,578.13
2016,7,5,13,15,418.0,432.5,5.2,36.0,842.0,831.06,591.0
2016,7,5,13,30,441.0,428.0,5.2,36.0,856.0,842.64,599.26
2016,7,5,13,45,658.5,273.5,5.2,36.5,899.0,888.49,635.63
2016,7,5,14,0,876.0,119.0,5.2,37.0,942.0,913.61,652.11
2016,7,5,14,15,870.5,117.5,5.15,37.0,917.0,887.29,635.07
2016,7,5,14,30,865.0,116.0,5.1,37.0,892.0,858.03,616.37
2016,7,5,14,45,853.0,117.0,5.1,37.0,859.5,823.04,594.1
2016,7,5,15,0,841.0,118.0,5.1,37.0,827.0,785.86,570.25
2016,7,5,15,15,831.0,116.0,5.1,36.5,789.0,745.36,545.12
2016,7,5,15,30,821.0,114.0,5.1,36.0,751.0,702.99,518.37
2016,7,5,15,45,809.0,111.0,5.1,36.0,708.5,657.92,486.8
2016,7,5,16,0,797.0,108.0,5.1,36.0,666.0,609.89,452.25
2016,7,5,16,15,780.0,104.5,5.1,35.5,618.5,557.52,414.63
2016,7,5,16,30,763.0,101.0,5.1,35.0,571.0,504.94,375.71
2016,7,5,16,45,741.0,97.5,5.1,35.0,520.5,450.07,333.17
2016,7,5,17,0,719.0,94.0,5.1,35.0,470.0,396.08,290.17
2016,7,5,17,15,689.0,89.0,5.0,34.5,417.5,337.18,243.01
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,282.17,197.78
2016,7,5,17,45,616.5,78.5,4.8,33.5,312.5,226.22,151.78
2016,7,5,18,0,574.0,73.0,4.7,33.0,260.0,174.66,109.8
2016,7,5,18,15,514.0,65.5,4.55,32.0,209.5,123.65,71.29
2016,7,5,18,30,454.0,58.0,4.4,31.0,159.0,79.65,42.46
2016,7,5,18,45,359.5,48.0,4.3,30.5,114.0,40.27,27.76
2016,7,5,19,0,265.0,38.0,4.2,30.0,69.0,29.41,18.11
2016,7,5,19,15,132.5,19.0,4.25,29.5,34.5,14.82,2.66
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.5,12.0,4.7,24.0,14.5,11.44,0.0
2016,7,6,6,0,69.0,24.0,4.8,24.0,29.0,19.88,5.12
2016,7,6,6,15,163.0,42.0,4.9,24.5,66.0,34.09,22.42
2016,7,6,6,30,257.0,60.0,5.0,25.0,103.0,47.93,34.93
2016,7,6,6,45,351.0,69.5,5.15,25.5,151.5,81.03,48.37
2016,7,6,7,0,445.0,79.0,5.3,26.0,200.0,125.16,77.38
2016,7,6,7,15,498.0,87.5,5.4,26.5,251.5,172.82,114.46
2016,7,6,7,30,551.0,96.0,5.5,27.0,303.0,225.3,157.47
2016,7,6,7,45,601.0,98.5,5.6,27.5,357.0,277.03,200.82
2016,7,6,8,0,651.0,101.0,5.7,28.0,411.0,333.77,248.07
2016,7,6,8,15,678.5,106.0,5.75,28.5,462.5,388.1,293.02
2016,7,6,8,30,706.0,111.0,5.8,29.0,514.0,444.3,338.27
2016,7,6,8,45,731.5,113.0,5.9,29.5,564.0,499.16,381.43
2016,7,6,9,0,757.0,115.0,6.0,30.0,614.0,553.7,423.26
2016,7,6,9,15,773.0,118.0,6.0,30.5,659.0,603.96,460.63
2016,7,6,9,30,789.0,121.0,6.0,31.0,704.0,653.7,496.62
2016,7,6,9,45,804.0,122.0,6.05,31.5,745.5,699.95,529.42
2016,7,6,10,0,819.0,123.0,6.1,32.0,787.0,742.53,557.62
2016,7,6,10,15,828.0,125.0,6.05,32.5,821.5,781.88,582.71
2016,7,6,10,30,837.0,127.0,6.0,33.0,856.0,819.12,606.0
2016,7,6,10,45,846.0,127.5,6.0,33.5,885.0,852.6,626.67
2016,7,6,11,0,855.0,128.0,6.0,34.0,914.0,883.56,645.46
2016,7,6,11,15,859.5,129.0,5.95,34.0,935.5,908.22,661.03
2016,7,6,11,30,864.0,130.0,5.9,34.0,957.0,929.82,674.56
2016,7,6,11,45,870.5,128.5,5.9,34.5,972.0,947.77,684.52
2016,7,6,12,0,877.0,127.0,5.9,35.0,987.0,962.53,692.4
2016,7,6,12,15,878.0,127.5,5.85,35.0,993.0,970.63,697.14
2016,7,6,12,30,879.0,128.0,5.8,35.0,999.0,975.39,699.82
2016,7,6,12,45,880.5,126.5,5.8,35.5,997.5,975.49,698.38
2016,7,6,13,0,882.0,125.0,5.8,36.0,996.0,972.31,694.93
2016,7,6,13,15,880.5,124.5,5.75,36.0,986.5,963.82,689.32
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,951.96,681.63
2016,7,6,13,45,876.0,123.0,5.7,36.5,960.0,934.85,669.47
2016,7,6,14,0,873.0,122.0,5.7,37.0,943.0,914.48,655.29
2016,7,6,14,15,867.5,121.0,5.7,37.0,918.0,888.73,639.01
2016,7,6,14,30,862.0,120.0,5.7,37.0,893.0,860.05,620.8
2016,7,6,14,45,847.0,122.5,5.7,37.0,859.5,824.1,597.65
2016,7,6,15,0,832.0,125.0,5.7,37.0,826.0,786.16,573.06
2016,7,6,15,15,821.5,123.0,5.7,36.5,788.0,745.61,547.66
2016,7,6,15,30,811.0,121.0,5.7,36.0,750.0,705.25,522.01
2016,7,6,15,45,793.5,120.0,5.7,36.0,706.0,657.08,487.76
2016,7,6,16,0,776.0,119.0,5.7,36.0,662.0,608.2,452.33
2016,7,6,16,15,758.0,115.5,5.7,35.5,614.5,556.18,414.77
2016,7,6,16,30,740.0,112.0,5.7,35.0,567.0,504.11,376.05
2016,7,6,16,45,709.5,110.0,5.75,35.0,515.5,446.44,331.45
2016,7,6,17,0,679.0,108.0,5.8,35.0,464.0,391.63,287.91
2016,7,6,17,15,646.5,102.5,5.7,34.5,411.5,334.93,242.48
2016,7,6,17,30,614.0,97.0,5.6,34.0,359.0,280.95,198.28
2016,7,6,17,45,561.5,92.0,5.55,33.5,305.5,225.44,153.17
2016,7,6,18,0,509.0,87.0,5.5,33.0,252.0,175.57,113.18
2016,7,6,18,15,445.0,77.5,5.3,32.0,202.0,124.89,75.17
2016,7,6,18,30,381.0,68.0,5.1,31.0,152.0,82.72,47.34
2016,7,6,18,45,283.0,55.5,4.95,30.5,108.5,45.22,31.85
2016,7,6,19,0,185.0,43.0,4.8,30.0,65.0,33.39,21.3
2016,7,6,19,15,92.5,21.5,4.7,29.5,32.5,17.96,4.26
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,43.5,12.0,4.9,24.5,15.0,11.44,0.0
2016,7,7,6,0,87.0,24.0,5.0,25.0,30.0,19.88,4.42
2016,7,7,6,15,192.0,40.0,5.1,25.5,68.0,31.03,19.76
2016,7,7,6,30,297.0,56.0,5.2,26.0,106.0,44.77,32.1
2016,7,7,6,45,397.5,63.5,5.35,26.5,156.0,78.89,44.92
2016,7,7,7,0,498.0,71.0,5.5,27.0,206.0,125.5,75.11
2016,7,7,7,15,549.5,78.0,5.55,27.5,258.0,173.44,112.45
2016,7,7,7,30,601.0,85.0,5.6,28.0,310.0,227.18,156.71
2016,7,7,7,45,652.0,86.0,5.65,28.5,365.0,280.66,201.67
2016,7,7,8,0,703.0,87.0,5.7,29.0,420.0,340.87,251.76
2016,7,7,8,15,728.5,91.0,5.75,29.5,472.0,396.02,297.52
2016,7,7,8,30,754.0,95.0,5.8,30.0,524.0,452.72,343.24
2016,7,7,8,45,779.0,96.0,5.85,30.5,574.5,507.49,386.3
2016,7,7,9,0,804.0,97.0,5.9,31.0,625.0,563.11,428.77
2016,7,7,9,15,818.0,99.5,5.9,31.5,670.5,613.31,465.97
2016,7,7,9,30,832.0,102.0,5.9,32.0,716.0,662.78,501.62
2016,7,7,9,45,844.5,103.0,5.9,32.5,757.0,708.62,533.14
2016,7,7,10,0,857.0,104.0,5.9,33.0,798.0,752.98,561.98
2016,7,7,10,15,865.0,106.0,5.85,33.5,832.5,793.0,587.22
2016,7,7,10,30,873.0,108.0,5.8,34.0,867.0,830.73,610.57
2016,7,7,10,45,879.0,109.0,5.8,34.5,895.5,863.29,630.36
2016,7,7,11,0,885.0,110.0,5.8,35.0,924.0,893.05,648.13
2016,7,7,11,15,889.0,111.0,5.75,35.0,945.0,918.05,663.74
2016,7,7,11,30,893.0,112.0,5.7,35.0,966.0,939.86,677.25
2016,7,7,11,45,886.5,119.0,5.7,35.5,977.0,954.26,684.74
2016,7,7,12,0,880.0,126.0,5.7,36.0,988.0,964.95,689.88
2016,7,7,12,15,881.0,126.0,5.65,36.0,994.0,972.65,694.33
2016,7,7,12,30,882.0,126.0,5.6,36.0,1000.0,977.0,696.69
2016,7,7,12,45,879.0,127.5,5.55,36.5,997.0,975.61,693.98
2016,7,7,13,0,876.0,129.0,5.5,37.0,994.0,970.97,689.29
2016,7,7,13,15,874.0,128.5,5.45,37.0,984.0,962.09,683.47
2016,7,7,13,30,872.0,128.0,5.4,37.0,974.0,949.86,675.59
2016,7,7,13,45,865.5,129.0,5.4,37.0,955.5,931.55,664.17
2016,7,7,14,0,859.0,130.0,5.4,37.0,937.0,910.14,650.79
2016,7,7,14,15,853.0,128.5,5.4,37.0,912.0,883.82,634.21
2016,7,7,14,30,847.0,127.0,5.4,37.0,887.0,854.64,615.73
2016,7,7,14,45,836.5,126.5,5.4,37.0,854.5,819.98,593.54
2016,7,7,15,0,826.0,126.0,5.4,37.0,822.0,783.09,569.74
2016,7,7,15,15,815.5,124.0,5.4,37.0,784.5,742.75,543.43
2016,7,7,15,30,805.0,122.0,5.4,37.0,747.0,702.68,517.0
2016,7,7,15,45,789.0,120.5,5.4,37.0,703.5,655.26,483.57
2016,7,7,16,0,773.0,119.0,5.4,37.0,660.0,607.01,448.88
2016,7,7,16,15,755.0,115.5,5.45,36.5,613.0,555.11,411.8
2016,7,7,16,30,737.0,112.0,5.5,36.0,566.0,503.16,373.52
2016,7,7,16,45,708.5,109.5,5.55,35.5,514.5,446.09,330.32
2016,7,7,17,0,680.0,107.0,5.6,35.0,463.0,391.67,287.82
2016,7,7,17,15,648.0,101.5,5.55,34.5,411.0,335.06,242.53
2016,7,7,17,30,616.0,96.0,5.5,34.0,359.0,281.11,198.37
2016,7,7,17,45,572.0,89.5,5.45,33.5,306.5,226.17,153.43
2016,7,7,18,0,528.0,83.0,5.4,33.0,254.0,175.87,112.69
2016,7,7,18,15,465.0,74.0,5.25,32.5,204.0,125.69,74.81
2016,7,7,18,30,402.0,65.0,5.1,32.0,154.0,81.93,45.75
2016,7,7,18,45,311.0,52.5,5.0,31.5,110.0,43.27,26.52
2016,7,7,19,0,220.0,40.0,4.9,31.0,66.0,31.0,19.27
2016,7,7,19,15,110.0,20.0,4.75,30.5,33.0,15.63,2.78
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.0,3.85,24.5,14.0,11.44,0.0
2016,7,8,6,0,69.0,24.0,4.0,25.0,28.0,19.85,3.66
2016,7,8,6,15,168.0,41.5,4.15,25.5,65.5,32.26,20.72
2016,7,8,6,30,267.0,59.0,4.3,26.0,103.0,46.73,33.73
2016,7,8,6,45,359.5,69.0,4.5,26.5,152.0,80.64,47.68
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,125.45,76.97
2016,7,8,7,15,226.0,85.0,4.75,27.5,146.0,118.76,81.52
2016,7,8,7,30,0.0,91.0,4.8,28.0,91.0,84.18,62.48
2016,7,8,7,45,101.5,143.0,4.85,28.5,191.5,162.46,121.92
2016,7,8,8,0,203.0,195.0,4.9,29.0,292.0,253.11,191.02
2016,7,8,8,15,459.5,152.5,4.9,29.5,404.5,337.65,254.43
2016,7,8,8,30,716.0,110.0,4.9,30.0,517.0,447.71,338.37
2016,7,8,8,45,551.5,184.5,4.95,30.5,515.0,468.98,354.75
2016,7,8,9,0,387.0,259.0,5.0,31.0,513.0,470.5,354.6
2016,7,8,9,15,595.5,188.0,5.0,31.5,611.5,559.91,422.3
2016,7,8,9,30,804.0,117.0,5.0,32.0,710.0,659.84,496.45
2016,7,8,9,45,821.5,116.0,5.0,32.5,752.0,704.78,527.34
2016,7,8,10,0,839.0,115.0,5.0,33.0,794.0,750.15,556.52
2016,7,8,10,15,847.5,117.0,4.95,33.5,828.5,789.96,581.22
2016,7,8,10,30,856.0,119.0,4.9,34.0,863.0,827.56,604.08
2016,7,8,10,45,865.5,118.5,4.9,34.5,892.5,861.2,624.29
2016,7,8,11,0,875.0,118.0,4.9,35.0,922.0,892.28,642.62
2016,7,8,11,15,879.5,119.0,4.85,35.0,943.5,917.54,658.06
2016,7,8,11,30,884.0,120.0,4.8,35.0,965.0,939.66,671.45
2016,7,8,11,45,885.5,121.5,4.8,35.5,978.5,956.2,680.16
2016,7,8,12,0,887.0,123.0,4.8,36.0,992.0,969.33,686.73
2016,7,8,12,15,888.0,123.0,4.8,36.0,998.0,977.13,691.43
2016,7,8,12,30,889.0,123.0,4.8,36.0,1004.0,981.55,694.1
2016,7,8,12,45,889.5,122.5,4.8,36.5,1002.0,981.69,692.76
2016,7,8,13,0,890.0,122.0,4.8,37.0,1000.0,978.5,689.38
2016,7,8,13,15,888.0,121.5,4.8,37.0,990.5,969.52,683.87
2016,7,8,13,30,886.0,121.0,4.8,37.0,981.0,957.12,676.3
2016,7,8,13,45,882.0,120.5,4.8,37.0,963.0,939.48,665.46
2016,7,8,14,0,878.0,120.0,4.8,37.0,945.0,918.59,652.53
2016,7,8,14,15,873.0,118.5,4.8,37.0,920.5,892.69,636.46
2016,7,8,14,30,868.0,117.0,4.8,37.0,896.0,863.82,618.45
2016,7,8,14,45,855.0,119.0,4.8,37.0,863.0,828.87,596.36
2016,7,8,15,0,842.0,121.0,4.8,37.0,830.0,791.77,572.73
2016,7,8,15,15,832.0,118.5,4.8,37.0,792.0,750.72,546.27
2016,7,8,15,30,822.0,116.0,4.8,37.0,754.0,707.8,518.3
2016,7,8,15,45,806.0,115.0,4.8,37.0,710.5,662.03,486.54
2016,7,8,16,0,790.0,114.0,4.8,37.0,667.0,613.51,451.93
2016,7,8,16,15,772.5,110.5,4.8,36.5,619.5,561.07,414.66
2016,7,8,16,30,755.0,107.0,4.8,36.0,572.0,508.49,376.13
2016,7,8,16,45,727.5,104.5,4.8,35.5,520.5,452.23,333.7
2016,7,8,17,0,700.0,102.0,4.8,35.0,469.0,395.93,289.99
2016,7,8,17,15,668.5,97.0,4.7,34.5,416.5,338.85,244.44
2016,7,8,17,30,637.0,92.0,4.6,34.0,364.0,284.33,199.9
2016,7,8,17,45,589.5,86.5,4.5,34.0,310.5,228.18,153.84
2016,7,8,18,0,542.0,81.0,4.4,34.0,257.0,177.06,112.45
2016,7,8,18,15,479.0,72.5,4.15,33.0,206.5,126.45,74.58
2016,7,8,18,30,416.0,64.0,3.9,32.0,156.0,83.3,46.28
2016,7,8,18,45,320.0,52.5,3.7,31.0,111.5,43.53,26.64
2016,7,8,19,0,224.0,41.0,3.5,30.0,67.0,31.83,20.02
2016,7,8,19,15,112.0,20.5,3.55,29.5,33.5,16.05,2.85
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,2.5,10.0,3.45,23.5,10.0,9.53,0.0
2016,7,9,6,0,5.0,20.0,3.6,24.0,20.0,18.31,2.18
2016,7,9,6,15,49.5,40.5,3.75,24.5,48.0,34.15,22.31
2016,7,9,6,30,94.0,61.0,3.9,25.0,76.0,50.96,37.43
2016,7,9,6,45,130.5,82.0,4.05,25.5,112.0,78.86,54.21
2016,7,9,7,0,167.0,103.0,4.2,26.0,148.0,111.47,78.07
2016,7,9,7,15,193.5,123.0,4.2,26.5,186.0,145.31,104.38
2016,7,9,7,30,220.0,143.0,4.2,27.0,224.0,183.36,134.64
2016,7,9,7,45,348.5,144.5,4.2,27.5,297.0,239.66,176.94
2016,7,9,8,0,477.0,146.0,4.2,28.0,370.0,310.01,231.23
2016,7,9,8,15,249.5,175.5,4.2,28.5,294.0,269.16,203.92
2016,7,9,8,30,22.0,205.0,4.2,29.0,218.0,200.13,151.39
2016,7,9,8,45,77.0,252.0,4.2,30.0,301.5,275.33,207.99
2016,7,9,9,0,132.0,299.0,4.2,31.0,385.0,358.08,268.75
2016,7,9,9,15,153.0,323.0,4.15,31.5,430.0,401.7,299.85
2016,7,9,9,30,174.0,347.0,4.1,32.0,475.0,447.01,331.76
2016,7,9,9,45,130.5,362.0,4.1,32.5,461.5,439.28,324.09
2016,7,9,10,0,87.0,377.0,4.1,33.0,448.0,423.37,310.59
2016,7,9,10,15,143.0,402.5,4.05,33.0,524.5,500.81,366.33
2016,7,9,10,30,199.0,428.0,4.0,33.0,601.0,577.69,420.41
2016,7,9,10,45,524.5,280.5,4.0,33.5,757.0,732.27,533.92
2016,7,9,11,0,850.0,133.0,4.0,34.0,913.0,884.91,637.1
2016,7,9,11,15,458.5,291.5,3.95,34.0,714.0,711.92,515.48
2016,7,9,11,30,67.0,450.0,3.9,34.0,515.0,495.38,355.55
2016,7,9,11,45,73.5,463.0,3.85,34.5,535.0,515.89,369.68
2016,7,9,12,0,80.0,476.0,3.8,35.0,555.0,536.25,382.68
2016,7,9,12,15,106.0,490.5,3.75,35.0,595.5,576.56,410.62
2016,7,9,12,30,132.0,505.0,3.7,35.0,636.0,623.09,442.33
2016,7,9,12,45,179.0,502.5,3.65,35.5,680.0,666.14,471.29
2016,7,9,13,0,226.0,500.0,3.6,36.0,724.0,707.97,499.04
2016,7,9,13,15,527.0,328.0,3.55,36.0,841.5,837.63,593.32
2016,7,9,13,30,828.0,156.0,3.5,36.0,959.0,936.03,659.83
2016,7,9,13,45,818.5,158.0,3.5,36.0,940.0,923.7,651.67
2016,7,9,14,0,809.0,160.0,3.5,36.0,921.0,901.04,637.77
2016,7,9,14,15,802.5,158.5,3.45,36.0,896.0,874.91,621.44
2016,7,9,14,30,796.0,157.0,3.4,36.0,871.0,846.1,603.38
2016,7,9,14,45,793.5,151.0,3.35,36.0,841.0,813.68,582.93
2016,7,9,15,0,791.0,145.0,3.3,36.0,811.0,778.65,560.69
2016,7,9,15,15,779.5,142.0,3.2,35.5,773.5,737.26,534.97
2016,7,9,15,30,768.0,139.0,3.1,35.0,736.0,694.25,507.13
2016,7,9,15,45,436.5,230.0,3.05,35.0,565.0,522.13,383.14
2016,7,9,16,0,105.0,321.0,3.0,35.0,394.0,367.61,268.64
2016,7,9,16,15,399.0,224.5,3.0,35.0,474.5,450.38,332.54
2016,7,9,16,30,693.0,128.0,3.0,35.0,555.0,495.51,365.45
2016,7,9,16,45,574.5,151.0,3.0,35.0,484.0,422.66,310.52
2016,7,9,17,0,456.0,174.0,3.0,35.0,413.0,358.47,262.15
2016,7,9,17,15,396.0,163.5,2.85,34.5,354.5,298.92,217.15
2016,7,9,17,30,336.0,153.0,2.7,34.0,296.0,244.93,175.95
2016,7,9,17,45,398.0,124.5,2.55,33.5,270.5,213.47,148.25
2016,7,9,18,0,460.0,96.0,2.4,33.0,245.0,173.98,113.32
2016,7,9,18,15,395.5,85.0,2.35,32.0,196.0,125.64,77.55
2016,7,9,18,30,331.0,74.0,2.3,31.0,147.0,84.83,50.52
2016,7,9,18,45,241.0,59.0,2.25,30.5,104.0,48.03,30.72
2016,7,9,19,0,151.0,44.0,2.2,30.0,61.0,35.56,23.0
2016,7,9,19,15,75.5,22.0,2.5,29.5,30.5,18.33,3.8
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,23.5,4.5,4.29,0.0
2016,7,10,6,0,0.0,9.0,2.5,24.0,9.0,8.33,0.0
2016,7,10,6,15,0.0,23.0,2.75,24.5,23.0,21.35,11.81
2016,7,10,6,30,0.0,37.0,3.0,25.0,37.0,34.38,23.45
2016,7,10,6,45,0.0,55.5,3.3,25.5,55.5,51.03,36.06
2016,7,10,7,0,0.0,74.0,3.6,26.0,74.0,67.87,49.89
2016,7,10,7,15,0.0,94.5,3.7,26.5,94.5,86.64,65.01
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,105.58,79.94
2016,7,10,7,45,20.5,148.5,3.9,27.5,158.0,142.48,108.34
2016,7,10,8,0,41.0,182.0,4.0,28.0,201.0,182.09,138.64
2016,7,10,8,15,83.5,215.0,4.0,28.5,260.5,233.29,177.43
2016,7,10,8,30,126.0,248.0,4.0,29.0,320.0,290.97,220.84
2016,7,10,8,45,130.5,272.0,4.0,29.5,352.5,323.9,244.96
2016,7,10,9,0,135.0,296.0,4.0,30.0,385.0,357.12,268.92
2016,7,10,9,15,114.5,317.0,3.95,30.0,396.5,372.17,279.24
2016,7,10,9,30,94.0,338.0,3.9,30.0,408.0,381.72,285.32
2016,7,10,9,45,78.0,349.5,3.9,30.5,410.0,386.36,287.29
2016,7,10,10,0,62.0,361.0,3.9,31.0,412.0,389.39,288.01
2016,7,10,10,15,87.5,392.0,3.9,31.5,466.5,442.49,325.66
2016,7,10,10,30,113.0,423.0,3.9,32.0,521.0,502.13,367.09
2016,7,10,10,45,200.5,432.0,3.9,32.5,613.5,590.54,429.64
2016,7,10,11,0,288.0,441.0,3.9,33.0,706.0,688.39,496.85
2016,7,10,11,15,193.0,456.5,3.9,33.0,636.0,619.96,446.99
2016,7,10,11,30,98.0,472.0,3.9,33.0,566.0,545.74,393.12
2016,7,10,11,45,139.5,486.5,3.9,33.5,622.0,607.51,435.88
2016,7,10,12,0,181.0,501.0,3.9,34.0,678.0,663.71,473.61
2016,7,10,12,15,225.5,496.5,3.9,34.0,719.0,704.27,501.72
2016,7,10,12,30,270.0,492.0,3.9,34.0,760.0,749.95,532.99
2016,7,10,12,45,298.0,481.5,3.95,34.5,776.0,766.92,543.9
2016,7,10,13,0,326.0,471.0,4.0,35.0,792.0,782.26,553.88
2016,7,10,13,15,301.0,474.5,4.05,35.0,769.0,758.67,537.87
2016,7,10,13,30,276.0,478.0,4.1,35.0,746.0,734.12,521.39
2016,7,10,13,45,536.5,323.0,4.15,35.0,831.5,826.4,591.43
2016,7,10,14,0,797.0,168.0,4.2,35.0,917.0,898.72,643.13
2016,7,10,14,15,791.0,166.5,4.2,35.0,892.5,873.3,626.65
2016,7,10,14,30,785.0,165.0,4.2,35.0,868.0,845.21,609.02
2016,7,10,14,45,772.5,164.5,4.2,35.0,836.0,810.17,586.72
2016,7,10,15,0,760.0,164.0,4.2,35.0,804.0,773.2,563.01
2016,7,10,15,15,748.5,161.0,4.2,35.0,767.0,732.88,536.62
2016,7,10,15,30,737.0,158.0,4.2,35.0,730.0,691.7,508.39
2016,7,10,15,45,712.5,159.0,4.25,35.0,685.5,643.31,474.57
2016,7,10,16,0,688.0,160.0,4.3,35.0,641.0,594.99,440.12
2016,7,10,16,15,667.0,155.0,4.3,34.5,594.0,543.36,403.43
2016,7,10,16,30,646.0,150.0,4.3,34.0,547.0,492.17,366.02
2016,7,10,16,45,603.0,150.0,4.3,34.0,494.5,435.88,323.12
2016,7,10,17,0,560.0,150.0,4.3,34.0,442.0,380.94,280.44
2016,7,10,17,15,523.0,141.5,4.1,33.5,391.0,326.02,237.44
2016,7,10,17,30,486.0,133.0,3.9,33.0,340.0,274.51,196.34
2016,7,10,17,45,416.5,127.0,3.75,32.5,286.5,220.66,154.19
2016,7,10,18,0,347.0,121.0,3.6,32.0,233.0,174.45,118.75
2016,7,10,18,15,282.5,105.5,3.4,31.0,185.0,129.18,85.46
2016,7,10,18,30,218.0,90.0,3.2,30.0,137.0,91.17,59.67
2016,7,10,18,45,135.0,68.5,3.0,29.5,95.0,55.99,37.85
2016,7,10,19,0,52.0,47.0,2.8,29.0,53.0,38.85,25.73
2016,7,10,19,15,26.0,23.5,2.9,28.5,26.5,20.28,4.51
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,9.5,9.05,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,19.0,17.27,0.0
2016,7,11,6,15,71.0,43.5,4.75,25.0,54.0,36.19,23.76
2016,7,11,6,30,132.0,68.0,4.9,25.0,89.0,55.54,41.22
2016,7,11,6,45,220.5,84.0,5.1,25.5,135.5,84.54,55.85
2016,7,11,7,0,309.0,100.0,5.3,26.0,182.0,125.54,83.45
2016,7,11,7,15,367.0,113.0,5.45,26.5,232.5,168.38,116.01
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,218.67,156.16
2016,7,11,7,45,317.5,159.5,5.75,28.0,287.5,242.82,180.22
2016,7,11,8,0,210.0,193.0,5.9,29.0,292.0,253.76,191.7
2016,7,11,8,15,413.5,169.5,6.0,29.5,393.5,333.84,252.54
2016,7,11,8,30,617.0,146.0,6.1,30.0,495.0,434.84,330.12
2016,7,11,8,45,651.0,147.5,6.2,30.5,546.0,488.46,371.84
2016,7,11,9,0,685.0,149.0,6.3,31.0,597.0,544.12,414.22
2016,7,11,9,15,704.5,153.5,6.35,31.5,643.5,595.29,452.13
2016,7,11,9,30,724.0,158.0,6.4,32.0,690.0,646.46,489.13
2016,7,11,9,45,742.5,159.5,6.5,32.5,732.0,693.68,522.68
2016,7,11,10,0,761.0,161.0,6.6,33.0,774.0,739.17,554.39
