Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,15,772.5,163.5,6.6,33.5,810.0,779.76,580.86
2016,7,11,10,30,784.0,166.0,6.6,34.0,846.0,818.56,605.52
2016,7,11,10,45,793.0,167.5,6.65,34.5,875.5,852.26,626.61
2016,7,11,11,0,802.0,169.0,6.7,35.0,905.0,883.59,645.95
2016,7,11,11,15,808.0,170.5,6.65,35.0,927.0,909.65,662.59
2016,7,11,11,30,814.0,172.0,6.6,35.0,949.0,932.86,677.3
2016,7,11,11,45,805.5,182.0,6.6,35.5,960.5,947.63,685.2
2016,7,11,12,0,797.0,192.0,6.6,36.0,972.0,958.9,690.84
2016,7,11,12,15,798.5,192.5,6.55,36.0,978.5,967.31,695.89
2016,7,11,12,30,800.0,193.0,6.5,36.0,985.0,972.57,698.96
2016,7,11,12,45,798.5,194.0,6.45,36.5,983.0,972.28,697.0
2016,7,11,13,0,797.0,195.0,6.4,37.0,981.0,968.87,693.13
2016,7,11,13,15,794.5,194.5,6.3,37.0,971.5,959.93,686.96
2016,7,11,13,30,792.0,194.0,6.2,37.0,962.0,947.86,678.87
2016,7,11,13,45,786.0,193.5,6.15,37.0,944.0,929.44,666.94
2016,7,11,14,0,780.0,193.0,6.1,37.0,926.0,908.12,653.2
2016,7,11,14,15,773.0,191.0,6.05,37.0,901.0,881.7,636.12
2016,7,11,14,30,766.0,189.0,6.0,37.0,876.0,852.71,617.33
2016,7,11,14,45,761.5,183.5,5.95,37.0,845.5,820.05,596.06
2016,7,11,15,0,757.0,178.0,5.9,37.0,815.0,784.98,573.09
2016,7,11,15,15,744.5,174.5,5.85,36.5,777.0,744.88,547.04
2016,7,11,15,30,732.0,171.0,5.8,36.0,739.0,701.53,517.92
2016,7,11,15,45,714.0,168.0,5.8,36.0,695.5,653.75,484.14
2016,7,11,16,0,696.0,165.0,5.8,36.0,652.0,605.5,449.39
2016,7,11,16,15,674.5,160.0,5.75,35.5,604.0,553.13,411.73
2016,7,11,16,30,653.0,155.0,5.7,35.0,556.0,501.22,373.44
2016,7,11,16,45,622.5,150.0,5.7,35.0,505.0,445.76,330.89
2016,7,11,17,0,592.0,145.0,5.7,35.0,454.0,392.32,288.95
2016,7,11,17,15,554.5,137.0,5.6,34.5,401.5,333.93,243.08
2016,7,11,17,30,517.0,129.0,5.5,34.0,349.0,280.9,200.53
2016,7,11,17,45,462.0,120.5,5.45,33.5,296.0,226.66,157.32
2016,7,11,18,0,407.0,112.0,5.4,33.0,243.0,178.39,119.36
2016,7,11,18,15,339.0,98.5,5.3,32.0,193.5,130.24,83.75
2016,7,11,18,30,271.0,85.0,5.2,31.0,144.0,91.16,57.63
2016,7,11,18,45,182.5,66.0,5.1,30.5,101.0,54.76,36.35
2016,7,11,19,0,94.0,47.0,5.0,30.0,58.0,38.87,25.58
2016,7,11,19,15,47.0,23.5,5.0,29.5,29.0,20.27,4.05
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,10.5,4.9,23.5,12.0,10.01,0.0
2016,7,12,6,0,40.0,21.0,5.0,24.0,24.0,18.2,0.0
2016,7,12,6,15,133.0,41.0,5.15,24.5,60.5,33.22,21.32
2016,7,12,6,30,226.0,61.0,5.3,25.0,97.0,49.06,35.75
2016,7,12,6,45,325.5,71.5,5.45,25.5,145.5,79.59,48.4
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,123.6,77.01
2016,7,12,7,15,274.0,114.0,5.6,26.5,192.5,152.27,106.85
2016,7,12,7,30,123.0,146.0,5.6,27.0,191.0,162.12,121.18
2016,7,12,7,45,386.0,125.0,5.7,27.5,299.5,233.22,171.59
2016,7,12,8,0,649.0,104.0,5.8,28.0,408.0,334.65,248.8
2016,7,12,8,15,491.5,163.5,5.85,28.5,409.5,360.91,273.42
2016,7,12,8,30,334.0,223.0,5.9,29.0,411.0,368.26,280.68
2016,7,12,8,45,547.5,170.0,5.95,30.0,512.0,453.26,345.75
2016,7,12,9,0,761.0,117.0,6.0,31.0,613.0,557.72,424.73
2016,7,12,9,15,777.0,120.0,6.0,31.5,659.0,608.51,462.16
2016,7,12,9,30,793.0,123.0,6.0,32.0,705.0,658.76,498.34
2016,7,12,9,45,807.5,124.5,6.0,32.5,746.0,705.67,531.26
2016,7,12,10,0,822.0,126.0,6.0,33.0,787.0,751.36,561.34
2016,7,12,10,15,831.0,128.0,5.95,33.5,822.5,788.45,584.59
2016,7,12,10,30,840.0,130.0,5.9,34.0,858.0,826.13,607.98
2016,7,12,10,45,848.5,130.0,5.9,34.5,887.0,859.13,628.14
2016,7,12,11,0,857.0,130.0,5.9,35.0,916.0,889.57,646.41
2016,7,12,11,15,543.0,304.5,5.85,35.0,806.5,802.49,582.88
2016,7,12,11,30,229.0,479.0,5.8,35.0,697.0,680.67,489.95
2016,7,12,11,45,557.5,301.0,5.8,35.5,843.5,833.59,603.27
2016,7,12,12,0,886.0,123.0,5.8,36.0,990.0,970.86,695.04
2016,7,12,12,15,886.5,123.5,5.75,36.0,996.0,978.82,698.99
2016,7,12,12,30,887.0,124.0,5.7,36.0,1002.0,983.37,701.48
2016,7,12,12,45,889.5,122.0,5.7,36.5,1000.5,984.14,700.46
2016,7,12,13,0,892.0,120.0,5.7,37.0,999.0,981.53,697.38
2016,7,12,13,15,890.0,119.5,5.65,37.0,989.0,972.59,691.5
2016,7,12,13,30,888.0,119.0,5.6,37.0,979.0,960.22,683.53
2016,7,12,13,45,885.0,117.0,5.6,37.0,961.5,942.06,672.2
2016,7,12,14,0,882.0,115.0,5.6,37.0,944.0,920.59,658.76
2016,7,12,14,15,876.5,114.0,5.55,37.0,919.0,894.63,642.15
2016,7,12,14,30,871.0,113.0,5.5,37.0,894.0,865.7,623.58
2016,7,12,14,45,532.0,262.5,5.5,37.0,734.0,707.41,513.92
2016,7,12,15,0,193.0,412.0,5.5,37.0,574.0,551.3,398.16
2016,7,12,15,15,515.0,258.5,5.5,37.0,664.0,650.12,475.82
2016,7,12,15,30,837.0,105.0,5.5,37.0,754.0,710.9,523.56
2016,7,12,15,45,820.5,104.5,5.5,37.0,710.0,663.12,490.2
2016,7,12,16,0,804.0,104.0,5.5,37.0,666.0,615.26,455.68
2016,7,12,16,15,787.0,101.0,5.5,36.5,618.0,562.83,418.06
2016,7,12,16,30,770.0,98.0,5.5,36.0,570.0,510.17,379.13
2016,7,12,16,45,740.5,96.5,5.55,35.5,518.0,453.0,335.75
2016,7,12,17,0,711.0,95.0,5.6,35.0,466.0,397.49,292.3
2016,7,12,17,15,680.0,90.5,5.55,34.5,413.5,338.87,245.31
2016,7,12,17,30,649.0,86.0,5.5,34.0,361.0,284.17,200.29
2016,7,12,17,45,599.5,81.5,5.5,33.5,307.5,227.57,153.92
2016,7,12,18,0,550.0,77.0,5.5,33.0,254.0,176.19,112.25
2016,7,12,18,15,487.5,68.5,5.4,32.5,203.5,124.95,73.29
2016,7,12,18,30,425.0,60.0,5.3,32.0,153.0,81.09,44.1
2016,7,12,18,45,330.0,49.0,5.25,31.5,108.5,41.37,24.54
2016,7,12,19,0,235.0,38.0,5.2,31.0,64.0,29.48,17.94
2016,7,12,19,15,117.5,19.0,5.15,30.5,32.0,14.87,1.09
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.5,4.05,24.5,12.5,10.01,0.0
2016,7,13,6,0,84.0,21.0,4.2,25.0,25.0,17.46,0.0
2016,7,13,6,15,196.0,36.0,4.35,25.5,62.5,28.01,16.95
2016,7,13,6,30,308.0,51.0,4.5,26.0,100.0,39.36,27.44
2016,7,13,6,45,410.5,58.0,4.65,26.5,150.0,74.19,41.1
2016,7,13,7,0,513.0,65.0,4.8,27.0,200.0,120.2,70.23
2016,7,13,7,15,565.0,72.0,4.9,27.5,252.0,169.16,108.19
2016,7,13,7,30,617.0,79.0,5.0,28.0,304.0,223.98,153.34
2016,7,13,7,45,668.0,79.5,5.15,29.0,360.0,278.0,198.47
2016,7,13,8,0,719.0,80.0,5.3,30.0,416.0,338.63,248.47
2016,7,13,8,15,744.0,84.0,5.4,30.5,468.0,394.68,294.9
2016,7,13,8,30,769.0,88.0,5.5,31.0,520.0,452.25,341.21
2016,7,13,8,45,792.5,89.0,5.6,31.5,571.0,507.27,384.4
2016,7,13,9,0,816.0,90.0,5.7,32.0,622.0,562.92,426.82
2016,7,13,9,15,830.0,92.5,5.7,32.5,667.5,614.13,464.58
2016,7,13,9,30,844.0,95.0,5.7,33.0,713.0,664.48,500.66
2016,7,13,9,45,855.0,96.5,5.75,33.5,754.0,710.59,532.02
2016,7,13,10,0,866.0,98.0,5.8,34.0,795.0,755.07,560.9
2016,7,13,10,15,874.0,99.5,5.85,34.5,830.5,795.29,586.5
2016,7,13,10,30,882.0,101.0,5.9,35.0,866.0,833.2,610.26
2016,7,13,10,45,887.5,103.0,5.95,35.5,894.0,866.92,630.98
2016,7,13,11,0,893.0,105.0,6.0,36.0,922.0,897.79,649.66
2016,7,13,11,15,897.0,105.5,6.0,36.0,943.5,922.81,665.5
2016,7,13,11,30,901.0,106.0,6.0,36.0,965.0,944.62,679.26
2016,7,13,11,45,881.5,122.5,6.0,36.5,973.5,956.33,684.97
2016,7,13,12,0,862.0,139.0,6.0,37.0,982.0,963.74,687.97
2016,7,13,12,15,863.0,139.5,6.0,37.0,988.0,971.99,693.09
2016,7,13,12,30,864.0,140.0,6.0,37.0,994.0,976.93,696.15
2016,7,13,12,45,862.5,140.5,6.05,37.5,992.0,976.2,694.45
2016,7,13,13,0,861.0,141.0,6.1,38.0,990.0,972.25,690.78
2016,7,13,13,15,859.0,140.5,6.1,38.0,980.0,963.6,685.38
2016,7,13,13,30,857.0,140.0,6.1,38.0,970.0,951.65,677.94
2016,7,13,13,45,852.0,139.5,6.1,38.0,952.0,933.61,666.6
2016,7,13,14,0,847.0,139.0,6.1,38.0,934.0,912.44,653.28
2016,7,13,14,15,841.5,137.5,6.05,38.0,909.5,886.86,636.85
2016,7,13,14,30,836.0,136.0,6.0,38.0,885.0,858.41,618.53
2016,7,13,14,45,817.0,140.5,6.0,38.0,851.0,826.04,597.78
2016,7,13,15,0,798.0,145.0,6.0,38.0,817.0,787.32,572.65
2016,7,13,15,15,787.0,142.5,5.95,37.5,779.0,746.45,546.87
2016,7,13,15,30,776.0,140.0,5.9,37.0,741.0,703.89,518.99
2016,7,13,15,45,756.0,139.5,5.9,37.0,697.0,655.71,484.87
2016,7,13,16,0,736.0,139.0,5.9,37.0,653.0,606.92,449.68
2016,7,13,16,15,716.5,135.0,5.85,36.5,605.5,554.82,412.21
2016,7,13,16,30,697.0,131.0,5.8,36.0,558.0,502.9,373.84
2016,7,13,16,45,663.5,128.5,5.75,36.0,506.5,446.12,330.15
2016,7,13,17,0,630.0,126.0,5.7,36.0,455.0,391.57,287.23
2016,7,13,17,15,595.0,119.5,5.6,35.5,402.5,335.27,242.73
2016,7,13,17,30,560.0,113.0,5.5,35.0,350.0,282.08,199.8
2016,7,13,17,45,505.0,106.5,5.4,34.5,297.0,225.6,154.63
2016,7,13,18,0,450.0,100.0,5.3,34.0,244.0,176.64,115.9
2016,7,13,18,15,383.0,88.5,5.0,33.0,194.5,127.84,79.68
2016,7,13,18,30,316.0,77.0,4.7,32.0,145.0,86.9,52.41
2016,7,13,18,45,223.5,60.5,4.45,31.5,102.0,51.27,33.07
2016,7,13,19,0,131.0,44.0,4.2,31.0,59.0,35.5,22.7
2016,7,13,19,15,65.5,22.0,4.05,30.5,29.5,18.29,2.14
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,23.5,13.0,9.53,0.0
2016,7,14,6,0,117.0,20.0,3.8,24.0,26.0,15.83,0.0
2016,7,14,6,15,241.0,33.0,3.95,24.5,64.5,25.66,15.06
2016,7,14,6,30,365.0,46.0,4.1,25.0,103.0,35.98,24.71
2016,7,14,6,45,448.5,54.5,4.25,25.5,152.5,73.15,39.26
2016,7,14,7,0,532.0,63.0,4.4,26.0,202.0,120.49,69.93
2016,7,14,7,15,584.5,69.5,4.5,26.5,255.0,170.23,108.63
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,225.88,154.66
2016,7,14,7,45,673.5,81.0,4.75,28.0,362.0,280.92,201.17
2016,7,14,8,0,710.0,86.0,4.9,29.0,416.0,341.03,251.09
2016,7,14,8,15,736.0,90.0,4.9,29.5,469.0,397.09,297.36
2016,7,14,8,30,762.0,94.0,4.9,30.0,522.0,454.78,343.55
2016,7,14,8,45,780.5,98.0,4.95,31.0,571.5,509.84,385.72
2016,7,14,9,0,799.0,102.0,5.0,32.0,621.0,565.13,426.57
2016,7,14,9,15,813.5,105.0,4.95,32.5,667.0,616.87,464.14
2016,7,14,9,30,828.0,108.0,4.9,33.0,713.0,666.57,499.16
2016,7,14,9,45,837.0,111.0,4.85,33.5,754.0,712.1,529.81
2016,7,14,10,0,846.0,114.0,4.8,34.0,795.0,755.87,557.38
2016,7,14,10,15,854.5,116.0,4.75,34.5,830.0,796.29,582.21
2016,7,14,10,30,863.0,118.0,4.7,35.0,865.0,834.47,605.27
2016,7,14,10,45,867.0,120.5,4.7,35.5,893.0,866.83,624.45
2016,7,14,11,0,871.0,123.0,4.7,36.0,921.0,896.31,641.58
2016,7,14,11,15,875.5,124.5,4.7,36.0,942.5,922.25,657.67
2016,7,14,11,30,880.0,126.0,4.7,36.0,964.0,945.06,671.75
2016,7,14,11,45,881.0,127.5,4.7,36.5,977.0,961.32,680.23
2016,7,14,12,0,882.0,129.0,4.7,37.0,990.0,974.16,686.59
2016,7,14,12,15,882.5,129.0,4.7,37.0,996.0,981.67,691.08
2016,7,14,12,30,883.0,129.0,4.7,37.0,1002.0,985.79,693.53
2016,7,14,12,45,880.5,130.5,4.75,37.5,999.0,985.07,691.83
2016,7,14,13,0,878.0,132.0,4.8,38.0,996.0,981.04,688.16
2016,7,14,13,15,875.5,131.5,4.85,38.0,986.0,971.77,682.7
2016,7,14,13,30,873.0,131.0,4.9,38.0,976.0,959.13,675.37
2016,7,14,13,45,867.0,131.0,4.95,38.0,957.5,940.37,664.19
2016,7,14,14,0,861.0,131.0,5.0,38.0,939.0,918.45,651.02
2016,7,14,14,15,855.0,130.0,5.05,37.5,914.5,892.55,636.61
2016,7,14,14,30,849.0,129.0,5.1,37.0,890.0,863.76,620.2
2016,7,14,14,45,839.0,128.5,5.15,37.0,857.5,829.38,598.62
2016,7,14,15,0,829.0,128.0,5.2,37.0,825.0,792.7,575.36
2016,7,14,15,15,818.5,126.0,5.25,37.0,787.0,754.95,551.18
2016,7,14,15,30,808.0,124.0,5.3,37.0,749.0,712.01,523.19
2016,7,14,15,45,793.0,121.5,5.35,37.0,705.5,663.94,489.72
2016,7,14,16,0,778.0,119.0,5.4,37.0,662.0,614.93,454.78
2016,7,14,16,15,760.0,115.5,5.35,36.5,614.5,562.52,417.22
2016,7,14,16,30,742.0,112.0,5.3,36.0,567.0,510.04,378.51
2016,7,14,16,45,715.0,109.0,5.25,35.5,515.5,452.71,335.13
2016,7,14,17,0,688.0,106.0,5.2,35.0,464.0,397.76,292.27
2016,7,14,17,15,656.0,100.5,5.05,34.5,411.5,340.35,246.41
2016,7,14,17,30,624.0,95.0,4.9,34.0,359.0,285.59,201.65
2016,7,14,17,45,574.5,89.5,4.8,33.5,305.5,229.32,155.86
2016,7,14,18,0,525.0,84.0,4.7,33.0,252.0,178.36,114.78
2016,7,14,18,15,460.0,75.0,4.45,32.5,201.5,127.71,76.5
2016,7,14,18,30,395.0,66.0,4.2,32.0,151.0,83.52,46.97
2016,7,14,18,45,294.0,53.0,4.0,31.5,106.5,44.31,27.04
2016,7,14,19,0,193.0,40.0,3.8,31.0,62.0,31.12,19.18
2016,7,14,19,15,96.5,20.0,3.8,30.5,31.0,15.71,0.53
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,9.05,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,16.55,0.0
2016,7,15,6,15,118.5,39.5,3.85,25.0,56.0,32.03,20.04
2016,7,15,6,30,210.0,60.0,3.9,25.0,92.0,47.73,34.55
2016,7,15,6,45,309.5,72.0,4.0,25.5,141.0,78.48,48.15
2016,7,15,7,0,409.0,84.0,4.1,26.0,190.0,122.77,76.94
2016,7,15,7,15,467.5,93.5,4.15,26.5,242.0,169.19,112.4
2016,7,15,7,30,526.0,103.0,4.2,27.0,294.0,223.83,156.5
2016,7,15,7,45,575.5,108.0,4.3,28.0,348.5,276.47,199.73
2016,7,15,8,0,625.0,113.0,4.4,29.0,403.0,334.22,246.65
2016,7,15,8,15,655.5,118.5,4.4,29.5,455.5,389.27,291.37
2016,7,15,8,30,686.0,124.0,4.4,30.0,508.0,446.6,336.63
2016,7,15,8,45,704.0,131.0,4.45,31.0,557.5,500.77,377.57
2016,7,15,9,0,722.0,138.0,4.5,32.0,607.0,555.31,417.36
2016,7,15,9,15,739.5,142.0,4.45,32.5,653.0,606.7,454.36
2016,7,15,9,30,757.0,146.0,4.4,33.0,699.0,657.63,489.98
2016,7,15,9,45,764.0,152.5,4.35,33.5,738.5,702.73,520.44
2016,7,15,10,0,771.0,159.0,4.3,34.0,778.0,746.11,548.94
2016,7,15,10,15,781.0,161.5,4.15,34.5,813.0,786.1,573.3
2016,7,15,10,30,791.0,164.0,4.0,35.0,848.0,824.18,595.83
2016,7,15,10,45,790.5,171.0,3.85,35.5,874.5,855.48,613.5
2016,7,15,11,0,790.0,178.0,3.7,36.0,901.0,883.86,629.04
2016,7,15,11,15,795.5,179.5,3.55,36.5,922.0,909.38,642.52
2016,7,15,11,30,801.0,181.0,3.4,37.0,943.0,932.07,654.02
2016,7,15,11,45,792.5,190.0,3.3,37.5,953.5,945.79,660.07
2016,7,15,12,0,784.0,199.0,3.2,38.0,964.0,956.04,664.01
2016,7,15,12,15,785.5,199.0,3.2,38.0,970.0,964.01,668.67
2016,7,15,12,30,787.0,199.0,3.2,38.0,976.0,968.86,671.51
2016,7,15,12,45,782.5,201.5,3.2,38.0,973.0,967.16,670.41
2016,7,15,13,0,778.0,204.0,3.2,38.0,970.0,962.38,667.54
2016,7,15,13,15,775.5,203.0,3.3,38.0,960.0,953.14,662.69
2016,7,15,13,30,773.0,202.0,3.4,38.0,950.0,940.83,655.99
2016,7,15,13,45,766.5,201.5,3.5,38.5,932.0,922.22,644.0
2016,7,15,14,0,760.0,201.0,3.6,39.0,914.0,900.79,630.29
2016,7,15,14,15,752.5,199.0,3.7,39.0,889.0,874.34,614.7
2016,7,15,14,30,745.0,197.0,3.8,39.0,864.0,848.6,599.49
2016,7,15,14,45,729.5,197.5,3.95,39.0,831.0,812.69,577.75
2016,7,15,15,0,714.0,198.0,4.1,39.0,798.0,775.13,554.12
2016,7,15,15,15,700.5,194.5,4.1,38.5,760.0,733.85,527.99
2016,7,15,15,30,687.0,191.0,4.1,38.0,722.0,691.31,500.47
2016,7,15,15,45,671.0,185.5,4.2,38.0,679.5,644.16,468.43
2016,7,15,16,0,655.0,180.0,4.3,38.0,637.0,596.5,435.32
2016,7,15,16,15,632.0,174.0,4.3,37.5,589.5,544.01,398.65
2016,7,15,16,30,609.0,168.0,4.3,37.0,542.0,492.24,361.49
2016,7,15,16,45,580.0,161.0,4.3,37.0,491.5,437.66,320.6
2016,7,15,17,0,551.0,154.0,4.3,37.0,441.0,382.98,278.77
2016,7,15,17,15,513.0,145.5,4.15,36.5,389.0,327.9,236.3
2016,7,15,17,30,475.0,137.0,4.0,36.0,337.0,276.35,195.78
2016,7,15,17,45,422.5,126.0,3.85,35.5,285.0,222.66,153.8
2016,7,15,18,0,370.0,115.0,3.7,35.0,233.0,174.75,116.72
2016,7,15,18,15,303.0,100.0,3.4,34.0,184.5,128.05,82.64
2016,7,15,18,30,236.0,85.0,3.1,33.0,136.0,88.98,56.47
2016,7,15,18,45,155.0,65.0,2.8,32.0,94.5,53.82,35.44
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,37.3,24.04
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,19.4,1.26
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,4.29,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,8.34,0.0
2016,7,16,6,15,0.0,25.0,2.95,24.5,25.0,23.22,12.95
2016,7,16,6,30,0.0,41.0,3.0,25.0,41.0,37.54,25.99
2016,7,16,6,45,0.0,62.5,3.15,25.5,62.5,56.74,40.62
2016,7,16,7,0,0.0,84.0,3.3,26.0,84.0,76.32,56.71
2016,7,16,7,15,7.0,104.5,3.3,26.5,107.5,96.56,72.72
2016,7,16,7,30,14.0,125.0,3.3,27.0,131.0,117.79,89.25
2016,7,16,7,45,74.0,159.5,3.35,27.5,193.5,168.24,127.39
2016,7,16,8,0,134.0,194.0,3.4,28.0,256.0,227.29,172.33
2016,7,16,8,15,221.5,209.5,3.4,28.5,327.0,287.4,217.77
2016,7,16,8,30,309.0,225.0,3.4,29.0,398.0,358.62,271.49
2016,7,16,8,45,316.5,248.0,3.45,30.0,439.5,402.33,303.37
2016,7,16,9,0,324.0,271.0,3.5,31.0,481.0,446.28,334.57
2016,7,16,9,15,431.5,255.5,3.45,31.5,557.0,520.13,388.46
2016,7,16,9,30,539.0,240.0,3.4,32.0,633.0,599.82,445.38
2016,7,16,9,45,681.5,182.5,3.4,33.0,709.5,673.97,497.61
2016,7,16,10,0,824.0,125.0,3.4,34.0,786.0,753.32,550.93
2016,7,16,10,15,833.5,127.5,3.35,34.5,822.0,791.54,573.66
2016,7,16,10,30,843.0,130.0,3.3,35.0,858.0,830.42,596.73
2016,7,16,10,45,851.0,130.5,3.3,35.5,887.0,863.77,616.14
2016,7,16,11,0,859.0,131.0,3.3,36.0,916.0,894.52,633.7
2016,7,16,11,15,864.0,132.0,3.3,36.0,938.0,920.24,649.27
2016,7,16,11,30,869.0,133.0,3.3,36.0,960.0,942.88,662.91
2016,7,16,11,45,858.5,143.0,3.3,36.5,970.5,956.17,669.3
2016,7,16,12,0,848.0,153.0,3.3,37.0,981.0,965.67,673.44
2016,7,16,12,15,849.5,153.5,3.35,37.0,987.5,974.36,678.91
2016,7,16,12,30,851.0,154.0,3.4,37.0,994.0,979.79,682.45
2016,7,16,12,45,849.5,154.5,3.5,37.5,991.5,979.11,681.21
2016,7,16,13,0,848.0,155.0,3.6,38.0,989.0,975.24,678.11
2016,7,16,13,15,678.0,280.5,3.65,38.0,943.0,941.07,656.52
2016,7,16,13,30,508.0,406.0,3.7,38.0,897.0,892.54,620.7
2016,7,16,13,45,670.5,279.5,3.8,38.0,915.5,913.71,640.89
2016,7,16,14,0,833.0,153.0,3.9,38.0,934.0,921.87,648.05
2016,7,16,14,15,826.5,151.0,4.0,38.0,909.0,894.64,631.69
2016,7,16,14,30,820.0,149.0,4.1,38.0,884.0,864.62,613.65
2016,7,16,14,45,815.0,145.0,4.2,38.0,852.5,831.25,593.3
2016,7,16,15,0,810.0,141.0,4.3,38.0,821.0,795.34,571.09
2016,7,16,15,15,798.5,138.5,4.35,37.5,783.0,753.56,545.71
2016,7,16,15,30,787.0,136.0,4.4,37.0,745.0,710.09,518.42
2016,7,16,15,45,772.5,132.5,4.45,37.0,701.5,662.15,485.39
2016,7,16,16,0,758.0,129.0,4.5,37.0,658.0,613.29,450.97
2016,7,16,16,15,738.5,125.5,4.55,36.5,610.0,560.84,413.98
2016,7,16,16,30,719.0,122.0,4.6,36.0,562.0,507.64,375.34
2016,7,16,16,45,693.5,117.0,4.65,36.0,510.5,451.07,332.35
2016,7,16,17,0,668.0,112.0,4.7,36.0,459.0,395.85,289.26
2016,7,16,17,15,634.0,106.5,4.65,35.5,406.0,338.66,244.16
2016,7,16,17,30,600.0,101.0,4.6,35.0,353.0,284.38,200.32
2016,7,16,17,45,553.5,93.5,4.55,34.5,300.5,228.27,155.02
2016,7,16,18,0,507.0,86.0,4.5,34.0,248.0,177.18,114.05
2016,7,16,18,15,442.0,76.0,4.25,33.0,197.5,125.39,75.25
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,82.41,46.68
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,43.9,26.75
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,30.36,18.49
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,15.33,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,8.58,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,15.05,0.0
2016,7,17,6,15,174.0,35.0,2.95,24.5,57.5,27.33,16.13
2016,7,17,6,30,283.0,52.0,3.0,25.0,94.0,39.87,27.92
2016,7,17,6,45,376.0,62.0,3.15,25.5,143.0,73.87,42.36
2016,7,17,7,0,469.0,72.0,3.3,26.0,192.0,120.52,72.57
2016,7,17,7,15,524.5,80.5,3.3,26.5,244.5,168.91,109.77
2016,7,17,7,30,580.0,89.0,3.3,27.0,297.0,223.72,154.4
2016,7,17,7,45,625.5,93.5,3.3,28.0,352.0,277.87,199.22
2016,7,17,8,0,671.0,98.0,3.3,29.0,407.0,336.58,247.09
2016,7,17,8,15,699.5,102.5,3.3,29.5,460.0,392.43,292.49
2016,7,17,8,30,728.0,107.0,3.3,30.0,513.0,450.26,338.05
2016,7,17,8,45,751.0,110.5,3.35,30.5,564.0,506.85,381.4
2016,7,17,9,0,774.0,114.0,3.4,31.0,615.0,562.99,423.09
2016,7,17,9,15,790.0,117.0,3.4,31.5,661.0,614.68,460.25
2016,7,17,9,30,806.0,120.0,3.4,32.0,707.0,665.83,495.92
2016,7,17,9,45,819.0,122.0,3.45,33.0,749.0,713.01,526.99
2016,7,17,10,0,832.0,124.0,3.5,34.0,791.0,756.06,552.98
2016,7,17,10,15,840.5,126.0,3.5,34.0,826.5,796.14,578.6
2016,7,17,10,30,849.0,128.0,3.5,34.0,862.0,834.01,602.55
2016,7,17,10,45,856.0,129.5,3.55,34.5,891.0,867.7,622.58
2016,7,17,11,0,863.0,131.0,3.6,35.0,920.0,898.71,640.72
2016,7,17,11,15,867.5,132.0,3.65,35.5,941.0,924.11,655.15
2016,7,17,11,30,872.0,133.0,3.7,36.0,962.0,946.4,667.58
2016,7,17,11,45,878.5,130.5,3.75,36.5,977.0,964.04,677.07
2016,7,17,12,0,885.0,128.0,3.8,37.0,992.0,978.43,684.57
2016,7,17,12,15,885.5,128.5,3.85,37.0,997.5,986.54,689.64
2016,7,17,12,30,886.0,129.0,3.9,37.0,1003.0,991.23,692.71
2016,7,17,12,45,886.0,128.5,4.0,37.0,1001.0,991.1,693.17
2016,7,17,13,0,886.0,128.0,4.1,37.0,999.0,987.6,691.63
2016,7,17,13,15,883.0,127.5,4.1,37.0,988.5,977.79,685.66
2016,7,17,13,30,880.0,127.0,4.1,37.0,978.0,964.57,677.68
2016,7,17,13,45,876.0,125.5,4.2,37.5,960.0,946.1,665.56
2016,7,17,14,0,872.0,124.0,4.3,38.0,942.0,924.36,651.43
2016,7,17,14,15,591.0,272.0,4.3,37.5,820.0,806.31,574.36
2016,7,17,14,30,310.0,420.0,4.3,37.0,698.0,682.68,486.18
2016,7,17,14,45,577.0,269.0,4.35,37.0,762.0,755.58,543.74
2016,7,17,15,0,844.0,118.0,4.4,37.0,826.0,797.4,575.65
2016,7,17,15,15,833.5,116.0,4.4,37.0,788.0,756.17,548.77
2016,7,17,15,30,823.0,114.0,4.4,37.0,750.0,713.05,520.83
2016,7,17,15,45,809.0,111.5,4.4,37.0,706.5,666.98,489.42
2016,7,17,16,0,795.0,109.0,4.4,37.0,663.0,617.79,454.6
2016,7,17,16,15,777.0,106.0,4.4,36.5,615.0,564.95,417.21
2016,7,17,16,30,759.0,103.0,4.4,36.0,567.0,511.99,378.57
2016,7,17,16,45,735.0,99.0,4.4,35.5,515.5,455.32,336.01
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,399.75,292.91
2016,7,17,17,15,680.0,90.5,4.3,34.5,411.0,340.91,246.12
2016,7,17,17,30,649.0,86.0,4.2,34.0,358.0,285.94,201.18
2016,7,17,17,45,603.5,80.5,4.15,34.0,305.0,229.11,154.41
2016,7,17,18,0,558.0,75.0,4.1,34.0,252.0,177.09,112.02
2016,7,17,18,15,495.0,66.5,3.85,33.0,201.0,125.02,72.75
2016,7,17,18,30,432.0,58.0,3.6,32.0,150.0,80.44,43.21
2016,7,17,18,45,334.5,47.0,3.35,31.5,105.5,40.82,23.94
2016,7,17,19,0,237.0,36.0,3.1,31.0,61.0,27.99,16.56
2016,7,17,19,15,118.5,18.0,3.05,30.5,30.5,14.14,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,23.5,9.5,8.1,0.0
2016,7,18,6,0,60.0,17.0,2.0,24.0,19.0,14.25,0.0
2016,7,18,6,15,167.5,33.5,2.15,24.5,54.5,26.14,15.07
2016,7,18,6,30,275.0,50.0,2.3,25.0,90.0,38.31,26.58
2016,7,18,6,45,363.0,60.0,2.5,25.5,137.5,71.26,40.7
2016,7,18,7,0,451.0,70.0,2.7,26.0,185.0,116.35,69.95
2016,7,18,7,15,506.5,78.5,2.75,26.5,236.5,163.67,106.23
2016,7,18,7,30,562.0,87.0,2.8,27.0,288.0,217.41,149.89
2016,7,18,7,45,611.5,90.0,2.85,27.5,342.5,270.32,193.91
2016,7,18,8,0,661.0,93.0,2.9,28.0,397.0,328.25,241.65
2016,7,18,8,15,689.0,98.0,2.9,28.5,449.0,383.81,286.93
2016,7,18,8,30,717.0,103.0,2.9,29.0,501.0,442.52,333.21
2016,7,18,8,45,513.5,188.0,2.95,30.0,487.0,453.08,340.9
2016,7,18,9,0,310.0,273.0,3.0,31.0,473.0,440.5,329.33
2016,7,18,9,15,223.0,307.0,2.95,31.5,457.0,431.93,321.35
2016,7,18,9,30,136.0,341.0,2.9,32.0,441.0,417.45,308.35
2016,7,18,9,45,476.0,231.5,2.9,32.5,608.0,572.62,424.5
2016,7,18,10,0,816.0,122.0,2.9,33.0,775.0,742.49,544.4
2016,7,18,10,15,825.0,124.0,2.9,33.0,810.0,782.41,568.99
2016,7,18,10,30,834.0,126.0,2.9,33.0,845.0,820.22,592.83
2016,7,18,10,45,840.0,128.0,2.9,33.5,873.5,853.12,612.04
2016,7,18,11,0,846.0,130.0,2.9,34.0,902.0,883.33,629.35
2016,7,18,11,15,851.0,131.0,2.9,34.0,924.0,908.83,644.84
2016,7,18,11,30,856.0,132.0,2.9,34.0,946.0,931.3,658.41
2016,7,18,11,45,853.5,136.5,2.9,34.5,958.5,946.84,666.27
2016,7,18,12,0,851.0,141.0,2.9,35.0,971.0,958.94,672.05
2016,7,18,12,15,852.5,141.5,2.9,35.0,977.5,967.73,677.23
2016,7,18,12,30,854.0,142.0,2.9,35.0,984.0,973.25,680.49
2016,7,18,12,45,853.5,142.0,2.95,35.5,982.0,973.11,679.33
2016,7,18,13,0,853.0,142.0,3.0,36.0,980.0,969.74,676.3
2016,7,18,13,15,548.0,313.0,3.05,36.0,849.5,849.49,597.4
2016,7,18,13,30,243.0,484.0,3.1,36.0,719.0,706.89,496.49
2016,7,18,13,45,543.0,310.5,3.15,36.0,822.5,826.06,585.06
2016,7,18,14,0,843.0,137.0,3.2,36.0,926.0,911.1,643.26
2016,7,18,14,15,837.5,135.5,3.25,36.0,901.5,885.53,627.19
2016,7,18,14,30,832.0,134.0,3.3,36.0,877.0,857.1,610.03
2016,7,18,14,45,816.0,136.5,3.35,36.0,843.5,820.97,587.75
2016,7,18,15,0,800.0,139.0,3.4,36.0,810.0,786.92,566.7
2016,7,18,15,15,464.5,253.5,3.45,35.5,639.0,610.36,444.37
2016,7,18,15,30,129.0,368.0,3.5,35.0,468.0,447.15,325.0
2016,7,18,15,45,437.0,249.0,3.55,35.0,558.0,545.07,401.39
2016,7,18,16,0,745.0,130.0,3.6,35.0,648.0,607.23,448.96
2016,7,18,16,15,580.5,178.5,3.65,34.5,564.5,519.7,384.92
2016,7,18,16,30,416.0,227.0,3.7,34.0,481.0,443.26,328.71
2016,7,18,16,45,407.5,206.5,3.8,34.0,437.0,395.78,293.55
2016,7,18,17,0,399.0,186.0,3.9,34.0,393.0,348.51,257.51
2016,7,18,17,15,384.0,166.5,3.9,33.5,347.5,300.09,220.16
2016,7,18,17,30,369.0,147.0,3.9,33.0,302.0,252.94,182.89
2016,7,18,17,45,344.5,128.0,3.95,33.0,256.5,205.23,144.55
2016,7,18,18,0,320.0,109.0,4.0,33.0,211.0,160.24,108.46
2016,7,18,18,15,277.5,91.5,3.9,32.5,167.5,117.77,76.22
2016,7,18,18,30,235.0,74.0,3.8,32.0,124.0,80.23,49.86
2016,7,18,18,45,175.0,56.0,3.75,31.5,87.0,47.36,30.27
2016,7,18,19,0,115.0,38.0,3.7,31.0,50.0,30.95,18.84
2016,7,18,19,15,57.5,19.0,3.7,30.5,25.0,15.89,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,24.5,10.0,9.53,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,17.8,0.0
2016,7,19,6,15,169.0,31.5,1.35,25.5,56.0,24.55,13.63
2016,7,19,6,30,338.0,43.0,1.3,26.0,92.0,33.46,22.41
2016,7,19,6,45,428.0,50.5,1.3,26.5,140.5,67.35,35.35
2016,7,19,7,0,518.0,58.0,1.3,27.0,189.0,113.3,64.3
2016,7,19,7,15,569.5,64.5,1.3,27.5,241.0,162.09,101.7
2016,7,19,7,30,621.0,71.0,1.3,28.0,293.0,216.72,146.1
2016,7,19,7,45,663.5,74.0,1.3,28.5,347.0,270.89,191.09
2016,7,19,8,0,706.0,77.0,1.3,29.0,401.0,330.69,239.83
2016,7,19,8,15,732.0,81.0,1.35,29.5,453.0,386.74,284.92
2016,7,19,8,30,758.0,85.0,1.4,30.0,505.0,444.44,329.78
2016,7,19,8,45,779.5,87.0,1.5,30.5,555.5,499.14,371.25
2016,7,19,9,0,801.0,89.0,1.6,31.0,606.0,554.21,411.66
2016,7,19,9,15,816.0,91.5,1.75,31.5,652.0,605.68,448.59
2016,7,19,9,30,831.0,94.0,1.9,32.0,698.0,656.43,484.04
2016,7,19,9,45,843.5,95.5,2.1,33.0,739.5,703.4,514.36
2016,7,19,10,0,856.0,97.0,2.3,34.0,781.0,748.91,542.38
2016,7,19,10,15,864.5,98.5,2.45,34.0,816.5,789.5,568.75
2016,7,19,10,30,873.0,100.0,2.6,34.0,852.0,827.82,593.54
2016,7,19,10,45,879.0,101.5,2.8,34.5,881.0,861.53,614.33
2016,7,19,11,0,885.0,103.0,3.0,35.0,910.0,892.43,633.22
2016,7,19,11,15,889.5,104.0,3.15,35.0,931.5,918.5,649.98
2016,7,19,11,30,894.0,105.0,3.3,35.0,953.0,941.38,664.78
2016,7,19,11,45,894.5,107.0,3.45,35.5,967.0,958.15,674.39
2016,7,19,12,0,895.0,109.0,3.6,36.0,981.0,971.42,681.85
2016,7,19,12,15,538.5,307.0,3.75,36.0,832.5,838.95,594.2
2016,7,19,12,30,182.0,505.0,3.9,36.0,684.0,675.53,476.35
2016,7,19,12,45,247.5,491.0,4.05,36.5,734.5,732.16,516.03
2016,7,19,13,0,313.0,477.0,4.2,37.0,785.0,780.87,549.01
2016,7,19,13,15,168.0,416.5,4.25,37.0,582.0,572.52,407.43
2016,7,19,13,30,23.0,356.0,4.3,37.0,379.0,358.75,256.16
2016,7,19,13,45,452.0,233.0,4.4,37.0,657.0,666.87,483.99
2016,7,19,14,0,881.0,110.0,4.5,37.0,935.0,920.78,654.55
2016,7,19,14,15,875.5,109.0,4.55,37.0,910.0,894.74,636.93
2016,7,19,14,30,870.0,108.0,4.6,37.0,885.0,865.7,619.05
2016,7,19,14,45,861.5,107.5,4.65,37.0,853.0,831.81,597.89
2016,7,19,15,0,853.0,107.0,4.7,37.0,821.0,795.43,574.96
2016,7,19,15,15,646.0,202.0,4.7,36.5,728.5,702.32,512.08
2016,7,19,15,30,439.0,297.0,4.7,36.0,636.0,613.26,447.59
2016,7,19,15,45,404.0,291.0,4.75,36.0,589.0,562.56,412.38
2016,7,19,16,0,369.0,285.0,4.8,36.0,542.0,510.4,375.47
2016,7,19,16,15,287.5,277.5,4.8,35.5,469.0,435.61,321.89
2016,7,19,16,30,206.0,270.0,4.8,35.0,396.0,365.58,271.04
2016,7,19,16,45,416.5,195.0,4.8,34.5,420.0,389.87,290.0
2016,7,19,17,0,627.0,120.0,4.8,34.0,444.0,387.11,285.9
2016,7,19,17,15,567.0,118.5,4.7,33.5,386.5,326.09,237.86
2016,7,19,17,30,507.0,117.0,4.6,33.0,329.0,269.24,192.64
2016,7,19,17,45,474.0,103.5,4.6,33.0,279.5,216.41,149.41
2016,7,19,18,0,441.0,90.0,4.6,33.0,230.0,167.12,109.3
2016,7,19,18,15,391.5,77.0,4.35,32.5,183.0,119.8,73.12
2016,7,19,18,30,342.0,64.0,4.1,32.0,136.0,78.35,44.67
2016,7,19,18,45,260.0,49.5,3.95,31.5,95.0,41.24,24.84
2016,7,19,19,0,178.0,35.0,3.8,31.0,54.0,27.19,15.8
2016,7,19,19,15,89.0,17.5,3.7,30.5,27.0,13.75,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.63,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,15.25,0.0
2016,7,20,6,15,169.5,32.0,1.75,25.5,53.5,25.0,13.84
2016,7,20,6,30,282.0,48.0,1.8,26.0,89.0,36.82,25.17
2016,7,20,6,45,379.5,57.0,1.85,26.5,137.0,70.34,39.33
2016,7,20,7,0,477.0,66.0,1.9,27.0,185.0,115.59,67.9
2016,7,20,7,15,532.0,73.5,1.9,27.5,237.0,163.52,104.47
2016,7,20,7,30,587.0,81.0,1.9,28.0,289.0,217.79,148.38
2016,7,20,7,45,633.5,84.5,1.9,28.5,343.5,271.77,193.08
2016,7,20,8,0,680.0,88.0,1.9,29.0,398.0,330.42,240.98
2016,7,20,8,15,707.5,92.0,1.95,29.5,450.5,387.33,286.86
2016,7,20,8,30,735.0,96.0,2.0,30.0,503.0,444.52,331.58
2016,7,20,8,45,757.5,99.0,2.05,30.5,553.5,499.64,373.41
2016,7,20,9,0,780.0,102.0,2.1,31.0,604.0,555.45,414.36
2016,7,20,9,15,795.5,105.0,2.2,31.5,650.0,607.26,451.42
2016,7,20,9,30,811.0,108.0,2.3,32.0,696.0,658.46,487.03
2016,7,20,9,45,432.5,228.0,2.45,32.5,544.0,538.87,397.81
2016,7,20,10,0,54.0,348.0,2.6,33.0,392.0,372.38,271.46
2016,7,20,10,15,177.0,375.0,2.75,33.5,526.0,504.24,367.24
2016,7,20,10,30,300.0,402.0,2.9,34.0,660.0,645.0,464.62
2016,7,20,10,45,585.5,259.0,3.05,34.5,785.0,770.4,554.83
2016,7,20,11,0,871.0,116.0,3.2,35.0,910.0,893.43,635.82
2016,7,20,11,15,589.0,285.5,3.3,35.0,828.5,831.19,591.96
2016,7,20,11,30,307.0,455.0,3.4,35.0,747.0,739.59,523.65
2016,7,20,11,45,582.5,297.0,3.5,35.5,861.0,859.09,610.08
2016,7,20,12,0,858.0,139.0,3.6,36.0,975.0,965.48,678.86
2016,7,20,12,15,859.0,139.5,3.65,36.0,981.0,973.92,683.47
2016,7,20,12,30,860.0,140.0,3.7,36.0,987.0,979.02,686.82
2016,7,20,12,45,860.0,139.5,3.8,36.5,985.5,978.92,685.89
2016,7,20,13,0,860.0,139.0,3.9,37.0,984.0,975.54,683.02
2016,7,20,13,15,858.0,138.5,3.95,37.0,974.0,966.89,678.07
2016,7,20,13,30,856.0,138.0,4.0,37.0,964.0,954.92,671.13
2016,7,20,13,45,497.5,304.5,4.05,37.0,782.5,779.1,553.91
2016,7,20,14,0,139.0,471.0,4.1,37.0,601.0,589.31,417.49
2016,7,20,14,15,159.5,458.0,4.1,37.0,603.5,590.59,420.22
2016,7,20,14,30,180.0,445.0,4.1,37.0,606.0,590.2,420.98
2016,7,20,14,45,216.0,422.5,4.2,37.0,608.5,591.76,423.79
2016,7,20,15,0,252.0,400.0,4.3,37.0,611.0,595.25,427.76
2016,7,20,15,15,497.5,277.5,4.3,36.5,669.5,659.83,479.5
2016,7,20,15,30,743.0,155.0,4.3,36.0,728.0,699.44,512.81
2016,7,20,15,45,565.0,219.0,4.3,36.0,640.0,604.87,443.88
2016,7,20,16,0,387.0,283.0,4.3,36.0,552.0,520.4,381.8
2016,7,20,16,15,389.5,258.0,4.25,35.5,511.5,477.66,352.43
2016,7,20,16,30,392.0,233.0,4.2,35.0,471.0,433.87,321.32
2016,7,20,16,45,376.5,215.0,4.2,35.0,427.5,386.91,286.34
2016,7,20,17,0,361.0,197.0,4.2,35.0,384.0,340.95,251.38
2016,7,20,17,15,364.5,170.5,4.1,34.5,340.5,295.52,216.29
2016,7,20,17,30,368.0,144.0,4.0,34.0,297.0,250.34,180.31
2016,7,20,17,45,406.5,120.5,3.95,34.0,266.5,214.67,149.35
2016,7,20,18,0,445.0,97.0,3.9,34.0,236.0,174.24,114.09
2016,7,20,18,15,378.0,85.0,3.6,33.0,187.0,125.02,77.54
2016,7,20,18,30,311.0,73.0,3.3,32.0,138.0,83.73,49.95
2016,7,20,18,45,225.0,56.0,3.0,31.5,96.0,46.09,28.9
2016,7,20,19,0,139.0,39.0,2.7,31.0,54.0,31.69,19.27
2016,7,20,19,15,69.5,19.5,2.7,30.5,27.0,16.27,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,23.5,9.5,0.0,0.0
2016,7,21,6,0,95.0,15.0,2.5,24.0,19.0,14.3,0.0
2016,7,21,6,15,220.5,28.5,2.6,24.5,55.5,22.23,11.6
2016,7,21,6,30,346.0,42.0,2.7,25.0,92.0,32.75,21.85
2016,7,21,6,45,437.5,50.0,2.8,26.0,141.0,67.22,35.12
