Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,0,529.0,58.0,2.9,27.0,190.0,114.4,64.84
2016,7,21,7,15,582.0,64.5,2.8,27.5,243.0,164.2,103.18
2016,7,21,7,30,635.0,71.0,2.7,28.0,296.0,220.03,148.91
2016,7,21,7,45,675.0,75.0,2.6,29.0,350.5,275.32,194.98
2016,7,21,8,0,715.0,79.0,2.5,30.0,405.0,335.98,244.42
2016,7,21,8,15,741.5,83.0,2.3,30.5,458.0,392.88,290.22
2016,7,21,8,30,768.0,87.0,2.1,31.0,511.0,451.48,335.55
2016,7,21,8,45,788.0,90.0,1.9,32.0,561.5,507.06,376.1
2016,7,21,9,0,808.0,93.0,1.7,33.0,612.0,563.01,414.87
2016,7,21,9,15,822.5,95.5,1.7,33.5,658.5,614.35,450.58
2016,7,21,9,30,837.0,98.0,1.7,34.0,705.0,665.2,484.77
2016,7,21,9,45,847.5,100.5,1.75,34.5,746.5,712.13,514.77
2016,7,21,10,0,858.0,103.0,1.8,35.0,788.0,757.38,542.31
2016,7,21,10,15,866.5,105.0,1.95,35.5,823.5,798.66,567.68
2016,7,21,10,30,875.0,107.0,2.1,36.0,859.0,837.65,591.38
2016,7,21,10,45,880.5,109.0,2.25,36.5,888.0,871.57,611.68
2016,7,21,11,0,886.0,111.0,2.4,37.0,917.0,902.64,630.1
2016,7,21,11,15,890.5,112.0,2.45,37.0,939.0,928.8,645.93
2016,7,21,11,30,895.0,113.0,2.5,37.0,961.0,951.76,659.83
2016,7,21,11,45,896.0,114.5,2.65,37.5,975.0,968.58,669.45
2016,7,21,12,0,897.0,116.0,2.8,38.0,989.0,981.9,676.99
2016,7,21,12,15,898.0,116.5,2.9,38.0,995.5,990.73,682.88
2016,7,21,12,30,899.0,117.0,3.0,38.0,1002.0,996.07,686.75
2016,7,21,12,45,898.5,117.0,3.1,38.0,1000.0,995.99,687.41
2016,7,21,13,0,898.0,117.0,3.2,38.0,998.0,992.43,686.06
2016,7,21,13,15,896.0,116.5,3.25,38.0,988.0,983.44,681.08
2016,7,21,13,30,894.0,116.0,3.3,38.0,978.0,970.96,674.06
2016,7,21,13,45,893.0,113.0,3.4,38.5,961.0,953.52,662.96
2016,7,21,14,0,892.0,110.0,3.5,39.0,944.0,932.63,649.74
2016,7,21,14,15,886.5,109.0,3.55,38.5,919.0,906.28,635.5
2016,7,21,14,30,881.0,108.0,3.6,38.0,894.0,876.89,619.22
2016,7,21,14,45,875.0,105.5,3.65,38.0,862.5,842.72,598.41
2016,7,21,15,0,869.0,103.0,3.7,38.0,831.0,805.86,575.71
2016,7,21,15,15,859.5,101.5,3.7,38.0,792.5,764.79,549.82
2016,7,21,15,30,850.0,100.0,3.7,38.0,754.0,721.68,522.33
2016,7,21,15,45,837.5,97.5,3.7,38.0,710.5,673.74,490.8
2016,7,21,16,0,825.0,95.0,3.7,38.0,667.0,624.51,456.37
2016,7,21,16,15,808.5,92.0,3.65,37.5,619.0,571.39,419.08
2016,7,21,16,30,792.0,89.0,3.6,37.0,571.0,517.85,380.32
2016,7,21,16,45,770.5,85.5,3.6,37.0,519.5,460.96,337.24
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,404.84,293.45
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,346.51,247.33
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,290.39,201.71
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,230.51,152.97
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,176.47,109.05
2016,7,21,18,15,548.0,56.5,2.9,34.0,202.5,123.31,68.83
2016,7,21,18,30,487.0,50.0,2.5,33.0,151.0,77.32,38.63
2016,7,21,18,45,392.0,40.0,2.15,32.5,105.5,35.13,19.03
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,23.7,12.87
2016,7,21,19,15,148.5,15.0,1.8,31.5,30.0,11.75,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,116.0,14.0,2.4,25.0,18.0,13.34,0.0
2016,7,22,6,15,244.5,26.5,2.35,25.5,55.0,20.97,10.42
2016,7,22,6,30,373.0,39.0,2.3,26.0,92.0,30.1,19.51
2016,7,22,6,45,458.0,47.0,2.3,27.0,141.0,65.59,33.05
2016,7,22,7,0,543.0,55.0,2.3,28.0,190.0,113.25,63.04
2016,7,22,7,15,595.0,61.0,2.15,28.5,242.5,163.27,101.38
2016,7,22,7,30,647.0,67.0,2.0,29.0,295.0,219.18,146.97
2016,7,22,7,45,685.5,71.0,1.9,30.0,349.5,276.35,194.2
2016,7,22,8,0,724.0,75.0,1.8,31.0,404.0,335.42,242.04
2016,7,22,8,15,749.5,78.5,1.85,31.5,456.5,391.97,287.56
2016,7,22,8,30,775.0,82.0,1.9,32.0,509.0,450.08,332.77
2016,7,22,8,45,795.5,84.5,2.0,33.0,559.5,505.83,374.2
2016,7,22,9,0,816.0,87.0,2.1,34.0,610.0,561.79,414.24
2016,7,22,9,15,830.5,89.5,2.2,34.5,656.5,613.87,451.09
2016,7,22,9,30,845.0,92.0,2.3,35.0,703.0,665.14,486.34
2016,7,22,9,45,856.5,93.5,2.4,35.5,745.0,712.19,516.69
2016,7,22,10,0,868.0,95.0,2.5,36.0,787.0,757.64,544.88
2016,7,22,10,15,876.5,96.5,2.55,36.0,822.5,798.86,570.83
2016,7,22,10,30,885.0,98.0,2.6,36.0,858.0,837.76,595.1
2016,7,22,10,45,891.0,99.5,2.65,36.5,887.5,871.99,614.96
2016,7,22,11,0,897.0,101.0,2.7,37.0,917.0,903.37,632.88
2016,7,22,11,15,901.5,101.5,2.75,37.0,939.0,929.36,648.67
2016,7,22,11,30,906.0,102.0,2.8,37.0,961.0,952.12,662.5
2016,7,22,11,45,903.0,106.5,2.85,37.5,974.0,968.32,670.92
2016,7,22,12,0,900.0,111.0,2.9,38.0,987.0,980.85,677.16
2016,7,22,12,15,901.0,111.5,2.95,38.0,993.0,989.75,682.7
2016,7,22,12,30,902.0,112.0,3.0,38.0,999.0,995.12,686.2
2016,7,22,12,45,901.5,112.0,3.05,38.5,997.5,995.04,685.04
2016,7,22,13,0,901.0,112.0,3.1,39.0,996.0,991.47,681.88
2016,7,22,13,15,899.0,111.5,3.15,39.0,986.5,982.43,676.92
2016,7,22,13,30,897.0,111.0,3.2,39.0,977.0,969.89,669.92
2016,7,22,13,45,893.5,110.5,3.25,39.0,959.5,952.46,659.95
2016,7,22,14,0,890.0,110.0,3.3,39.0,942.0,931.68,647.95
2016,7,22,14,15,885.0,108.5,3.3,39.0,917.0,905.3,632.13
2016,7,22,14,30,880.0,107.0,3.3,39.0,892.0,875.86,614.38
2016,7,22,14,45,865.5,110.0,3.35,39.0,858.5,839.95,592.67
2016,7,22,15,0,851.0,113.0,3.4,39.0,825.0,801.92,569.43
2016,7,22,15,15,841.0,111.0,3.4,38.5,787.0,760.59,544.72
2016,7,22,15,30,831.0,109.0,3.4,38.0,749.0,717.32,518.35
2016,7,22,15,45,818.0,106.5,3.4,38.0,705.0,669.79,486.87
2016,7,22,16,0,805.0,104.0,3.4,38.0,661.0,622.13,453.63
2016,7,22,16,15,788.0,101.0,3.4,37.5,613.0,569.14,416.72
2016,7,22,16,30,771.0,98.0,3.4,37.0,565.0,515.89,378.43
2016,7,22,16,45,747.5,94.5,3.4,37.0,513.5,459.03,335.55
2016,7,22,17,0,724.0,91.0,3.4,37.0,462.0,403.2,292.17
2016,7,22,17,15,693.5,86.0,3.3,36.5,409.0,343.14,245.05
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,286.82,199.55
2016,7,22,17,45,618.5,75.5,3.15,36.0,302.5,229.18,152.52
2016,7,22,18,0,574.0,70.0,3.1,36.0,249.0,176.22,109.67
2016,7,22,18,15,512.0,62.0,2.75,35.0,198.0,123.56,70.18
2016,7,22,18,30,450.0,54.0,2.4,34.0,147.0,78.28,40.47
2016,7,22,18,45,352.5,43.0,2.05,33.0,102.0,37.41,21.08
2016,7,22,19,0,255.0,32.0,1.7,32.0,57.0,25.68,14.32
2016,7,22,19,15,127.5,16.0,1.75,31.5,28.5,12.6,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,13.0,2.6,25.0,16.0,12.39,0.0
2016,7,23,6,15,191.0,28.5,2.6,25.5,51.5,22.27,11.23
2016,7,23,6,30,305.0,44.0,2.6,26.0,87.0,33.79,22.55
2016,7,23,6,45,392.0,54.0,2.65,26.5,134.5,68.08,37.23
2016,7,23,7,0,479.0,64.0,2.7,27.0,182.0,113.79,66.44
2016,7,23,7,15,533.5,72.0,2.55,27.5,234.0,162.31,103.57
2016,7,23,7,30,588.0,80.0,2.4,28.0,286.0,217.13,148.07
2016,7,23,7,45,632.5,84.0,2.3,29.0,340.5,271.18,192.63
2016,7,23,8,0,677.0,88.0,2.2,30.0,395.0,329.69,239.98
2016,7,23,8,15,704.5,93.0,2.2,30.5,447.5,386.2,285.48
2016,7,23,8,30,732.0,98.0,2.2,31.0,500.0,445.73,331.73
2016,7,23,8,45,757.5,99.5,2.2,32.0,551.0,501.0,372.71
2016,7,23,9,0,783.0,101.0,2.2,33.0,602.0,557.26,412.83
2016,7,23,9,15,798.5,104.0,2.25,33.5,648.5,609.4,449.64
2016,7,23,9,30,814.0,107.0,2.3,34.0,695.0,660.93,484.94
2016,7,23,9,45,829.0,107.5,2.35,34.5,737.5,706.76,514.96
2016,7,23,10,0,844.0,108.0,2.4,35.0,780.0,752.84,543.45
2016,7,23,10,15,853.0,110.0,2.45,35.5,816.0,794.09,568.34
2016,7,23,10,30,862.0,112.0,2.5,36.0,852.0,833.14,591.52
2016,7,23,10,45,871.0,112.0,2.65,36.5,881.5,867.8,612.35
2016,7,23,11,0,880.0,112.0,2.8,37.0,911.0,899.85,631.42
2016,7,23,11,15,884.5,113.0,2.9,37.0,933.0,925.94,647.67
2016,7,23,11,30,889.0,114.0,3.0,37.0,955.0,948.86,662.0
2016,7,23,11,45,892.0,114.5,3.1,37.5,969.5,966.56,671.74
2016,7,23,12,0,895.0,115.0,3.2,38.0,984.0,980.85,679.43
2016,7,23,12,15,896.0,115.0,3.25,38.0,990.5,989.23,684.64
2016,7,23,12,30,897.0,115.0,3.3,38.0,997.0,994.11,687.82
2016,7,23,12,45,897.0,114.5,3.4,38.5,995.5,994.04,686.98
2016,7,23,13,0,897.0,114.0,3.5,39.0,994.0,990.48,684.1
2016,7,23,13,15,895.0,114.0,3.55,39.0,984.0,981.95,679.38
2016,7,23,13,30,893.0,114.0,3.6,39.0,974.0,969.93,672.59
2016,7,23,13,45,889.0,113.0,3.65,39.0,956.5,951.59,661.93
2016,7,23,14,0,885.0,112.0,3.7,39.0,939.0,929.92,649.24
2016,7,23,14,15,880.0,111.0,3.7,39.0,914.0,904.12,633.67
2016,7,23,14,30,875.0,110.0,3.7,39.0,889.0,875.27,616.16
2016,7,23,14,45,860.0,112.5,3.7,39.0,855.0,838.55,593.51
2016,7,23,15,0,845.0,115.0,3.7,39.0,821.0,799.76,569.39
2016,7,23,15,15,835.0,113.0,3.7,38.5,783.0,758.61,544.66
2016,7,23,15,30,825.0,111.0,3.7,38.0,745.0,715.52,518.28
2016,7,23,15,45,811.0,108.5,3.75,38.0,701.0,669.15,487.48
2016,7,23,16,0,797.0,106.0,3.8,38.0,657.0,619.56,452.93
2016,7,23,16,15,779.5,103.0,3.8,37.5,609.0,566.59,415.86
2016,7,23,16,30,762.0,100.0,3.8,37.0,561.0,513.43,377.47
2016,7,23,16,45,738.5,96.0,3.8,37.0,509.5,456.48,334.39
2016,7,23,17,0,715.0,92.0,3.8,37.0,458.0,400.59,290.86
2016,7,23,17,15,683.5,87.0,3.75,36.5,405.0,340.6,243.74
2016,7,23,17,30,652.0,82.0,3.7,36.0,352.0,284.48,198.36
2016,7,23,17,45,608.0,76.0,3.65,35.5,298.5,227.08,151.76
2016,7,23,18,0,564.0,70.0,3.6,35.0,245.0,174.33,109.16
2016,7,23,18,15,501.5,62.0,3.3,34.5,194.5,122.17,69.73
2016,7,23,18,30,439.0,54.0,3.0,34.0,144.0,77.46,40.24
2016,7,23,18,45,341.5,42.5,2.75,33.5,99.5,36.79,20.68
2016,7,23,19,0,244.0,31.0,2.5,33.0,55.0,24.8,13.46
2016,7,23,19,15,122.0,15.5,2.6,32.5,27.5,12.21,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,12.39,0.0
2016,7,24,6,15,170.5,29.0,2.65,25.5,49.5,22.7,11.35
2016,7,24,6,30,284.0,45.0,2.7,26.0,84.0,34.6,23.2
2016,7,24,6,45,373.0,55.5,2.75,26.5,131.5,68.34,38.05
2016,7,24,7,0,462.0,66.0,2.8,27.0,179.0,113.59,66.99
2016,7,24,7,15,518.0,74.0,2.75,27.5,231.0,161.38,103.48
2016,7,24,7,30,574.0,82.0,2.7,28.0,283.0,215.69,147.52
2016,7,24,7,45,622.0,86.0,2.65,28.5,337.5,270.02,192.63
2016,7,24,8,0,670.0,90.0,2.6,29.0,392.0,329.26,241.2
2016,7,24,8,15,698.0,94.5,2.55,29.5,444.5,385.17,286.51
2016,7,24,8,30,726.0,99.0,2.5,30.0,497.0,444.15,332.63
2016,7,24,8,45,752.5,100.5,2.45,31.0,548.5,499.7,374.03
2016,7,24,9,0,779.0,102.0,2.4,32.0,600.0,556.35,414.6
2016,7,24,9,15,795.0,105.0,2.35,32.5,646.5,608.68,451.41
2016,7,24,9,30,811.0,108.0,2.3,33.0,693.0,660.45,486.62
2016,7,24,9,45,825.0,109.0,2.3,34.0,735.0,705.92,515.22
2016,7,24,10,0,839.0,110.0,2.3,35.0,777.0,751.63,542.09
2016,7,24,10,15,847.5,112.0,2.3,35.5,812.5,792.35,566.26
2016,7,24,10,30,856.0,114.0,2.3,36.0,848.0,830.83,588.68
2016,7,24,10,45,863.0,115.0,2.35,36.5,877.0,864.61,608.19
2016,7,24,11,0,870.0,116.0,2.4,37.0,906.0,895.67,625.87
2016,7,24,11,15,874.5,117.0,2.45,37.0,928.0,921.55,641.55
2016,7,24,11,30,879.0,118.0,2.5,37.0,950.0,944.29,655.33
2016,7,24,11,45,878.0,121.5,2.6,37.5,963.0,960.95,664.46
2016,7,24,12,0,877.0,125.0,2.7,38.0,976.0,974.1,671.51
2016,7,24,12,15,878.0,125.0,2.7,38.0,982.5,982.33,676.22
2016,7,24,12,30,879.0,125.0,2.7,38.0,989.0,987.13,678.96
2016,7,24,12,45,876.5,126.5,2.75,38.0,986.5,986.52,678.96
2016,7,24,13,0,874.0,128.0,2.8,38.0,984.0,982.52,677.02
2016,7,24,13,15,872.0,127.5,2.8,38.0,974.0,973.7,671.83
2016,7,24,13,30,870.0,127.0,2.8,38.0,964.0,961.46,664.67
2016,7,24,13,45,865.0,126.5,2.85,38.0,946.0,943.03,654.14
2016,7,24,14,0,860.0,126.0,2.9,38.0,928.0,921.39,641.66
2016,7,24,14,15,854.0,124.5,2.9,38.0,903.0,894.78,625.72
2016,7,24,14,30,848.0,123.0,2.9,38.0,878.0,865.25,607.92
2016,7,24,14,45,829.0,128.0,2.9,38.0,843.5,828.33,585.31
2016,7,24,15,0,810.0,133.0,2.9,38.0,809.0,793.54,563.97
2016,7,24,15,15,799.0,130.5,2.9,38.0,771.0,751.8,537.88
2016,7,24,15,30,788.0,128.0,2.9,38.0,733.0,708.33,510.4
2016,7,24,15,45,770.5,126.0,2.9,38.0,689.0,659.38,477.34
2016,7,24,16,0,753.0,124.0,2.9,38.0,645.0,609.77,443.04
2016,7,24,16,15,734.0,120.5,2.9,37.5,597.0,557.41,406.85
2016,7,24,16,30,715.0,117.0,2.9,37.0,549.0,504.39,369.03
2016,7,24,16,45,684.5,114.0,2.95,37.0,497.0,447.09,326.32
2016,7,24,17,0,654.0,111.0,3.0,37.0,445.0,391.69,283.81
2016,7,24,17,15,620.0,104.5,3.0,36.5,392.5,333.86,238.96
2016,7,24,17,30,586.0,98.0,3.0,36.0,340.0,279.01,195.27
2016,7,24,17,45,534.0,91.5,3.0,35.5,287.0,222.84,150.54
2016,7,24,18,0,482.0,85.0,3.0,35.0,234.0,172.39,110.64
2016,7,24,18,15,417.0,74.0,2.85,34.5,184.5,120.76,72.05
2016,7,24,18,30,352.0,63.0,2.7,34.0,135.0,78.2,43.78
2016,7,24,18,45,256.5,48.5,2.55,34.0,92.5,40.2,23.87
2016,7,24,19,0,161.0,34.0,2.4,34.0,50.0,26.55,14.6
2016,7,24,19,15,80.5,17.0,2.45,33.5,25.0,13.45,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,6.67,0.0
2016,7,25,6,15,33.0,29.5,2.05,26.0,34.0,25.27,12.97
2016,7,25,6,30,66.0,52.0,2.0,26.0,61.0,43.11,30.22
2016,7,25,6,45,109.0,76.5,2.0,26.5,99.5,71.66,48.87
2016,7,25,7,0,152.0,101.0,2.0,27.0,138.0,106.76,74.4
2016,7,25,7,15,220.5,112.5,2.0,27.0,181.5,140.84,99.2
2016,7,25,7,30,289.0,124.0,2.0,27.0,225.0,183.36,131.91
2016,7,25,7,45,327.5,142.0,2.0,27.5,274.5,230.55,169.56
2016,7,25,8,0,366.0,160.0,2.0,28.0,324.0,283.54,211.37
2016,7,25,8,15,422.0,174.5,1.9,28.0,387.5,343.66,258.07
2016,7,25,8,30,478.0,189.0,1.8,28.0,451.0,409.45,308.12
2016,7,25,8,45,515.0,193.5,1.75,28.5,500.5,461.1,346.34
2016,7,25,9,0,552.0,198.0,1.7,29.0,550.0,515.44,385.49
2016,7,25,9,15,573.0,205.5,1.6,29.5,595.5,564.93,419.68
2016,7,25,9,30,594.0,213.0,1.5,30.0,641.0,617.09,454.5
2016,7,25,9,45,632.0,206.0,1.4,30.5,686.0,665.7,486.26
2016,7,25,10,0,670.0,199.0,1.3,31.0,731.0,715.39,517.76
2016,7,25,10,15,682.5,202.5,1.35,31.5,766.0,755.62,543.05
2016,7,25,10,30,695.0,206.0,1.4,32.0,801.0,794.43,567.03
2016,7,25,10,45,723.5,196.0,1.45,32.5,835.0,832.06,589.55
2016,7,25,11,0,752.0,186.0,1.5,33.0,869.0,865.21,608.72
2016,7,25,11,15,758.5,188.0,1.65,33.5,891.0,891.65,624.73
2016,7,25,11,30,765.0,190.0,1.8,34.0,913.0,915.41,639.07
2016,7,25,11,45,528.5,332.5,1.95,35.0,836.0,846.7,590.13
2016,7,25,12,0,292.0,475.0,2.1,36.0,759.0,758.86,526.11
2016,7,25,12,15,556.0,318.0,2.2,36.0,863.0,871.73,607.4
2016,7,25,12,30,820.0,161.0,2.3,36.0,967.0,973.38,673.6
2016,7,25,12,45,825.0,157.5,2.45,36.5,966.5,975.19,673.77
2016,7,25,13,0,830.0,154.0,2.6,37.0,966.0,965.2,667.62
2016,7,25,13,15,827.5,153.5,2.7,37.0,957.0,956.25,663.2
2016,7,25,13,30,825.0,153.0,2.8,37.0,948.0,944.09,656.81
2016,7,25,13,45,824.0,150.5,2.9,37.5,931.0,928.25,646.8
2016,7,25,14,0,823.0,148.0,3.0,38.0,914.0,909.2,634.83
2016,7,25,14,15,816.5,146.0,3.1,38.0,889.0,888.53,623.17
2016,7,25,14,30,810.0,144.0,3.2,38.0,864.0,858.49,605.46
2016,7,25,14,45,410.5,190.0,3.35,38.0,555.0,544.95,395.15
2016,7,25,15,0,11.0,236.0,3.5,38.0,246.0,230.43,164.74
2016,7,25,15,15,371.5,196.0,3.6,37.5,481.0,486.51,357.96
2016,7,25,15,30,732.0,156.0,3.7,37.0,716.0,696.49,507.96
2016,7,25,15,45,414.5,235.0,3.8,36.5,548.5,519.72,380.86
2016,7,25,16,0,97.0,314.0,3.9,36.0,381.0,359.13,262.6
2016,7,25,16,15,69.0,277.5,4.0,35.5,324.0,302.28,222.47
2016,7,25,16,30,41.0,241.0,4.1,35.0,267.0,248.36,183.48
2016,7,25,16,45,25.5,205.0,4.2,35.0,220.5,202.74,149.86
2016,7,25,17,0,10.0,169.0,4.3,35.0,174.0,160.97,118.75
2016,7,25,17,15,5.0,88.0,4.25,34.0,90.5,83.75,60.09
2016,7,25,17,30,0.0,7.0,4.2,33.0,7.0,6.49,0.0
2016,7,25,17,45,0.0,5.5,4.2,32.5,5.5,5.1,0.0
2016,7,25,18,0,0.0,4.0,4.2,32.0,4.0,3.7,0.0
2016,7,25,18,15,0.0,3.0,4.05,31.5,3.0,2.78,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.85,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.92,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.0,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,24.0,7.0,6.67,0.0
2016,7,26,6,15,62.0,29.5,2.25,24.0,37.5,25.24,12.79
2016,7,26,6,30,115.0,52.0,2.3,24.0,68.0,41.59,29.18
2016,7,26,6,45,178.5,74.0,2.4,24.5,111.0,72.61,47.89
2016,7,26,7,0,242.0,96.0,2.5,25.0,154.0,112.82,76.14
2016,7,26,7,15,149.0,114.0,2.5,25.0,153.0,129.53,93.89
2016,7,26,7,30,56.0,132.0,2.5,25.0,152.0,133.89,101.45
2016,7,26,7,45,31.0,139.5,2.55,25.5,150.5,137.88,105.27
2016,7,26,8,0,6.0,147.0,2.6,26.0,149.0,138.04,105.46
2016,7,26,8,15,30.5,185.0,2.6,26.5,201.0,184.86,141.47
2016,7,26,8,30,55.0,223.0,2.6,27.0,253.0,234.27,178.92
2016,7,26,8,45,81.5,254.5,2.65,27.5,304.0,281.65,214.33
2016,7,26,9,0,108.0,286.0,2.7,28.0,355.0,331.92,251.38
2016,7,26,9,15,125.5,312.0,2.7,28.0,398.0,377.51,284.76
2016,7,26,9,30,143.0,338.0,2.7,28.0,441.0,421.53,316.58
2016,7,26,9,45,129.0,358.0,2.75,28.5,455.5,438.46,327.27
2016,7,26,10,0,115.0,378.0,2.8,29.0,470.0,453.85,336.77
2016,7,26,10,15,125.0,399.0,2.8,29.0,503.0,487.95,360.66
2016,7,26,10,30,135.0,420.0,2.8,29.0,536.0,522.42,384.48
2016,7,26,10,45,135.0,436.0,2.8,29.5,555.5,543.58,397.79
2016,7,26,11,0,135.0,452.0,2.8,30.0,575.0,564.24,410.68
2016,7,26,11,15,204.0,458.0,2.8,30.0,648.5,637.9,462.72
2016,7,26,11,30,273.0,464.0,2.8,30.0,722.0,720.41,519.33
2016,7,26,11,45,253.0,476.5,2.8,30.5,719.0,719.22,515.98
2016,7,26,12,0,233.0,489.0,2.8,31.0,716.0,709.35,507.57
2016,7,26,12,15,498.5,343.5,2.8,31.0,831.5,841.59,603.49
2016,7,26,12,30,764.0,198.0,2.8,31.0,947.0,955.72,681.0
2016,7,26,12,45,766.0,196.0,2.8,31.0,946.0,956.11,680.25
2016,7,26,13,0,768.0,194.0,2.8,31.0,945.0,953.39,678.61
2016,7,26,13,15,765.5,193.5,2.8,30.5,935.5,944.59,674.59
2016,7,26,13,30,763.0,193.0,2.8,30.0,926.0,932.72,668.7
2016,7,26,13,45,762.5,188.5,2.85,30.0,910.0,915.82,658.69
2016,7,26,14,0,762.0,184.0,2.9,30.0,894.0,895.87,646.74
2016,7,26,14,15,615.0,271.5,2.9,30.0,834.5,834.6,605.21
2016,7,26,14,30,468.0,359.0,2.9,30.0,775.0,771.97,559.87
2016,7,26,14,45,493.5,333.5,2.9,30.0,758.0,752.97,548.87
2016,7,26,15,0,519.0,308.0,2.9,30.0,741.0,730.51,535.08
2016,7,26,15,15,369.5,335.0,2.85,29.5,635.5,614.92,454.04
2016,7,26,15,30,220.0,362.0,2.8,29.0,530.0,510.39,379.03
2016,7,26,15,45,413.0,279.5,2.8,29.0,572.0,561.42,420.19
2016,7,26,16,0,606.0,197.0,2.8,29.0,614.0,587.54,441.54
2016,7,26,16,15,628.5,168.0,2.75,29.0,572.5,541.74,408.29
2016,7,26,16,30,651.0,139.0,2.7,29.0,531.0,492.04,371.5
2016,7,26,16,45,467.5,171.5,2.7,29.0,440.0,394.88,297.97
2016,7,26,17,0,284.0,204.0,2.7,29.0,349.0,315.66,237.85
2016,7,26,17,15,273.5,180.5,2.6,28.5,307.0,271.79,203.97
2016,7,26,17,30,263.0,157.0,2.5,28.0,265.0,228.9,169.95
2016,7,26,17,45,357.0,123.0,2.4,28.0,245.5,205.01,146.66
2016,7,26,18,0,451.0,89.0,2.3,28.0,226.0,168.62,111.98
2016,7,26,18,15,385.0,77.0,2.1,27.5,177.5,119.08,74.14
2016,7,26,18,30,319.0,65.0,1.9,27.0,129.0,77.42,45.68
2016,7,26,18,45,233.0,49.0,1.7,26.5,87.5,40.22,27.9
2016,7,26,19,0,147.0,33.0,1.5,26.0,46.0,25.81,14.38
2016,7,26,19,15,73.5,16.5,1.5,25.5,23.0,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,22.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,5.72,0.0
2016,7,27,6,15,47.0,29.5,0.8,23.5,36.0,25.17,12.47
2016,7,27,6,30,92.0,53.0,1.0,24.0,66.0,43.69,30.91
2016,7,27,6,45,158.5,75.5,1.2,24.5,109.0,72.62,48.49
2016,7,27,7,0,225.0,98.0,1.4,25.0,152.0,112.48,76.47
2016,7,27,7,15,197.0,116.0,1.45,25.5,172.0,139.75,99.75
2016,7,27,7,30,169.0,134.0,1.5,26.0,192.0,163.2,120.34
2016,7,27,7,45,84.5,116.0,1.55,26.5,145.0,133.61,99.98
2016,7,27,8,0,0.0,98.0,1.6,27.0,98.0,91.07,67.77
2016,7,27,8,15,105.0,166.0,1.6,27.5,223.0,200.29,152.27
2016,7,27,8,30,210.0,234.0,1.6,28.0,348.0,320.15,242.35
2016,7,27,8,45,139.0,253.5,1.65,28.5,332.5,313.88,236.65
2016,7,27,9,0,68.0,273.0,1.7,29.0,317.0,296.7,222.55
2016,7,27,9,15,96.5,304.0,1.75,29.0,371.5,348.38,260.64
2016,7,27,9,30,125.0,335.0,1.8,29.0,426.0,406.83,302.79
2016,7,27,9,45,187.5,354.0,1.85,29.5,498.5,477.13,352.8
2016,7,27,10,0,250.0,373.0,1.9,30.0,571.0,557.21,408.39
2016,7,27,10,15,254.5,391.5,2.0,30.0,601.5,590.05,430.37
2016,7,27,10,30,259.0,410.0,2.1,30.0,632.0,622.36,452.13
2016,7,27,10,45,250.0,428.0,2.25,30.5,648.0,641.88,464.07
2016,7,27,11,0,241.0,446.0,2.4,31.0,664.0,653.65,470.88
2016,7,27,11,15,333.5,425.0,2.5,31.0,735.0,731.6,525.56
2016,7,27,11,30,426.0,404.0,2.6,31.0,806.0,811.37,580.11
2016,7,27,11,45,313.5,449.0,2.75,31.0,747.0,750.67,536.96
2016,7,27,12,0,201.0,494.0,2.9,31.0,688.0,683.89,489.85
2016,7,27,12,15,311.0,463.5,2.95,31.0,767.0,770.67,551.44
2016,7,27,12,30,421.0,433.0,3.0,31.0,846.0,855.58,609.67
2016,7,27,12,45,539.5,354.0,3.15,31.0,882.5,895.85,640.2
2016,7,27,13,0,658.0,275.0,3.3,31.0,919.0,932.15,668.39
2016,7,27,13,15,655.0,274.0,3.35,31.0,909.5,922.91,662.56
2016,7,27,13,30,652.0,273.0,3.4,31.0,900.0,910.92,655.31
2016,7,27,13,45,651.0,268.0,3.45,31.0,883.5,894.29,645.18
2016,7,27,14,0,650.0,263.0,3.5,31.0,867.0,874.99,633.29
2016,7,27,14,15,641.5,260.0,3.5,31.0,843.0,848.27,616.03
2016,7,27,14,30,633.0,257.0,3.5,31.0,819.0,819.44,597.27
2016,7,27,14,45,562.0,286.0,3.5,31.0,771.0,765.6,559.84
2016,7,27,15,0,491.0,315.0,3.5,31.0,723.0,715.22,524.44
2016,7,27,15,15,561.5,261.5,3.45,30.5,707.5,697.96,516.17
2016,7,27,15,30,632.0,208.0,3.4,30.0,692.0,675.49,503.59
2016,7,27,15,45,615.0,202.0,3.35,30.0,649.5,628.85,470.6
2016,7,27,16,0,598.0,196.0,3.3,30.0,607.0,581.94,436.92
2016,7,27,16,15,574.5,189.5,3.15,30.0,560.0,528.38,397.55
2016,7,27,16,30,551.0,183.0,3.0,30.0,513.0,478.11,359.78
2016,7,27,16,45,524.5,173.0,2.85,30.0,464.0,424.27,318.64
2016,7,27,17,0,498.0,163.0,2.7,30.0,415.0,372.27,278.04
2016,7,27,17,15,458.5,152.5,2.3,29.5,364.0,317.06,234.59
2016,7,27,17,30,419.0,142.0,1.9,29.0,313.0,265.71,193.54
2016,7,27,17,45,373.5,127.5,1.55,28.5,263.0,213.35,151.73
2016,7,27,18,0,328.0,113.0,1.2,28.0,213.0,165.95,114.17
2016,7,27,18,15,261.5,96.5,1.1,27.5,165.5,119.95,79.82
2016,7,27,18,30,195.0,80.0,1.0,27.0,118.0,81.91,53.51
2016,7,27,18,45,123.5,57.5,0.9,27.0,78.5,47.28,33.63
2016,7,27,19,0,52.0,35.0,0.8,27.0,39.0,29.5,16.93
2016,7,27,19,15,26.0,17.5,0.8,26.5,19.5,16.68,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,9.0,8.58,0.0
2016,7,28,6,15,101.0,28.5,2.4,24.0,40.5,23.47,10.81
2016,7,28,6,30,188.0,48.0,2.5,24.0,72.0,37.11,25.36
2016,7,28,6,45,150.5,69.0,2.7,24.5,94.5,67.0,44.21
2016,7,28,7,0,113.0,90.0,2.9,25.0,117.0,93.2,65.74
2016,7,28,7,15,139.0,112.0,2.95,25.0,153.5,126.11,91.62
2016,7,28,7,30,165.0,134.0,3.0,25.0,190.0,162.32,120.66
2016,7,28,7,45,118.5,157.0,3.15,25.5,201.5,180.73,137.29
2016,7,28,8,0,72.0,180.0,3.3,26.0,213.0,192.4,147.48
2016,7,28,8,15,109.0,208.5,3.25,26.5,264.5,241.08,184.83
2016,7,28,8,30,146.0,237.0,3.2,27.0,316.0,292.8,224.03
2016,7,28,8,45,211.5,255.5,3.2,27.5,383.0,354.28,270.28
2016,7,28,9,0,277.0,274.0,3.2,28.0,450.0,425.53,323.08
2016,7,28,9,15,519.0,201.0,3.1,28.5,562.0,528.19,400.65
2016,7,28,9,30,761.0,128.0,3.0,29.0,674.0,648.98,489.33
2016,7,28,9,45,778.5,129.0,2.9,29.5,716.5,697.12,521.44
2016,7,28,10,0,796.0,130.0,2.8,30.0,759.0,744.36,551.26
2016,7,28,10,15,806.0,132.0,2.75,30.0,795.0,785.41,577.41
2016,7,28,10,30,816.0,134.0,2.7,30.0,831.0,824.46,601.95
2016,7,28,10,45,825.0,135.0,2.7,30.5,860.5,854.43,619.35
2016,7,28,11,0,834.0,136.0,2.7,31.0,890.0,886.37,637.93
2016,7,28,11,15,839.0,137.5,2.75,31.0,912.5,912.43,654.23
2016,7,28,11,30,844.0,139.0,2.8,31.0,935.0,935.47,668.65
2016,7,28,11,45,849.5,138.0,2.85,31.5,950.0,953.46,678.53
2016,7,28,12,0,855.0,137.0,2.9,32.0,965.0,968.26,686.45
2016,7,28,12,15,856.5,137.5,2.95,32.0,971.5,977.3,692.21
2016,7,28,12,30,858.0,138.0,3.0,32.0,978.0,982.99,695.99
2016,7,28,12,45,857.5,137.5,3.1,32.0,976.0,982.4,696.33
2016,7,28,13,0,857.0,137.0,3.2,32.0,974.0,978.46,694.67
2016,7,28,13,15,855.0,136.5,3.25,32.0,964.5,969.69,689.69
2016,7,28,13,30,853.0,136.0,3.3,32.0,955.0,957.57,682.67
2016,7,28,13,45,629.0,267.5,3.4,32.0,865.5,873.95,628.42
2016,7,28,14,0,405.0,399.0,3.5,32.0,776.0,780.33,560.94
2016,7,28,14,15,306.0,419.0,3.55,32.0,699.5,694.5,502.01
2016,7,28,14,30,207.0,439.0,3.6,32.0,623.0,611.56,443.75
2016,7,28,14,45,387.0,363.5,3.7,32.0,691.0,687.98,502.41
2016,7,28,15,0,567.0,288.0,3.8,32.0,759.0,751.42,550.27
2016,7,28,15,15,390.0,324.5,3.8,31.5,641.5,621.58,458.44
2016,7,28,15,30,213.0,361.0,3.8,31.0,524.0,505.06,374.24
2016,7,28,15,45,200.0,339.0,3.85,31.0,485.0,464.19,345.8
2016,7,28,16,0,187.0,317.0,3.9,31.0,446.0,424.01,317.14
2016,7,28,16,15,257.5,280.5,3.85,30.5,443.5,423.78,318.96
2016,7,28,16,30,328.0,244.0,3.8,30.0,441.0,412.19,311.53
2016,7,28,16,45,252.0,230.0,3.8,29.5,372.5,342.51,259.41
2016,7,28,17,0,176.0,216.0,3.8,29.0,304.0,278.65,211.32
2016,7,28,17,15,170.5,190.5,3.65,28.5,268.0,241.31,182.59
2016,7,28,17,30,165.0,165.0,3.5,28.0,232.0,204.55,153.63
2016,7,28,17,45,152.0,141.0,3.35,28.0,195.0,167.87,124.19
2016,7,28,18,0,139.0,117.0,3.2,28.0,158.0,132.84,95.96
2016,7,28,18,15,117.0,94.0,3.0,27.5,124.0,99.23,69.68
2016,7,28,18,30,95.0,71.0,2.8,27.0,90.0,68.62,46.45
2016,7,28,18,45,60.0,50.0,2.6,26.5,60.5,42.63,29.83
2016,7,28,19,0,25.0,29.0,2.4,26.0,31.0,25.88,14.0
2016,7,28,19,15,12.5,14.5,2.4,25.5,15.5,13.82,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,8.58,0.0
2016,7,29,6,15,110.0,27.5,1.95,24.0,40.5,22.69,9.86
2016,7,29,6,30,205.0,46.0,2.1,24.0,72.0,35.56,24.04
2016,7,29,6,45,290.0,60.0,2.25,24.5,117.5,66.36,39.38
2016,7,29,7,0,375.0,74.0,2.4,25.0,163.0,109.38,67.75
2016,7,29,7,15,435.5,84.5,2.45,25.0,213.5,155.23,102.89
2016,7,29,7,30,496.0,95.0,2.5,25.0,264.0,208.15,145.93
2016,7,29,7,45,540.5,102.5,2.6,25.5,317.0,262.03,190.8
2016,7,29,8,0,585.0,110.0,2.7,26.0,370.0,318.99,237.81
2016,7,29,8,15,422.5,168.0,2.7,26.0,368.5,339.06,257.78
2016,7,29,8,30,260.0,226.0,2.7,26.0,367.0,339.28,259.68
2016,7,29,8,45,162.0,248.0,2.75,26.5,339.0,321.4,245.74
2016,7,29,9,0,64.0,270.0,2.8,27.0,311.0,291.91,221.86
2016,7,29,9,15,125.0,302.5,2.75,27.0,390.0,369.1,280.05
2016,7,29,9,30,186.0,335.0,2.7,27.0,469.0,448.82,338.71
2016,7,29,9,45,116.5,336.0,2.7,27.5,421.5,409.41,307.27
2016,7,29,10,0,47.0,337.0,2.7,28.0,374.0,358.25,267.35
2016,7,29,10,15,39.5,340.0,2.65,28.0,372.5,357.7,266.42
2016,7,29,10,30,32.0,343.0,2.6,28.0,371.0,356.41,264.78
2016,7,29,10,45,24.0,315.0,2.55,28.5,336.5,323.81,239.97
2016,7,29,11,0,16.0,287.0,2.5,29.0,302.0,285.09,210.78
2016,7,29,11,15,179.0,362.0,2.35,29.0,531.0,522.09,385.39
2016,7,29,11,30,342.0,437.0,2.2,29.0,760.0,760.86,548.33
2016,7,29,11,45,261.0,465.5,2.1,29.5,714.0,718.13,513.76
2016,7,29,12,0,180.0,494.0,2.0,30.0,668.0,664.68,474.32
2016,7,29,12,15,312.0,464.5,1.85,30.5,769.0,774.13,548.34
2016,7,29,12,30,444.0,435.0,1.7,31.0,870.0,881.88,616.81
2016,7,29,12,45,652.5,284.5,1.6,31.5,922.5,940.47,657.05
2016,7,29,13,0,861.0,134.0,1.5,32.0,975.0,980.5,679.35
2016,7,29,13,15,626.0,278.0,1.45,32.0,886.0,900.53,628.07
2016,7,29,13,30,391.0,422.0,1.4,32.0,797.0,801.09,558.85
2016,7,29,13,45,316.5,441.5,1.4,32.0,741.5,742.84,520.97
2016,7,29,14,0,242.0,461.0,1.4,32.0,686.0,678.89,478.44
2016,7,29,14,15,289.5,435.5,1.5,32.0,697.0,696.41,492.95
2016,7,29,14,30,337.0,410.0,1.6,32.0,708.0,703.66,500.11
2016,7,29,14,45,352.0,376.0,1.7,32.5,677.5,671.23,479.69
2016,7,29,15,0,367.0,342.0,1.8,33.0,647.0,636.65,457.83
2016,7,29,15,15,561.5,244.0,1.9,33.0,684.5,682.15,494.2
2016,7,29,15,30,756.0,146.0,2.0,33.0,722.0,705.61,514.51
2016,7,29,15,45,748.5,138.5,2.1,33.0,680.0,659.15,483.27
2016,7,29,16,0,741.0,131.0,2.2,33.0,638.0,611.2,450.59
2016,7,29,16,15,721.5,127.0,2.25,32.5,590.0,558.0,413.7
2016,7,29,16,30,702.0,123.0,2.3,32.0,542.0,504.95,375.64
2016,7,29,16,45,682.0,115.5,2.35,32.0,491.5,448.7,333.26
2016,7,29,17,0,662.0,108.0,2.4,32.0,441.0,393.28,290.14
2016,7,29,17,15,628.0,102.0,2.15,31.5,388.0,335.18,243.99
2016,7,29,17,30,594.0,96.0,1.9,31.0,335.0,280.07,199.14
2016,7,29,17,45,551.0,87.0,1.7,30.5,282.5,223.12,152.7
2016,7,29,18,0,508.0,78.0,1.5,30.0,230.0,170.85,110.27
2016,7,29,18,15,441.5,68.0,1.4,29.0,180.0,119.5,71.52
2016,7,29,18,30,375.0,58.0,1.3,28.0,130.0,75.1,41.73
2016,7,29,18,45,279.0,43.5,1.25,27.5,87.5,35.8,24.01
2016,7,29,19,0,183.0,29.0,1.2,27.0,45.0,22.7,11.3
2016,7,29,19,15,91.5,14.5,1.2,26.5,22.5,13.82,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.0,1.9,22.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,8.0,2.1,23.0,9.0,7.63,0.0
2016,7,30,6,15,115.5,26.5,2.25,23.5,40.5,20.83,8.17
2016,7,30,6,30,213.0,45.0,2.4,24.0,72.0,34.82,23.37
2016,7,30,6,45,312.0,57.5,2.6,24.5,119.0,65.52,38.02
2016,7,30,7,0,411.0,70.0,2.8,25.0,166.0,110.23,66.93
2016,7,30,7,15,471.0,79.5,2.8,25.5,217.5,158.61,104.01
2016,7,30,7,30,531.0,89.0,2.8,26.0,269.0,212.76,147.95
2016,7,30,7,45,583.0,93.5,2.85,26.5,324.0,266.6,192.76
2016,7,30,8,0,635.0,98.0,2.9,27.0,379.0,325.91,241.65
2016,7,30,8,15,665.5,103.5,2.85,27.5,432.0,382.29,287.6
2016,7,30,8,30,696.0,109.0,2.8,28.0,485.0,440.99,333.9
2016,7,30,8,45,723.5,111.0,2.75,28.5,536.5,496.65,376.54
2016,7,30,9,0,751.0,113.0,2.7,29.0,588.0,554.08,419.03
2016,7,30,9,15,768.0,116.5,2.65,29.5,634.5,606.58,456.56
2016,7,30,9,30,785.0,120.0,2.6,30.0,681.0,658.69,492.6
2016,7,30,9,45,802.0,120.5,2.55,30.5,724.0,707.1,524.93
2016,7,30,10,0,819.0,121.0,2.5,31.0,767.0,754.5,554.31
2016,7,30,10,15,828.5,123.5,2.5,31.5,803.0,792.98,577.49
2016,7,30,10,30,838.0,126.0,2.5,32.0,839.0,832.4,601.03
2016,7,30,10,45,849.0,125.0,2.5,32.5,869.5,867.38,621.37
2016,7,30,11,0,860.0,124.0,2.5,33.0,900.0,899.91,639.93
2016,7,30,11,15,864.5,125.0,2.55,33.0,922.0,925.73,655.83
2016,7,30,11,30,869.0,126.0,2.6,33.0,944.0,948.42,669.81
2016,7,30,11,45,882.5,119.5,2.65,33.5,961.0,969.18,681.26
2016,7,30,12,0,896.0,113.0,2.7,34.0,978.0,986.81,690.77
2016,7,30,12,15,897.0,113.0,2.8,34.0,984.5,995.29,696.51
2016,7,30,12,30,898.0,113.0,2.9,34.0,991.0,1000.2,700.21
2016,7,30,12,45,898.5,112.5,3.0,34.5,989.5,1000.59,699.77
2016,7,30,13,0,899.0,112.0,3.1,35.0,988.0,997.41,697.23
2016,7,30,13,15,897.0,111.5,3.15,35.0,978.0,988.21,692.1
2016,7,30,13,30,895.0,111.0,3.2,35.0,968.0,975.48,684.88
2016,7,30,13,45,891.0,110.5,3.3,35.0,950.5,957.35,674.67
2016,7,30,14,0,887.0,110.0,3.4,35.0,933.0,935.86,662.34
2016,7,30,14,15,882.0,108.5,3.45,35.0,907.5,909.22,646.38
2016,7,30,14,30,877.0,107.0,3.5,35.0,882.0,879.49,628.39
2016,7,30,14,45,868.5,106.0,3.55,35.0,849.5,844.37,606.78
2016,7,30,15,0,860.0,105.0,3.6,35.0,817.0,806.73,583.34
2016,7,30,15,15,850.0,103.0,3.65,34.5,778.5,764.6,557.83
2016,7,30,15,30,840.0,101.0,3.7,34.0,740.0,720.5,530.55
2016,7,30,15,45,825.5,99.5,3.75,34.0,695.5,672.04,498.37
2016,7,30,16,0,811.0,98.0,3.8,34.0,651.0,622.48,463.23
2016,7,30,16,15,793.5,95.0,3.75,33.5,602.5,569.55,425.4
2016,7,30,16,30,776.0,92.0,3.7,33.0,554.0,515.25,385.41
2016,7,30,16,45,750.5,89.0,3.7,33.0,502.0,457.13,340.7
2016,7,30,17,0,725.0,86.0,3.7,33.0,450.0,400.26,295.64
2016,7,30,17,15,693.0,81.5,3.45,32.5,396.0,341.07,248.02
2016,7,30,17,30,661.0,77.0,3.2,32.0,342.0,282.99,200.18
2016,7,30,17,45,614.0,71.5,3.0,31.5,288.5,224.43,151.86
2016,7,30,18,0,567.0,66.0,2.8,31.0,235.0,170.91,107.99
2016,7,30,18,15,500.0,58.0,2.55,30.0,184.0,117.76,67.55
2016,7,30,18,30,433.0,50.0,2.3,29.0,133.0,72.68,37.73
2016,7,30,18,45,328.5,38.5,2.1,28.5,89.5,32.35,21.02
2016,7,30,19,0,224.0,27.0,1.9,28.0,46.0,21.74,10.24
2016,7,30,19,15,112.0,13.5,1.9,27.5,23.0,12.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
