Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,24.0,9.0,8.58,0.0
2016,7,31,6,15,150.0,24.5,3.4,24.0,41.5,19.25,6.62
2016,7,31,6,30,270.0,40.0,3.5,24.0,74.0,30.89,20.05
2016,7,31,6,45,382.5,48.5,3.65,24.5,123.0,62.53,33.43
2016,7,31,7,0,495.0,57.0,3.8,25.0,172.0,109.52,62.86
2016,7,31,7,15,552.5,64.0,3.8,25.5,224.5,158.96,101.12
2016,7,31,7,30,610.0,71.0,3.8,26.0,277.0,215.09,147.49
2016,7,31,7,45,660.5,73.0,3.85,26.5,332.5,270.74,194.69
2016,7,31,8,0,711.0,75.0,3.9,27.0,388.0,332.84,246.71
2016,7,31,8,15,738.0,79.0,3.9,27.5,441.5,390.36,294.49
2016,7,31,8,30,765.0,83.0,3.9,28.0,495.0,449.66,342.17
2016,7,31,8,45,784.0,86.5,3.95,28.5,545.5,505.69,385.98
2016,7,31,9,0,803.0,90.0,4.0,29.0,596.0,562.0,428.59
2016,7,31,9,15,818.0,92.5,4.0,29.5,643.0,613.79,466.53
2016,7,31,9,30,833.0,95.0,4.0,30.0,690.0,665.38,503.17
2016,7,31,9,45,845.5,96.5,4.05,30.5,732.0,713.15,535.03
2016,7,31,10,0,858.0,98.0,4.1,31.0,774.0,759.41,564.78
2016,7,31,10,15,867.0,100.0,4.1,31.5,810.0,801.59,591.13
2016,7,31,10,30,876.0,102.0,4.1,32.0,846.0,841.51,615.62
2016,7,31,10,45,883.0,102.5,4.15,32.5,875.5,875.71,636.24
2016,7,31,11,0,890.0,103.0,4.2,33.0,905.0,907.1,654.87
2016,7,31,11,15,894.5,104.0,4.2,33.0,927.5,933.7,671.4
2016,7,31,11,30,899.0,105.0,4.2,33.0,950.0,957.06,685.83
2016,7,31,11,45,903.5,104.0,4.25,33.5,965.0,975.08,695.7
2016,7,31,12,0,908.0,103.0,4.3,34.0,980.0,989.64,703.41
2016,7,31,12,15,909.0,103.0,4.35,34.0,986.0,998.23,708.84
2016,7,31,12,30,910.0,103.0,4.4,34.0,992.0,1003.21,712.11
2016,7,31,12,45,908.5,104.0,4.45,34.5,990.0,1003.09,710.8
2016,7,31,13,0,907.0,105.0,4.5,35.0,988.0,999.36,707.32
2016,7,31,13,15,905.0,104.5,4.55,35.0,978.0,990.06,701.88
2016,7,31,13,30,903.0,104.0,4.6,35.0,968.0,977.18,694.26
2016,7,31,13,45,897.5,104.5,4.65,35.0,949.5,958.44,682.95
2016,7,31,14,0,892.0,105.0,4.7,35.0,931.0,936.37,669.53
2016,7,31,14,15,886.5,104.0,4.7,35.0,906.0,909.59,652.85
2016,7,31,14,30,881.0,103.0,4.7,35.0,881.0,879.74,634.15
2016,7,31,14,45,859.5,110.0,4.7,35.0,845.5,841.4,609.74
2016,7,31,15,0,838.0,117.0,4.7,35.0,810.0,801.33,584.05
2016,7,31,15,15,827.5,115.0,4.7,35.0,771.5,759.58,556.97
2016,7,31,15,30,817.0,113.0,4.7,35.0,733.0,715.95,528.42
2016,7,31,15,45,799.5,112.0,4.75,35.0,688.5,668.82,496.39
2016,7,31,16,0,782.0,111.0,4.8,35.0,644.0,618.46,460.51
2016,7,31,16,15,763.5,107.5,4.8,34.5,595.5,564.56,421.99
2016,7,31,16,30,745.0,104.0,4.8,34.0,547.0,510.63,382.23
2016,7,31,16,45,717.5,101.0,4.8,33.5,494.5,453.05,338.5
2016,7,31,17,0,690.0,98.0,4.8,33.0,442.0,395.86,293.72
2016,7,31,17,15,656.5,92.5,4.65,32.5,389.0,336.78,246.16
2016,7,31,17,30,623.0,87.0,4.5,32.0,336.0,280.59,199.81
2016,7,31,17,45,572.0,80.5,4.35,32.0,282.0,222.2,151.5
2016,7,31,18,0,521.0,74.0,4.2,32.0,228.0,169.41,108.35
2016,7,31,18,15,451.5,64.5,4.05,31.0,177.5,117.3,69.02
2016,7,31,18,30,382.0,55.0,3.9,30.0,127.0,73.68,40.15
2016,7,31,18,45,274.0,42.0,3.75,29.5,84.5,34.19,22.38
2016,7,31,19,0,166.0,29.0,3.6,29.0,42.0,22.78,10.57
2016,7,31,19,15,83.0,14.5,3.7,28.5,21.0,13.82,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,65.0,25.0,3.45,23.5,33.0,20.68,6.98
2016,8,1,6,30,130.0,50.0,3.6,24.0,66.0,40.02,27.56
2016,8,1,6,45,259.5,62.5,3.75,24.5,115.0,66.9,40.71
2016,8,1,7,0,389.0,75.0,3.9,25.0,164.0,112.2,69.46
2016,8,1,7,15,453.0,85.0,3.95,25.5,216.5,159.28,105.4
2016,8,1,7,30,517.0,95.0,4.0,26.0,269.0,215.51,150.93
2016,8,1,7,45,586.5,95.5,4.1,27.0,327.0,270.16,195.7
2016,8,1,8,0,656.0,96.0,4.2,28.0,385.0,332.33,246.31
2016,8,1,8,15,687.0,101.0,4.25,28.5,439.0,389.77,293.47
2016,8,1,8,30,718.0,106.0,4.3,29.0,493.0,449.54,341.11
2016,8,1,8,45,748.5,107.0,4.35,29.5,546.0,507.81,386.29
2016,8,1,9,0,779.0,108.0,4.4,30.0,599.0,566.69,430.6
2016,8,1,9,15,796.0,111.5,4.4,30.5,646.5,620.68,469.91
2016,8,1,9,30,813.0,115.0,4.4,31.0,694.0,674.21,507.74
2016,8,1,9,45,828.5,116.0,4.4,32.0,737.5,723.36,539.97
2016,8,1,10,0,844.0,117.0,4.4,33.0,781.0,768.31,567.3
2016,8,1,10,15,854.0,119.0,4.4,33.0,818.0,810.81,594.89
2016,8,1,10,30,864.0,121.0,4.4,33.0,855.0,851.14,620.78
2016,8,1,10,45,872.5,121.5,4.4,33.5,885.5,886.31,641.74
2016,8,1,11,0,881.0,122.0,4.4,34.0,916.0,918.78,660.74
2016,8,1,11,15,886.0,123.5,4.4,34.5,939.0,946.11,676.27
2016,8,1,11,30,891.0,125.0,4.4,35.0,962.0,970.24,689.68
2016,8,1,11,45,895.5,124.5,4.45,35.5,977.0,988.61,699.64
2016,8,1,12,0,900.0,124.0,4.5,36.0,992.0,1003.56,707.48
2016,8,1,12,15,901.0,124.5,4.5,36.0,998.5,1012.54,712.84
2016,8,1,12,30,902.0,125.0,4.5,36.0,1005.0,1017.94,716.07
2016,8,1,12,45,903.0,123.5,4.5,36.5,1003.5,1017.82,714.46
2016,8,1,13,0,904.0,122.0,4.5,37.0,1002.0,1014.1,710.74
2016,8,1,13,15,902.0,121.5,4.5,37.0,991.5,1004.82,705.12
2016,8,1,13,30,900.0,121.0,4.5,37.0,981.0,991.97,697.38
2016,8,1,13,45,897.5,119.5,4.5,37.0,963.0,974.13,686.56
2016,8,1,14,0,895.0,118.0,4.5,37.0,945.0,952.83,673.63
2016,8,1,14,15,889.0,116.5,4.5,37.0,919.0,925.0,656.53
2016,8,1,14,30,883.0,115.0,4.5,37.0,893.0,894.1,637.44
2016,8,1,14,45,876.0,112.5,4.5,37.0,860.5,858.47,615.19
2016,8,1,15,0,869.0,110.0,4.5,37.0,828.0,820.16,591.06
2016,8,1,15,15,858.5,108.0,4.45,36.5,788.5,777.18,564.62
2016,8,1,15,30,848.0,106.0,4.4,36.0,749.0,732.21,536.51
2016,8,1,15,45,835.0,103.0,4.4,36.0,704.0,682.79,503.57
2016,8,1,16,0,822.0,100.0,4.4,36.0,659.0,633.4,468.55
2016,8,1,16,15,804.0,97.0,4.35,35.5,609.5,578.31,429.41
2016,8,1,16,30,786.0,94.0,4.3,35.0,560.0,523.03,388.91
2016,8,1,16,45,762.5,90.0,4.3,35.0,507.0,464.19,343.86
2016,8,1,17,0,739.0,86.0,4.3,35.0,454.0,406.38,298.26
2016,8,1,17,15,706.5,81.5,4.0,34.5,399.5,346.06,249.96
2016,8,1,17,30,674.0,77.0,3.7,34.0,345.0,286.94,201.5
2016,8,1,17,45,626.5,71.5,3.4,33.5,290.0,227.36,152.57
2016,8,1,18,0,579.0,66.0,3.1,33.0,235.0,172.9,108.18
2016,8,1,18,15,509.0,58.0,2.9,32.0,183.0,118.56,67.25
2016,8,1,18,30,439.0,50.0,2.7,31.0,131.0,72.71,37.32
2016,8,1,18,45,324.5,38.5,2.5,30.0,87.0,32.01,20.5
2016,8,1,19,0,210.0,27.0,2.3,29.0,43.0,21.22,9.08
2016,8,1,19,15,105.0,13.5,2.5,28.5,21.5,12.87,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,113.5,21.5,2.55,23.5,35.5,16.83,4.09
2016,8,2,6,30,227.0,43.0,2.8,24.0,71.0,33.36,22.01
2016,8,2,6,45,346.0,52.5,3.1,24.5,120.0,63.37,35.19
2016,8,2,7,0,465.0,62.0,3.4,25.0,169.0,110.91,65.19
2016,8,2,7,15,525.0,70.0,3.45,25.5,221.5,160.01,103.04
2016,8,2,7,30,585.0,78.0,3.5,26.0,274.0,216.19,149.15
2016,8,2,7,45,642.0,80.0,3.55,27.0,331.0,272.51,196.07
2016,8,2,8,0,699.0,82.0,3.6,28.0,388.0,334.77,247.28
2016,8,2,8,15,727.5,86.0,3.55,28.5,441.5,393.76,295.69
2016,8,2,8,30,756.0,90.0,3.5,29.0,495.0,453.38,343.1
2016,8,2,8,45,781.5,91.5,3.5,30.0,547.5,510.56,386.5
2016,8,2,9,0,807.0,93.0,3.5,31.0,600.0,568.68,428.98
2016,8,2,9,15,822.5,95.5,3.45,31.5,647.5,620.98,466.54
2016,8,2,9,30,838.0,98.0,3.4,32.0,695.0,673.24,502.86
2016,8,2,9,45,851.5,99.5,3.35,32.5,737.5,722.08,534.49
2016,8,2,10,0,865.0,101.0,3.3,33.0,780.0,769.46,563.93
2016,8,2,10,15,873.5,102.5,3.25,33.5,816.5,811.1,589.01
2016,8,2,10,30,882.0,104.0,3.2,34.0,853.0,850.41,612.18
2016,8,2,10,45,889.5,104.5,3.2,34.5,882.5,885.3,632.44
2016,8,2,11,0,897.0,105.0,3.2,35.0,912.0,917.38,650.72
2016,8,2,11,15,901.5,106.0,3.2,35.0,934.5,944.19,666.89
2016,8,2,11,30,906.0,107.0,3.2,35.0,957.0,967.73,680.99
2016,8,2,11,45,907.5,108.0,3.25,35.5,971.0,984.98,690.13
2016,8,2,12,0,909.0,109.0,3.3,36.0,985.0,998.66,697.11
2016,8,2,12,15,910.0,109.0,3.35,36.0,991.0,1007.25,702.47
2016,8,2,12,30,911.0,109.0,3.4,36.0,997.0,1012.2,705.72
2016,8,2,12,45,910.5,109.0,3.45,36.5,995.0,1012.05,704.47
2016,8,2,13,0,910.0,109.0,3.5,37.0,993.0,1008.25,701.1
2016,8,2,13,15,908.0,108.5,3.55,37.0,983.0,998.86,695.83
2016,8,2,13,30,906.0,108.0,3.6,37.0,973.0,985.87,688.44
2016,8,2,13,45,902.0,107.0,3.7,37.0,954.5,966.92,677.7
2016,8,2,14,0,898.0,106.0,3.8,37.0,936.0,944.56,664.81
2016,8,2,14,15,892.5,105.0,3.85,37.0,910.5,917.53,648.64
2016,8,2,14,30,887.0,104.0,3.9,37.0,885.0,887.39,630.44
2016,8,2,14,45,879.5,102.5,3.95,37.0,852.0,852.12,608.8
2016,8,2,15,0,872.0,101.0,4.0,37.0,819.0,814.21,585.28
2016,8,2,15,15,862.0,99.0,4.0,36.5,780.0,771.42,559.26
2016,8,2,15,30,852.0,97.0,4.0,36.0,741.0,726.61,531.51
2016,8,2,15,45,839.0,94.5,4.05,36.0,696.5,677.45,499.29
2016,8,2,16,0,826.0,92.0,4.1,36.0,652.0,627.03,463.76
2016,8,2,16,15,809.0,89.0,4.05,35.5,603.0,572.74,425.19
2016,8,2,16,30,792.0,86.0,4.0,35.0,554.0,518.39,385.34
2016,8,2,16,45,769.0,83.0,4.0,35.0,502.0,460.45,340.92
2016,8,2,17,0,746.0,80.0,4.0,35.0,450.0,403.46,295.89
2016,8,2,17,15,714.5,75.5,3.8,34.5,395.5,343.08,247.56
2016,8,2,17,30,683.0,71.0,3.6,34.0,341.0,285.28,200.03
2016,8,2,17,45,637.5,66.0,3.45,33.5,287.0,224.75,150.24
2016,8,2,18,0,592.0,61.0,3.3,33.0,233.0,170.48,105.83
2016,8,2,18,15,523.5,53.5,3.0,32.0,181.5,116.04,64.67
2016,8,2,18,30,455.0,46.0,2.7,31.0,130.0,69.85,34.6
2016,8,2,18,45,341.5,35.5,2.4,30.5,86.0,29.11,18.05
2016,8,2,19,0,228.0,25.0,2.1,30.0,42.0,20.2,7.86
2016,8,2,19,15,114.0,12.5,2.2,29.5,21.0,11.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,18.5,2.35,24.5,36.0,14.45,2.13
2016,8,3,6,30,298.0,37.0,2.5,25.0,72.0,29.44,18.62
2016,8,3,6,45,402.0,46.0,2.65,25.5,120.5,61.61,31.89
2016,8,3,7,0,506.0,55.0,2.8,26.0,169.0,109.4,61.96
2016,8,3,7,15,564.5,62.0,2.75,26.5,222.5,159.86,100.84
2016,8,3,7,30,623.0,69.0,2.7,27.0,276.0,217.16,147.88
2016,8,3,7,45,668.5,72.5,2.7,28.0,331.5,273.69,195.2
2016,8,3,8,0,714.0,76.0,2.7,29.0,387.0,336.1,246.41
2016,8,3,8,15,742.0,80.0,2.7,29.5,441.0,394.43,293.99
2016,8,3,8,30,770.0,84.0,2.7,30.0,495.0,454.66,341.45
2016,8,3,8,45,791.0,86.5,2.7,31.0,546.5,511.22,383.9
2016,8,3,9,0,812.0,89.0,2.7,32.0,598.0,567.63,424.58
2016,8,3,9,15,827.5,92.0,2.65,32.5,645.5,621.4,462.56
2016,8,3,9,30,843.0,95.0,2.6,33.0,693.0,674.45,498.75
2016,8,3,9,45,854.5,97.0,2.6,33.5,735.5,722.6,529.37
2016,8,3,10,0,866.0,99.0,2.6,34.0,778.0,769.12,557.93
2016,8,3,10,15,875.0,100.5,2.6,34.0,814.5,811.24,584.31
2016,8,3,10,30,884.0,102.0,2.6,34.0,851.0,851.06,608.95
2016,8,3,10,45,890.5,103.5,2.65,34.5,881.0,886.16,629.43
2016,8,3,11,0,897.0,105.0,2.7,35.0,911.0,918.4,647.94
2016,8,3,11,15,901.5,105.5,2.75,35.5,933.5,944.74,662.63
2016,8,3,11,30,906.0,106.0,2.8,36.0,956.0,967.79,675.27
2016,8,3,11,45,907.0,108.0,2.85,36.5,970.0,985.56,684.64
2016,8,3,12,0,908.0,110.0,2.9,37.0,984.0,999.74,691.86
2016,8,3,12,15,909.0,110.0,2.95,37.0,990.5,1008.31,697.19
2016,8,3,12,30,910.0,110.0,3.0,37.0,997.0,1013.25,700.43
2016,8,3,12,45,910.0,109.5,3.1,37.0,995.0,1013.07,701.07
2016,8,3,13,0,910.0,109.0,3.2,37.0,993.0,1009.24,699.58
2016,8,3,13,15,908.0,108.5,3.25,37.0,983.0,999.81,694.36
2016,8,3,13,30,906.0,108.0,3.3,37.0,973.0,986.77,687.02
2016,8,3,13,45,903.0,107.0,3.4,37.5,955.0,968.72,675.56
2016,8,3,14,0,900.0,106.0,3.5,38.0,937.0,947.21,661.98
2016,8,3,14,15,894.5,105.0,3.55,38.0,911.0,920.07,645.93
2016,8,3,14,30,889.0,104.0,3.6,38.0,885.0,889.82,627.87
2016,8,3,14,45,879.0,104.0,3.65,38.0,851.5,853.8,605.99
2016,8,3,15,0,869.0,104.0,3.7,38.0,818.0,815.3,582.33
2016,8,3,15,15,859.0,102.0,3.75,37.5,779.0,772.55,556.79
2016,8,3,15,30,849.0,100.0,3.8,37.0,740.0,727.79,529.48
2016,8,3,15,45,836.0,97.5,3.9,37.0,695.5,678.68,497.58
2016,8,3,16,0,823.0,95.0,4.0,37.0,651.0,628.31,462.45
2016,8,3,16,15,806.0,92.0,4.0,36.5,602.0,574.85,424.78
2016,8,3,16,30,789.0,89.0,4.0,36.0,553.0,519.89,384.81
2016,8,3,16,45,766.0,85.0,4.0,36.0,500.5,461.02,339.94
2016,8,3,17,0,743.0,81.0,4.0,36.0,448.0,403.12,294.46
2016,8,3,17,15,711.5,76.5,3.9,35.5,394.0,342.84,246.48
2016,8,3,17,30,680.0,72.0,3.8,35.0,340.0,285.15,199.26
2016,8,3,17,45,634.5,66.5,3.7,34.5,285.5,224.26,149.39
2016,8,3,18,0,589.0,61.0,3.6,34.0,231.0,169.66,104.88
2016,8,3,18,15,520.0,53.5,3.3,33.0,179.5,115.32,63.99
2016,8,3,18,30,451.0,46.0,3.0,32.0,128.0,69.31,34.22
2016,8,3,18,45,339.5,35.0,2.7,31.0,84.5,28.42,17.4
2016,8,3,19,0,228.0,24.0,2.4,30.0,41.0,19.37,6.75
2016,8,3,19,15,114.0,12.0,2.3,29.5,20.5,11.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,163.5,17.0,2.65,24.5,36.5,13.14,0.84
2016,8,4,6,30,327.0,34.0,2.8,25.0,73.0,26.72,16.34
2016,8,4,6,45,427.5,42.5,3.0,25.5,121.5,59.94,29.74
2016,8,4,7,0,528.0,51.0,3.2,26.0,170.0,108.49,60.3
2016,8,4,7,15,585.0,57.5,3.2,26.5,223.5,159.6,99.87
2016,8,4,7,30,642.0,64.0,3.2,27.0,277.0,217.33,147.59
2016,8,4,7,45,683.5,68.0,3.25,28.0,332.0,275.69,196.76
2016,8,4,8,0,725.0,72.0,3.3,29.0,387.0,336.6,247.25
2016,8,4,8,15,752.0,76.0,3.3,29.5,441.0,395.19,295.37
2016,8,4,8,30,779.0,80.0,3.3,30.0,495.0,455.55,343.27
2016,8,4,8,45,798.0,83.5,3.3,31.0,546.0,512.59,386.37
2016,8,4,9,0,817.0,87.0,3.3,32.0,597.0,569.26,427.53
2016,8,4,9,15,832.0,89.5,3.3,32.5,644.5,622.51,465.66
2016,8,4,9,30,847.0,92.0,3.3,33.0,692.0,674.99,502.06
2016,8,4,9,45,856.5,95.0,3.3,33.5,734.0,722.91,532.76
2016,8,4,10,0,866.0,98.0,3.3,34.0,776.0,769.02,561.41
2016,8,4,10,15,874.5,100.0,3.3,34.0,812.5,811.28,588.25
2016,8,4,10,30,883.0,102.0,3.3,34.0,849.0,851.2,613.32
2016,8,4,10,45,885.5,105.5,3.35,34.5,877.5,884.81,633.07
2016,8,4,11,0,888.0,109.0,3.4,35.0,906.0,915.31,650.7
2016,8,4,11,15,892.5,110.0,3.45,35.5,928.5,941.93,665.76
2016,8,4,11,30,897.0,111.0,3.5,36.0,951.0,965.3,678.74
2016,8,4,11,45,898.0,113.0,3.6,36.5,965.0,982.92,688.41
2016,8,4,12,0,899.0,115.0,3.7,37.0,979.0,996.96,695.94
2016,8,4,12,15,900.0,115.0,3.75,37.0,985.0,1005.45,701.22
2016,8,4,12,30,901.0,115.0,3.8,37.0,991.0,1010.33,704.39
2016,8,4,12,45,895.5,118.5,3.9,37.0,988.0,1008.61,703.9
2016,8,4,13,0,890.0,122.0,4.0,37.0,985.0,1003.32,701.31
2016,8,4,13,15,888.0,121.0,4.05,37.0,975.0,993.53,695.7
2016,8,4,13,30,886.0,120.0,4.1,37.0,965.0,980.21,687.99
2016,8,4,13,45,574.0,286.5,4.15,37.0,830.0,846.25,600.21
2016,8,4,14,0,262.0,453.0,4.2,37.0,695.0,700.21,495.59
2016,8,4,14,15,559.5,287.5,4.2,37.0,784.5,805.96,576.01
2016,8,4,14,30,857.0,122.0,4.2,37.0,874.0,880.21,627.97
2016,8,4,14,45,848.0,120.5,4.25,37.0,841.0,844.47,605.21
2016,8,4,15,0,839.0,119.0,4.3,37.0,808.0,806.29,581.33
2016,8,4,15,15,828.5,117.0,4.3,36.5,769.0,764.22,555.62
2016,8,4,15,30,818.0,115.0,4.3,36.0,730.0,722.93,530.09
2016,8,4,15,45,806.5,110.5,4.3,36.0,686.0,673.57,496.75
2016,8,4,16,0,795.0,106.0,4.3,36.0,642.0,622.93,460.96
2016,8,4,16,15,776.5,103.0,4.2,35.5,593.0,568.61,422.26
2016,8,4,16,30,758.0,100.0,4.1,35.0,544.0,514.23,382.34
2016,8,4,16,45,738.0,94.0,4.1,35.0,492.5,456.37,338.1
2016,8,4,17,0,718.0,88.0,4.1,35.0,441.0,399.23,293.07
2016,8,4,17,15,685.0,83.0,3.95,34.5,387.0,337.97,244.26
2016,8,4,17,30,652.0,78.0,3.8,34.0,333.0,280.6,197.24
2016,8,4,17,45,611.5,70.5,3.7,33.5,280.0,222.05,149.0
2016,8,4,18,0,571.0,63.0,3.6,33.0,227.0,167.85,104.57
2016,8,4,18,15,502.0,55.0,3.25,32.5,175.5,114.13,63.92
2016,8,4,18,30,433.0,47.0,2.9,32.0,124.0,68.78,34.46
2016,8,4,18,45,325.5,35.0,2.6,31.5,81.0,28.15,17.07
2016,8,4,19,0,218.0,23.0,2.3,31.0,38.0,18.53,5.51
2016,8,4,19,15,109.0,11.5,2.4,30.5,19.0,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,17.5,2.35,24.5,35.5,13.66,0.39
2016,8,5,6,30,309.0,35.0,2.5,25.0,71.0,27.76,17.14
2016,8,5,6,45,405.5,45.0,2.65,25.5,119.0,61.16,31.36
2016,8,5,7,0,502.0,55.0,2.8,26.0,167.0,109.33,62.03
2016,8,5,7,15,562.0,62.5,2.8,26.5,221.0,160.41,101.39
2016,8,5,7,30,622.0,70.0,2.8,27.0,275.0,218.54,149.1
2016,8,5,7,45,664.5,75.0,2.8,27.5,330.5,275.71,197.41
2016,8,5,8,0,707.0,80.0,2.8,28.0,386.0,338.42,249.48
2016,8,5,8,15,735.5,84.0,2.75,28.5,440.5,396.73,297.13
2016,8,5,8,30,764.0,88.0,2.7,29.0,495.0,457.0,344.67
2016,8,5,8,45,785.5,91.5,2.65,30.0,547.0,514.68,387.88
2016,8,5,9,0,807.0,95.0,2.6,31.0,599.0,572.89,429.69
2016,8,5,9,15,822.5,98.0,2.55,31.0,646.5,627.01,468.83
2016,8,5,9,30,838.0,101.0,2.5,31.0,694.0,678.65,505.16
2016,8,5,9,45,849.5,103.0,2.45,31.5,736.5,726.69,535.73
2016,8,5,10,0,861.0,105.0,2.4,32.0,779.0,773.1,564.01
2016,8,5,10,15,870.0,107.0,2.4,32.5,815.5,815.61,589.51
2016,8,5,10,30,879.0,109.0,2.4,33.0,852.0,855.82,613.14
2016,8,5,10,45,885.0,110.5,2.4,33.5,881.5,890.38,632.86
2016,8,5,11,0,891.0,112.0,2.4,34.0,911.0,922.04,650.56
2016,8,5,11,15,895.0,113.0,2.45,34.0,933.0,948.29,666.54
2016,8,5,11,30,899.0,114.0,2.5,34.0,955.0,971.24,680.52
2016,8,5,11,45,896.0,118.5,2.55,34.5,967.5,987.49,688.99
2016,8,5,12,0,893.0,123.0,2.6,35.0,980.0,1000.05,695.28
2016,8,5,12,15,893.5,123.5,2.65,35.0,986.0,1008.45,700.57
2016,8,5,12,30,894.0,124.0,2.7,35.0,992.0,1013.28,703.79
2016,8,5,12,45,891.5,124.5,2.8,35.0,989.0,1011.54,703.56
2016,8,5,13,0,889.0,125.0,2.9,35.0,986.0,1006.25,701.25
2016,8,5,13,15,886.5,124.5,2.95,35.0,975.5,996.43,695.83
2016,8,5,13,30,884.0,124.0,3.0,35.0,965.0,983.09,688.33
2016,8,5,13,45,878.0,124.0,3.1,35.0,946.0,963.45,677.31
2016,8,5,14,0,872.0,124.0,3.2,35.0,927.0,940.54,664.23
2016,8,5,14,15,865.5,122.5,3.25,35.0,900.5,912.56,647.54
2016,8,5,14,30,859.0,121.0,3.3,35.0,874.0,881.62,628.89
2016,8,5,14,45,577.0,251.0,3.35,35.0,748.5,751.76,542.04
2016,8,5,15,0,295.0,381.0,3.4,35.0,623.0,619.88,446.97
2016,8,5,15,15,271.0,365.5,3.45,34.5,579.5,573.15,416.71
2016,8,5,15,30,247.0,350.0,3.5,34.0,536.0,527.45,386.13
2016,8,5,15,45,504.0,235.5,3.55,34.0,584.5,586.29,433.42
2016,8,5,16,0,761.0,121.0,3.6,34.0,633.0,616.32,458.32
2016,8,5,16,15,741.0,117.0,3.65,33.5,584.0,561.66,419.26
2016,8,5,16,30,721.0,113.0,3.7,33.0,535.0,506.63,379.11
2016,8,5,16,45,694.5,108.0,3.75,33.0,482.5,448.22,334.43
2016,8,5,17,0,668.0,103.0,3.8,33.0,430.0,391.32,289.6
2016,8,5,17,15,632.0,97.0,3.7,32.5,376.5,331.75,242.09
2016,8,5,17,30,596.0,91.0,3.6,32.0,323.0,275.43,196.03
2016,8,5,17,45,550.0,82.5,3.5,32.0,270.0,217.79,148.43
2016,8,5,18,0,504.0,74.0,3.4,32.0,217.0,165.24,105.49
2016,8,5,18,15,430.0,63.5,3.15,31.5,166.5,112.63,65.98
2016,8,5,18,30,356.0,53.0,2.9,31.0,116.0,68.04,36.6
2016,8,5,18,45,252.5,38.5,2.65,30.5,75.0,30.14,18.71
2016,8,5,19,0,149.0,24.0,2.4,30.0,34.0,18.91,4.94
2016,8,5,19,15,74.5,12.0,2.35,29.5,17.0,11.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.0,2.45,25.0,32.0,14.91,0.04
2016,8,6,6,30,237.0,38.0,2.6,25.0,64.0,29.51,18.51
2016,8,6,6,45,332.5,50.0,2.8,25.5,110.0,60.89,33.33
2016,8,6,7,0,428.0,62.0,3.0,26.0,156.0,107.31,63.49
2016,8,6,7,15,490.5,70.5,3.05,26.5,208.0,155.27,100.21
2016,8,6,7,30,553.0,79.0,3.1,27.0,260.0,210.69,145.33
2016,8,6,7,45,601.0,84.0,3.15,27.5,314.5,265.51,191.28
2016,8,6,8,0,649.0,89.0,3.2,28.0,369.0,325.33,240.83
2016,8,6,8,15,679.5,94.0,3.15,28.5,422.5,382.44,287.46
2016,8,6,8,30,710.0,99.0,3.1,29.0,476.0,441.85,334.39
2016,8,6,8,45,736.5,101.5,3.1,30.0,527.5,499.24,377.69
2016,8,6,9,0,763.0,104.0,3.1,31.0,579.0,556.94,419.62
2016,8,6,9,15,780.0,107.5,3.05,31.5,626.5,610.42,457.75
2016,8,6,9,30,797.0,111.0,3.0,32.0,674.0,663.46,494.36
2016,8,6,9,45,810.5,113.0,3.0,32.5,716.5,711.7,526.15
2016,8,6,10,0,824.0,115.0,3.0,33.0,759.0,755.46,553.32
2016,8,6,10,15,834.0,117.0,3.0,33.5,795.5,797.4,578.86
2016,8,6,10,30,844.0,119.0,3.0,34.0,832.0,837.21,602.64
2016,8,6,10,45,850.5,121.0,3.0,34.5,861.5,871.61,622.61
2016,8,6,11,0,857.0,123.0,3.0,35.0,891.0,903.26,640.63
2016,8,6,11,15,862.0,124.5,3.0,35.5,913.5,930.1,655.46
2016,8,6,11,30,867.0,126.0,3.0,36.0,936.0,953.8,668.26
2016,8,6,11,45,870.0,127.0,3.05,36.5,950.5,971.83,677.86
2016,8,6,12,0,873.0,128.0,3.1,37.0,965.0,986.46,685.42
2016,8,6,12,15,874.0,128.0,3.1,37.0,971.5,994.68,690.17
2016,8,6,12,30,875.0,128.0,3.1,37.0,978.0,999.4,692.9
2016,8,6,12,45,873.0,129.0,3.15,37.0,975.5,998.62,692.75
2016,8,6,13,0,871.0,130.0,3.2,37.0,973.0,994.33,690.58
2016,8,6,13,15,869.0,129.5,3.2,37.0,963.0,985.11,685.1
2016,8,6,13,30,867.0,129.0,3.2,37.0,953.0,972.42,677.6
2016,8,6,13,45,861.0,129.5,3.25,37.0,934.5,953.48,666.64
2016,8,6,14,0,855.0,130.0,3.3,37.0,916.0,931.34,653.71
2016,8,6,14,15,849.0,128.5,3.25,37.0,890.0,904.17,636.97
2016,8,6,14,30,843.0,127.0,3.2,37.0,864.0,874.05,618.38
2016,8,6,14,45,832.0,126.5,3.2,37.0,831.0,837.9,596.12
2016,8,6,15,0,821.0,126.0,3.2,37.0,798.0,799.47,572.26
2016,8,6,15,15,810.0,123.5,3.15,37.0,758.5,760.55,547.66
2016,8,6,15,30,799.0,121.0,3.1,37.0,719.0,715.77,518.93
2016,8,6,15,45,783.5,118.0,3.1,37.0,674.5,665.84,485.49
2016,8,6,16,0,768.0,115.0,3.1,37.0,630.0,615.03,450.18
2016,8,6,16,15,748.0,111.0,3.05,36.5,581.0,559.96,411.7
2016,8,6,16,30,728.0,107.0,3.0,36.0,532.0,505.06,372.13
2016,8,6,16,45,702.0,102.5,3.0,36.0,480.0,446.41,327.99
2016,8,6,17,0,676.0,98.0,3.0,36.0,428.0,389.78,284.04
2016,8,6,17,15,640.5,92.5,2.9,35.5,374.0,330.41,237.38
2016,8,6,17,30,605.0,87.0,2.8,35.0,320.0,274.21,192.04
2016,8,6,17,45,555.0,79.5,2.7,34.5,267.0,215.96,145.05
2016,8,6,18,0,505.0,72.0,2.6,34.0,214.0,163.29,102.88
2016,8,6,18,15,429.5,62.0,2.3,33.0,163.5,110.91,64.15
2016,8,6,18,30,354.0,52.0,2.0,32.0,113.0,66.77,35.54
2016,8,6,18,45,242.0,37.5,1.75,31.5,72.5,29.05,17.68
2016,8,6,19,0,130.0,23.0,1.5,31.0,32.0,18.12,3.44
2016,8,6,19,15,65.0,11.5,1.55,30.5,16.0,10.96,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,20.0,2.7,25.5,31.0,15.75,0.0
2016,8,7,6,30,198.0,40.0,2.9,26.0,62.0,31.14,19.67
2016,8,7,6,45,307.0,52.0,3.1,26.5,108.5,61.29,34.24
2016,8,7,7,0,416.0,64.0,3.3,27.0,155.0,108.01,64.28
2016,8,7,7,15,479.5,73.0,3.3,27.5,207.0,155.94,100.81
2016,8,7,7,30,543.0,82.0,3.3,28.0,259.0,211.49,145.78
2016,8,7,7,45,597.5,86.0,3.35,29.0,314.5,266.82,191.37
2016,8,7,8,0,652.0,90.0,3.4,30.0,370.0,327.93,241.05
2016,8,7,8,15,683.0,95.0,3.3,30.5,423.5,385.5,287.66
2016,8,7,8,30,714.0,100.0,3.2,31.0,477.0,445.43,334.56
2016,8,7,8,45,741.5,102.0,3.15,31.5,529.5,503.13,378.39
2016,8,7,9,0,769.0,104.0,3.1,32.0,582.0,561.25,421.08
2016,8,7,9,15,786.0,107.0,2.95,32.5,629.0,614.58,458.6
2016,8,7,9,30,803.0,110.0,2.8,33.0,676.0,667.46,494.45
2016,8,7,9,45,817.5,111.5,2.7,34.0,719.0,716.22,524.68
2016,8,7,10,0,832.0,113.0,2.6,35.0,762.0,760.6,550.19
2016,8,7,10,15,841.5,115.0,2.55,35.0,798.5,802.47,576.08
2016,8,7,10,30,851.0,117.0,2.5,35.0,835.0,842.15,600.24
2016,8,7,10,45,859.0,118.0,2.45,35.5,865.0,877.13,619.83
2016,8,7,11,0,867.0,119.0,2.4,36.0,895.0,909.41,637.47
2016,8,7,11,15,872.0,120.0,2.45,36.5,917.0,936.01,652.24
2016,8,7,11,30,877.0,121.0,2.5,37.0,939.0,959.44,665.03
2016,8,7,11,45,881.5,120.5,2.55,37.5,954.0,977.62,674.59
2016,8,7,12,0,886.0,120.0,2.6,38.0,969.0,992.39,682.15
2016,8,7,12,15,887.0,120.0,2.65,38.0,975.0,1000.71,687.31
2016,8,7,12,30,888.0,120.0,2.7,38.0,981.0,1005.47,690.45
2016,8,7,12,45,888.0,120.0,2.8,38.0,979.0,1005.67,691.39
2016,8,7,13,0,888.0,120.0,2.9,38.0,977.0,1002.28,690.25
2016,8,7,13,15,885.5,119.5,2.95,38.0,966.5,992.36,684.82
2016,8,7,13,30,883.0,119.0,3.0,38.0,956.0,978.92,677.34
2016,8,7,13,45,879.5,117.5,3.1,38.5,938.0,960.06,665.53
2016,8,7,14,0,876.0,116.0,3.2,39.0,920.0,937.83,651.67
2016,8,7,14,15,870.0,115.0,3.2,38.5,894.0,910.56,636.72
2016,8,7,14,30,864.0,114.0,3.2,38.0,868.0,880.27,619.79
2016,8,7,14,45,847.5,117.0,3.25,38.0,833.0,842.2,596.7
2016,8,7,15,0,831.0,120.0,3.3,38.0,798.0,802.15,572.15
2016,8,7,15,15,820.0,117.5,3.3,38.0,759.0,759.27,545.25
2016,8,7,15,30,809.0,115.0,3.3,38.0,720.0,717.34,518.71
2016,8,7,15,45,793.5,112.5,3.3,38.0,675.0,667.42,485.53
2016,8,7,16,0,778.0,110.0,3.3,38.0,630.0,616.58,450.22
2016,8,7,16,15,759.0,106.5,3.3,37.5,581.0,562.06,412.29
2016,8,7,16,30,740.0,103.0,3.3,37.0,532.0,507.57,373.13
2016,8,7,16,45,713.0,98.5,3.3,37.0,479.5,447.73,328.13
2016,8,7,17,0,686.0,94.0,3.3,37.0,427.0,390.02,283.39
2016,8,7,17,15,650.5,88.5,3.2,36.5,373.5,330.05,236.29
2016,8,7,17,30,615.0,83.0,3.1,36.0,320.0,273.25,190.49
2016,8,7,17,45,563.5,76.5,3.05,35.5,266.0,214.97,143.53
2016,8,7,18,0,512.0,70.0,3.0,35.0,212.0,162.44,101.56
2016,8,7,18,15,437.5,60.0,2.7,34.0,162.0,109.76,62.68
2016,8,7,18,30,363.0,50.0,2.4,33.0,112.0,66.29,34.8
2016,8,7,18,45,248.5,36.0,2.1,32.5,71.0,27.86,16.55
2016,8,7,19,0,134.0,22.0,1.8,32.0,30.0,17.35,1.76
2016,8,7,19,15,67.0,11.0,1.85,31.5,15.0,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,20.5,2.7,25.5,28.5,17.08,0.0
2016,8,8,6,30,145.0,41.0,2.8,26.0,57.0,33.25,21.29
2016,8,8,6,45,248.5,56.0,2.95,26.5,102.5,61.54,36.17
2016,8,8,7,0,352.0,71.0,3.1,27.0,148.0,105.54,64.93
2016,8,8,7,15,417.5,82.5,3.1,27.5,199.5,152.29,100.37
2016,8,8,7,30,483.0,94.0,3.1,28.0,251.0,206.86,144.08
2016,8,8,7,45,542.5,99.0,3.1,28.5,306.0,262.96,189.98
2016,8,8,8,0,602.0,104.0,3.1,29.0,361.0,323.79,239.4
2016,8,8,8,15,635.0,110.0,3.05,29.5,414.5,380.48,285.11
2016,8,8,8,30,668.0,116.0,3.0,30.0,468.0,439.84,331.47
2016,8,8,8,45,697.5,118.5,2.95,31.0,520.0,496.2,373.5
2016,8,8,9,0,727.0,121.0,2.9,32.0,572.0,554.11,415.08
2016,8,8,9,15,745.5,125.0,2.85,32.5,619.0,607.61,452.85
2016,8,8,9,30,764.0,129.0,2.8,33.0,666.0,660.73,489.16
2016,8,8,9,45,778.5,131.5,2.8,33.5,708.5,708.91,521.25
2016,8,8,10,0,793.0,134.0,2.8,34.0,751.0,755.92,550.48
2016,8,8,10,15,803.5,136.0,2.8,34.5,787.5,797.73,575.7
2016,8,8,10,30,814.0,138.0,2.8,35.0,824.0,837.55,599.28
2016,8,8,10,45,822.0,140.0,2.8,35.5,853.5,872.94,619.7
2016,8,8,11,0,830.0,142.0,2.8,36.0,883.0,899.49,634.3
2016,8,8,11,15,835.0,143.5,2.85,36.5,905.5,925.66,649.0
2016,8,8,11,30,840.0,145.0,2.9,37.0,928.0,948.79,661.73
2016,8,8,11,45,848.0,142.5,2.95,37.5,943.5,967.8,671.91
2016,8,8,12,0,856.0,140.0,3.0,38.0,959.0,983.62,680.17
2016,8,8,12,15,857.0,140.0,3.0,38.0,965.0,991.66,684.76
2016,8,8,12,30,858.0,140.0,3.0,38.0,971.0,996.26,687.41
2016,8,8,12,45,855.0,141.5,3.05,38.0,968.5,994.88,686.9
2016,8,8,13,0,852.0,143.0,3.1,38.0,966.0,990.07,684.44
2016,8,8,13,15,849.5,142.5,3.1,38.0,955.5,980.43,678.74
2016,8,8,13,30,847.0,142.0,3.1,38.0,945.0,967.4,671.07
2016,8,8,13,45,839.5,143.0,3.1,38.0,925.5,947.72,659.36
2016,8,8,14,0,832.0,144.0,3.1,38.0,906.0,924.97,645.81
2016,8,8,14,15,825.0,142.5,3.1,38.0,880.0,897.31,629.19
2016,8,8,14,30,818.0,141.0,3.1,38.0,854.0,872.61,614.45
2016,8,8,14,45,805.5,141.0,3.1,38.0,820.5,835.78,591.85
2016,8,8,15,0,793.0,141.0,3.1,38.0,787.0,796.85,567.8
2016,8,8,15,15,780.5,138.0,3.1,37.5,747.5,753.06,541.46
2016,8,8,15,30,768.0,135.0,3.1,37.0,708.0,707.68,513.52
2016,8,8,15,45,749.5,132.5,3.15,37.0,663.0,657.33,479.45
2016,8,8,16,0,731.0,130.0,3.2,37.0,618.0,606.69,444.34
2016,8,8,16,15,710.0,126.0,3.15,36.5,569.0,552.36,406.34
2016,8,8,16,30,689.0,122.0,3.1,36.0,520.0,498.4,367.44
2016,8,8,16,45,659.5,116.5,3.1,36.0,468.0,439.5,323.19
2016,8,8,17,0,630.0,111.0,3.1,36.0,416.0,382.54,279.16
2016,8,8,17,15,591.5,104.5,3.0,35.5,362.5,323.53,233.02
2016,8,8,17,30,553.0,98.0,2.9,35.0,309.0,268.16,188.65
2016,8,8,17,45,501.0,88.5,2.8,34.5,256.0,210.54,142.54
2016,8,8,18,0,449.0,79.0,2.7,34.0,203.0,157.33,100.37
2016,8,8,18,15,371.5,67.5,2.5,33.5,154.0,106.88,63.24
2016,8,8,18,30,294.0,56.0,2.3,33.0,105.0,65.88,36.69
2016,8,8,18,45,189.0,39.0,2.15,32.5,66.0,30.29,18.38
2016,8,8,19,0,84.0,22.0,2.0,32.0,27.0,18.28,0.46
2016,8,8,19,15,42.0,11.0,2.1,32.0,13.5,10.48,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,101.0,19.0,2.85,25.5,29.5,14.99,0.0
2016,8,9,6,30,202.0,38.0,3.0,26.0,59.0,29.61,18.27
2016,8,9,6,45,308.5,50.0,3.2,26.5,105.5,59.99,33.05
2016,8,9,7,0,415.0,62.0,3.4,27.0,152.0,106.54,63.1
2016,8,9,7,15,479.5,71.0,3.4,27.5,204.0,154.72,99.88
2016,8,9,7,30,544.0,80.0,3.4,28.0,256.0,210.66,145.22
2016,8,9,7,45,598.0,84.5,3.4,28.5,311.5,266.51,191.68
2016,8,9,8,0,652.0,89.0,3.4,29.0,367.0,328.1,242.33
2016,8,9,8,15,683.5,94.0,3.35,29.5,421.0,386.02,289.45
2016,8,9,8,30,715.0,99.0,3.3,30.0,475.0,446.35,336.94
2016,8,9,8,45,744.0,100.5,3.25,31.0,527.5,504.49,380.56
2016,8,9,9,0,773.0,102.0,3.2,32.0,580.0,563.24,422.99
2016,8,9,9,15,789.5,105.0,3.15,32.5,627.5,616.55,460.85
2016,8,9,9,30,806.0,108.0,3.1,33.0,675.0,669.34,497.13
2016,8,9,9,45,822.0,109.0,3.05,33.5,718.0,716.28,527.44
2016,8,9,10,0,838.0,110.0,3.0,34.0,761.0,764.2,557.02
2016,8,9,10,15,847.5,112.0,2.95,34.5,797.5,806.36,582.22
2016,8,9,10,30,857.0,114.0,2.9,35.0,834.0,846.32,605.57
2016,8,9,10,45,866.0,114.5,2.9,35.5,864.5,881.9,626.09
2016,8,9,11,0,875.0,115.0,2.9,36.0,895.0,914.82,644.71
2016,8,9,11,15,880.0,116.0,2.95,36.0,917.5,941.64,661.07
2016,8,9,11,30,885.0,117.0,3.0,36.0,940.0,965.24,675.47
2016,8,9,11,45,893.5,113.5,3.1,36.5,956.0,984.43,686.12
2016,8,9,12,0,902.0,110.0,3.2,37.0,972.0,1000.26,694.75
2016,8,9,12,15,903.0,110.5,3.3,37.0,978.5,1009.19,700.66
2016,8,9,12,30,904.0,111.0,3.4,37.0,985.0,1014.47,704.46
2016,8,9,12,45,904.5,110.0,3.5,37.5,983.0,1014.09,703.41
2016,8,9,13,0,905.0,109.0,3.6,38.0,981.0,1010.04,700.23
2016,8,9,13,15,903.0,108.5,3.65,38.0,970.5,1000.36,694.8
2016,8,9,13,30,901.0,108.0,3.7,38.0,960.0,987.05,687.24
2016,8,9,13,45,897.5,107.0,3.8,38.5,941.5,968.25,675.19
2016,8,9,14,0,894.0,106.0,3.9,39.0,923.0,945.99,661.04
2016,8,9,14,15,662.5,231.0,3.95,38.5,827.5,849.07,601.16
2016,8,9,14,30,431.0,356.0,4.0,38.0,732.0,746.14,529.47
2016,8,9,14,45,459.5,317.5,4.05,38.0,704.0,717.59,512.92
2016,8,9,15,0,488.0,279.0,4.1,38.0,676.0,685.33,493.2
2016,8,9,15,15,667.5,188.0,4.1,38.0,701.0,717.36,519.57
2016,8,9,15,30,847.0,97.0,4.1,38.0,726.0,724.98,527.05
2016,8,9,15,45,833.0,94.5,4.15,38.0,681.0,674.78,494.06
2016,8,9,16,0,819.0,92.0,4.2,38.0,636.0,623.44,458.11
2016,8,9,16,15,801.0,89.0,4.15,37.5,586.5,569.25,419.82
2016,8,9,16,30,783.0,86.0,4.1,37.0,537.0,513.56,379.26
2016,8,9,16,45,757.5,83.0,4.1,36.5,484.0,454.37,334.88
2016,8,9,17,0,732.0,80.0,4.1,36.0,431.0,396.47,289.92
2016,8,9,17,15,698.5,75.5,4.0,35.5,376.5,335.71,241.46
2016,8,9,17,30,665.0,71.0,3.9,35.0,322.0,276.53,193.02
2016,8,9,17,45,614.0,65.5,3.8,35.0,267.5,216.36,143.47
2016,8,9,18,0,563.0,60.0,3.7,35.0,213.0,161.81,99.14
2016,8,9,18,15,488.0,51.5,3.35,34.0,162.0,107.39,58.8
2016,8,9,18,30,413.0,43.0,3.0,33.0,111.0,62.17,30.2
2016,8,9,18,45,290.0,31.0,2.65,32.5,70.0,24.28,13.53
2016,8,9,19,0,167.0,19.0,2.3,32.0,29.0,15.33,0.0
2016,8,9,19,15,83.5,9.5,2.25,31.5,14.5,9.05,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
