Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,14.6,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,28.84,17.56
2016,8,10,6,45,298.5,50.5,2.9,26.5,104.0,60.02,33.34
2016,8,10,7,0,400.0,64.0,3.1,27.0,150.0,105.59,62.93
2016,8,10,7,15,465.0,74.0,3.15,27.5,202.0,155.28,100.89
2016,8,10,7,30,530.0,84.0,3.2,28.0,254.0,211.49,146.3
2016,8,10,7,45,583.5,88.5,3.3,28.5,309.0,266.45,191.97
2016,8,10,8,0,637.0,93.0,3.4,29.0,364.0,327.11,241.87
2016,8,10,8,15,668.5,98.5,3.4,29.5,417.5,384.76,288.74
2016,8,10,8,30,700.0,104.0,3.4,30.0,471.0,444.85,336.05
2016,8,10,8,45,727.5,106.5,3.45,30.5,523.0,502.39,380.16
2016,8,10,9,0,755.0,109.0,3.5,31.0,575.0,560.51,423.34
2016,8,10,9,15,772.0,112.5,3.45,31.5,622.0,613.84,461.49
2016,8,10,9,30,789.0,116.0,3.4,32.0,669.0,666.73,498.14
2016,8,10,9,45,804.0,117.5,3.35,32.5,712.0,715.41,530.27
2016,8,10,10,0,819.0,119.0,3.3,33.0,755.0,762.86,559.84
2016,8,10,10,15,829.0,121.0,3.25,33.5,791.0,801.28,582.83
2016,8,10,10,30,839.0,123.0,3.2,34.0,827.0,841.03,606.4
2016,8,10,10,45,847.5,124.0,3.2,35.0,857.0,876.12,625.58
2016,8,10,11,0,856.0,125.0,3.2,36.0,887.0,908.57,642.78
2016,8,10,11,15,860.5,126.0,3.2,36.0,909.5,934.46,658.33
2016,8,10,11,30,865.0,127.0,3.2,36.0,932.0,957.17,671.91
2016,8,10,11,45,869.5,127.0,3.2,36.5,946.5,975.62,681.45
2016,8,10,12,0,874.0,127.0,3.2,37.0,961.0,990.69,688.92
2016,8,10,12,15,875.0,127.0,3.25,37.0,967.0,998.85,694.0
2016,8,10,12,30,876.0,127.0,3.3,37.0,973.0,1003.47,697.04
2016,8,10,12,45,875.5,127.0,3.4,37.5,971.0,1003.06,696.0
2016,8,10,13,0,875.0,127.0,3.5,38.0,969.0,999.09,692.89
2016,8,10,13,15,873.0,126.5,3.55,38.0,958.5,989.62,687.59
2016,8,10,13,30,871.0,126.0,3.6,38.0,948.0,976.64,680.23
2016,8,10,13,45,867.5,124.5,3.65,38.5,929.5,957.8,667.86
2016,8,10,14,0,864.0,123.0,3.7,39.0,911.0,935.61,653.5
2016,8,10,14,15,857.5,121.5,3.7,39.0,885.0,907.47,636.5
2016,8,10,14,30,851.0,120.0,3.7,39.0,859.0,876.37,617.61
2016,8,10,14,45,843.0,118.0,3.75,39.0,826.0,840.72,595.94
2016,8,10,15,0,835.0,116.0,3.8,39.0,793.0,802.57,572.47
2016,8,10,15,15,824.0,113.5,3.8,38.5,753.5,759.29,546.34
2016,8,10,15,30,813.0,111.0,3.8,38.0,714.0,716.93,520.46
2016,8,10,15,45,798.5,108.0,3.85,38.0,669.5,666.78,487.2
2016,8,10,16,0,784.0,105.0,3.9,38.0,625.0,615.63,451.54
2016,8,10,16,15,618.5,153.0,3.9,37.5,543.0,525.04,386.23
2016,8,10,16,30,453.0,201.0,3.9,37.0,461.0,445.04,327.68
2016,8,10,16,45,435.5,182.5,3.9,37.0,412.5,391.92,288.39
2016,8,10,17,0,418.0,164.0,3.9,37.0,364.0,339.98,248.9
2016,8,10,17,15,405.0,143.5,3.8,36.5,317.0,289.22,209.7
2016,8,10,17,30,392.0,123.0,3.7,36.0,270.0,239.52,170.28
2016,8,10,17,45,362.0,105.5,3.65,35.5,223.5,189.64,130.54
2016,8,10,18,0,332.0,88.0,3.6,35.0,177.0,143.22,93.64
2016,8,10,18,15,281.0,70.5,3.35,34.5,134.0,97.86,59.67
2016,8,10,18,30,230.0,53.0,3.1,34.0,91.0,58.92,33.2
2016,8,10,18,45,144.5,36.0,2.9,33.5,56.5,29.46,17.39
2016,8,10,19,0,59.0,19.0,2.7,33.0,22.0,15.87,0.0
2016,8,10,19,15,29.5,9.5,2.75,32.5,11.0,9.05,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,12.5,17.0,2.9,26.5,18.5,15.48,0.0
2016,8,11,6,30,25.0,34.0,3.0,27.0,37.0,30.14,18.41
2016,8,11,6,45,60.0,56.0,3.2,27.5,67.5,52.77,34.65
2016,8,11,7,0,95.0,78.0,3.4,28.0,98.0,81.82,56.36
2016,8,11,7,15,114.5,101.0,3.45,28.5,132.5,113.59,81.36
2016,8,11,7,30,134.0,124.0,3.5,29.0,167.0,147.98,108.7
2016,8,11,7,45,286.0,129.5,3.55,29.5,244.0,210.7,155.1
2016,8,11,8,0,438.0,135.0,3.6,30.0,321.0,292.73,217.76
2016,8,11,8,15,579.0,114.0,3.55,30.5,395.5,362.53,271.83
2016,8,11,8,30,720.0,93.0,3.5,31.0,470.0,445.05,335.29
2016,8,11,8,45,569.5,162.0,3.45,32.0,479.5,472.29,354.88
2016,8,11,9,0,419.0,231.0,3.4,33.0,489.0,479.23,357.65
2016,8,11,9,15,423.5,250.5,3.3,33.5,529.0,524.14,388.98
2016,8,11,9,30,428.0,270.0,3.2,34.0,569.0,568.41,418.79
2016,8,11,9,45,628.5,190.0,3.1,34.5,661.0,661.4,485.83
2016,8,11,10,0,829.0,110.0,3.0,35.0,753.0,759.22,551.87
2016,8,11,10,15,627.0,225.5,2.95,35.5,725.5,748.68,539.72
2016,8,11,10,30,425.0,341.0,2.9,36.0,698.0,711.7,507.99
2016,8,11,10,45,642.5,230.0,2.85,36.5,791.0,811.59,578.07
2016,8,11,11,0,860.0,119.0,2.8,37.0,884.0,907.33,637.25
2016,8,11,11,15,864.5,120.0,2.85,37.0,906.0,933.32,652.52
2016,8,11,11,30,869.0,121.0,2.9,37.0,928.0,956.12,666.37
2016,8,11,11,45,647.5,267.0,2.95,37.5,873.5,914.26,637.76
2016,8,11,12,0,426.0,413.0,3.0,38.0,819.0,848.59,588.13
2016,8,11,12,15,644.0,273.5,3.1,38.0,892.0,931.66,648.6
2016,8,11,12,30,862.0,134.0,3.2,38.0,965.0,997.4,690.24
2016,8,11,12,45,662.0,277.5,3.3,38.5,915.0,956.46,662.96
2016,8,11,13,0,462.0,421.0,3.4,39.0,865.0,896.41,618.1
2016,8,11,13,15,653.5,280.5,3.5,39.0,901.0,942.22,654.69
2016,8,11,13,30,845.0,140.0,3.6,39.0,937.0,965.92,671.08
2016,8,11,13,45,835.0,142.5,3.7,39.0,917.0,945.15,658.94
2016,8,11,14,0,825.0,145.0,3.8,39.0,897.0,921.4,645.2
2016,8,11,14,15,818.5,143.5,3.85,38.5,871.0,900.63,634.4
2016,8,11,14,30,812.0,142.0,3.9,38.0,845.0,870.0,617.16
2016,8,11,14,45,800.0,141.0,3.95,38.0,811.5,832.53,594.08
2016,8,11,15,0,788.0,140.0,4.0,38.0,778.0,792.96,569.44
2016,8,11,15,15,616.0,205.5,4.0,38.0,688.5,695.39,502.99
2016,8,11,15,30,444.0,271.0,4.0,38.0,599.0,603.02,437.03
2016,8,11,15,45,420.0,266.0,4.0,38.0,561.0,559.57,407.23
2016,8,11,16,0,396.0,261.0,4.0,38.0,523.0,512.35,374.17
2016,8,11,16,15,544.0,189.0,3.95,37.5,518.0,513.3,377.46
2016,8,11,16,30,692.0,117.0,3.9,37.0,513.0,494.91,365.29
2016,8,11,16,45,669.0,110.0,3.85,37.0,461.5,437.35,321.56
2016,8,11,17,0,646.0,103.0,3.8,37.0,410.0,381.03,277.66
2016,8,11,17,15,608.0,96.5,3.65,36.5,356.5,321.19,230.63
2016,8,11,17,30,570.0,90.0,3.5,36.0,303.0,264.93,185.34
2016,8,11,17,45,519.5,81.0,3.4,35.5,250.5,207.1,138.83
2016,8,11,18,0,469.0,72.0,3.3,35.0,198.0,155.02,97.36
2016,8,11,18,15,390.5,61.0,2.95,34.5,148.5,102.47,58.76
2016,8,11,18,30,312.0,50.0,2.6,34.0,99.0,60.9,32.3
2016,8,11,18,45,199.5,34.0,2.3,33.5,61.0,26.45,14.91
2016,8,11,19,0,87.0,18.0,2.0,33.0,23.0,14.22,0.0
2016,8,11,19,15,43.5,9.0,2.05,33.0,11.5,8.58,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,66.5,19.0,3.05,25.5,26.0,15.84,0.0
2016,8,12,6,30,133.0,38.0,3.2,26.0,52.0,30.91,19.0
2016,8,12,6,45,236.5,54.0,3.35,26.5,96.5,59.86,34.99
2016,8,12,7,0,340.0,70.0,3.5,27.0,141.0,104.26,64.32
2016,8,12,7,15,408.0,81.0,3.55,27.5,192.0,150.54,99.45
2016,8,12,7,30,476.0,92.0,3.6,28.0,243.0,204.97,143.12
2016,8,12,7,45,533.5,97.5,3.65,29.0,298.0,260.83,188.69
2016,8,12,8,0,591.0,103.0,3.7,30.0,353.0,321.19,237.42
2016,8,12,8,15,625.0,109.5,3.65,30.5,406.0,378.42,283.53
2016,8,12,8,30,659.0,116.0,3.6,31.0,459.0,438.47,330.43
2016,8,12,8,45,688.5,119.0,3.6,32.0,511.0,495.09,372.79
2016,8,12,9,0,718.0,122.0,3.6,33.0,563.0,553.29,414.8
2016,8,12,9,15,736.5,125.5,3.4,33.5,610.0,605.92,451.76
2016,8,12,9,30,755.0,129.0,3.2,34.0,657.0,658.32,487.25
2016,8,12,9,45,768.5,132.5,3.05,35.0,699.0,706.54,517.74
2016,8,12,10,0,782.0,136.0,2.9,36.0,741.0,753.52,545.05
2016,8,12,10,15,792.5,138.5,2.7,36.5,777.0,795.54,569.15
2016,8,12,10,30,803.0,141.0,2.5,37.0,813.0,835.58,591.33
2016,8,12,10,45,808.0,144.5,2.35,37.5,842.0,869.58,609.43
2016,8,12,11,0,813.0,148.0,2.2,38.0,871.0,900.84,625.43
2016,8,12,11,15,818.5,149.5,2.15,38.0,893.0,927.64,640.61
2016,8,12,11,30,824.0,151.0,2.1,38.0,915.0,951.42,653.91
2016,8,12,11,45,802.0,169.5,2.05,38.5,923.0,962.56,658.12
2016,8,12,12,0,780.0,188.0,2.0,39.0,931.0,969.49,659.95
2016,8,12,12,15,781.5,188.5,2.05,39.0,937.0,978.07,665.35
2016,8,12,12,30,783.0,189.0,2.1,39.0,943.0,983.36,668.87
2016,8,12,12,45,777.5,192.0,2.15,39.5,939.5,980.84,666.42
2016,8,12,13,0,772.0,195.0,2.2,40.0,936.0,975.05,662.16
2016,8,12,13,15,769.0,194.5,2.2,40.0,925.5,965.06,656.42
2016,8,12,13,30,766.0,194.0,2.2,40.0,915.0,951.9,648.89
2016,8,12,13,45,758.0,194.0,2.25,40.0,895.5,931.35,637.41
2016,8,12,14,0,750.0,194.0,2.3,40.0,876.0,907.97,624.23
2016,8,12,14,15,742.0,192.0,2.25,39.5,850.5,884.13,611.24
2016,8,12,14,30,734.0,190.0,2.2,39.0,825.0,853.25,593.79
2016,8,12,14,45,707.5,196.5,2.2,39.0,788.5,812.88,569.4
2016,8,12,15,0,681.0,203.0,2.2,39.0,752.0,771.52,543.41
2016,8,12,15,15,666.5,198.5,2.15,39.0,713.5,728.03,515.42
2016,8,12,15,30,652.0,194.0,2.1,39.0,675.0,683.46,486.27
2016,8,12,15,45,635.5,187.0,2.1,39.0,631.0,634.26,453.8
2016,8,12,16,0,619.0,180.0,2.1,39.0,587.0,584.71,420.35
2016,8,12,16,15,594.5,173.0,2.05,38.5,538.5,530.35,383.35
2016,8,12,16,30,570.0,166.0,2.0,38.0,490.0,474.42,344.24
2016,8,12,16,45,537.5,157.5,1.95,38.0,439.0,417.29,302.44
2016,8,12,17,0,505.0,149.0,1.9,38.0,388.0,362.7,261.46
2016,8,12,17,15,463.0,138.0,1.8,37.5,335.5,305.11,217.93
2016,8,12,17,30,421.0,127.0,1.7,37.0,283.0,251.81,176.79
2016,8,12,17,45,367.0,113.0,1.6,36.5,232.0,197.36,134.81
2016,8,12,18,0,313.0,99.0,1.5,36.0,181.0,149.25,98.07
2016,8,12,18,15,241.5,80.0,1.35,35.0,134.5,101.01,63.34
2016,8,12,18,30,170.0,61.0,1.2,34.0,88.0,62.36,37.65
2016,8,12,18,45,85.0,38.5,1.05,33.5,52.0,31.22,18.4
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,14.71,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.63,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,15.28,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,29.76,17.99
2016,8,13,6,45,120.0,60.0,1.35,26.0,82.5,58.91,37.85
2016,8,13,7,0,200.0,85.0,1.3,26.0,126.0,100.65,67.42
2016,8,13,7,15,140.0,103.5,1.3,26.0,137.0,120.78,86.7
2016,8,13,7,30,80.0,122.0,1.3,26.0,148.0,132.39,99.0
2016,8,13,7,45,77.0,146.0,1.3,26.0,174.5,159.47,121.04
2016,8,13,8,0,74.0,170.0,1.3,26.0,201.0,186.28,142.33
2016,8,13,8,15,119.0,197.5,1.25,26.0,256.0,239.02,182.8
2016,8,13,8,30,164.0,225.0,1.2,26.0,311.0,295.07,225.25
2016,8,13,8,45,148.0,251.0,1.15,26.5,334.5,321.71,244.25
2016,8,13,9,0,132.0,277.0,1.1,27.0,358.0,346.46,261.29
2016,8,13,9,15,196.0,296.5,1.05,27.0,428.0,414.49,310.99
2016,8,13,9,30,260.0,316.0,1.0,27.0,498.0,493.64,367.1
2016,8,13,9,45,289.5,331.5,0.95,27.5,545.5,543.98,400.45
2016,8,13,10,0,319.0,347.0,0.9,28.0,593.0,596.0,434.3
2016,8,13,10,15,297.0,372.0,0.9,28.0,610.0,616.74,446.56
2016,8,13,10,30,275.0,397.0,0.9,28.0,627.0,634.9,457.2
2016,8,13,10,45,293.5,408.0,0.95,28.5,661.5,672.49,481.26
2016,8,13,11,0,312.0,419.0,1.0,29.0,696.0,710.04,504.78
2016,8,13,11,15,268.0,442.0,1.05,29.0,684.5,700.82,497.13
2016,8,13,11,30,224.0,465.0,1.1,29.0,673.0,680.12,482.55
2016,8,13,11,45,227.5,472.5,1.15,29.0,686.5,695.61,493.06
2016,8,13,12,0,231.0,480.0,1.2,29.0,700.0,710.14,502.61
2016,8,13,12,15,187.0,486.0,1.2,29.0,665.0,674.91,478.06
2016,8,13,12,30,143.0,492.0,1.2,29.0,630.0,638.14,452.77
2016,8,13,12,45,185.5,488.5,1.25,29.0,667.0,676.96,480.37
2016,8,13,13,0,228.0,485.0,1.3,29.0,704.0,714.57,506.3
2016,8,13,13,15,127.0,423.5,1.3,29.0,545.0,550.69,395.33
2016,8,13,13,30,26.0,362.0,1.3,29.0,386.0,379.31,275.27
2016,8,13,13,45,67.5,406.0,1.3,29.0,468.0,462.21,335.76
2016,8,13,14,0,109.0,450.0,1.3,29.0,550.0,543.38,392.15
2016,8,13,14,15,64.0,376.0,1.3,28.5,435.0,424.94,309.97
2016,8,13,14,30,19.0,302.0,1.3,28.0,320.0,302.77,223.15
2016,8,13,14,45,220.0,314.0,1.3,28.0,492.5,505.3,374.38
2016,8,13,15,0,421.0,326.0,1.3,28.0,665.0,678.21,495.17
2016,8,13,15,15,367.0,326.5,1.3,28.0,611.0,612.67,448.74
2016,8,13,15,30,313.0,327.0,1.3,28.0,557.0,556.46,410.02
2016,8,13,15,45,180.5,300.0,1.3,28.0,430.5,417.67,311.12
2016,8,13,16,0,48.0,273.0,1.3,28.0,304.0,291.91,218.5
2016,8,13,16,15,28.0,227.5,1.3,27.5,245.5,233.13,175.83
2016,8,13,16,30,8.0,182.0,1.3,27.0,187.0,174.44,131.86
2016,8,13,16,45,37.5,187.0,1.3,27.0,205.5,194.78,148.29
2016,8,13,17,0,67.0,192.0,1.3,27.0,224.0,209.09,159.38
2016,8,13,17,15,61.5,167.5,1.25,26.5,194.0,179.25,136.54
2016,8,13,17,30,56.0,143.0,1.2,26.0,164.0,150.14,113.98
2016,8,13,17,45,46.5,119.5,1.15,26.0,134.5,121.76,91.5
2016,8,13,18,0,37.0,96.0,1.1,26.0,105.0,94.72,69.87
2016,8,13,18,15,21.5,73.0,1.05,26.0,78.0,68.84,49.3
2016,8,13,18,30,6.0,50.0,1.0,26.0,51.0,45.69,30.77
2016,8,13,18,45,3.0,30.0,1.0,26.0,30.5,27.25,15.78
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,9.53,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.5,4.6,24.0,9.5,8.8,0.0
2016,8,14,6,30,0.0,19.0,4.7,24.0,19.0,17.62,8.36
2016,8,14,6,45,0.0,36.5,4.85,24.0,36.5,33.85,21.73
2016,8,14,7,0,0.0,54.0,5.0,24.0,54.0,49.89,35.3
2016,8,14,7,15,0.0,74.5,5.15,24.0,74.5,68.8,51.07
2016,8,14,7,30,0.0,95.0,5.3,24.0,95.0,87.87,66.73
2016,8,14,7,45,0.0,54.5,5.45,24.5,54.5,50.66,36.06
2016,8,14,8,0,0.0,14.0,5.6,25.0,14.0,12.98,5.01
2016,8,14,8,15,0.0,80.5,5.75,25.0,80.5,74.95,55.45
2016,8,14,8,30,0.0,147.0,5.9,25.0,147.0,137.13,105.06
2016,8,14,8,45,16.5,193.0,6.05,25.5,203.0,189.45,145.93
2016,8,14,9,0,33.0,239.0,6.2,26.0,259.0,247.36,190.55
2016,8,14,9,15,369.5,193.0,6.15,26.0,449.0,435.96,340.89
2016,8,14,9,30,706.0,147.0,6.1,26.0,639.0,645.3,502.32
2016,8,14,9,45,384.5,246.0,6.1,26.0,516.5,536.9,415.32
2016,8,14,10,0,63.0,345.0,6.1,26.0,394.0,382.81,291.7
2016,8,14,10,15,36.0,277.5,5.95,26.0,306.0,297.26,226.37
2016,8,14,10,30,9.0,210.0,5.8,26.0,218.0,205.36,155.16
2016,8,14,10,45,11.5,235.5,5.7,26.0,245.5,232.35,175.74
2016,8,14,11,0,14.0,261.0,5.6,26.0,273.0,259.55,196.21
2016,8,14,11,15,17.0,293.5,5.45,26.0,309.0,294.15,222.09
2016,8,14,11,30,20.0,326.0,5.3,26.0,345.0,328.97,247.88
2016,8,14,11,45,34.5,376.5,5.15,26.0,409.0,402.38,302.33
2016,8,14,12,0,49.0,427.0,5.0,26.0,473.0,468.29,350.3
2016,8,14,12,15,33.0,368.5,4.8,26.0,400.0,394.13,295.23
2016,8,14,12,30,17.0,310.0,4.6,26.0,327.0,311.71,233.79
2016,8,14,12,45,36.0,374.5,4.45,26.5,409.5,403.4,301.48
2016,8,14,13,0,55.0,439.0,4.3,27.0,492.0,487.04,361.29
2016,8,14,13,15,27.5,279.0,4.1,27.0,305.5,298.92,223.49
2016,8,14,13,30,0.0,119.0,3.9,27.0,119.0,111.7,81.38
2016,8,14,13,45,15.0,241.0,3.7,27.0,255.0,242.18,181.58
2016,8,14,14,0,30.0,363.0,3.5,27.0,391.0,382.49,285.48
2016,8,14,14,15,25.0,333.0,3.35,26.5,356.0,346.84,259.49
2016,8,14,14,30,20.0,303.0,3.2,26.0,321.0,304.71,229.0
2016,8,14,14,45,53.5,340.0,3.1,26.0,384.0,375.52,282.82
2016,8,14,15,0,87.0,377.0,3.0,26.0,447.0,437.05,328.64
2016,8,14,15,15,52.5,316.5,3.0,26.0,358.5,346.43,261.65
2016,8,14,15,30,18.0,256.0,3.0,26.0,270.0,254.4,192.62
2016,8,14,15,45,13.5,229.0,3.0,26.0,239.0,224.55,170.48
2016,8,14,16,0,9.0,202.0,3.0,26.0,208.0,195.21,148.36
2016,8,14,16,15,4.5,179.5,3.0,25.5,182.5,170.66,130.0
2016,8,14,16,30,0.0,157.0,3.0,25.0,157.0,146.67,111.83
2016,8,14,16,45,0.0,96.5,3.0,25.0,96.5,89.91,67.12
2016,8,14,17,0,0.0,36.0,3.0,25.0,36.0,33.44,21.7
2016,8,14,17,15,0.0,31.0,2.95,24.5,31.0,28.78,18.05
2016,8,14,17,30,0.0,26.0,2.9,24.0,26.0,24.12,14.32
2016,8,14,17,45,0.0,21.5,2.85,24.0,21.5,19.93,10.89
2016,8,14,18,0,0.0,17.0,2.8,24.0,17.0,15.75,7.4
2016,8,14,18,15,0.0,12.5,2.6,23.5,12.5,11.57,3.89
2016,8,14,18,30,0.0,8.0,2.4,23.0,8.0,7.4,0.36
2016,8,14,18,45,0.0,4.5,2.25,23.0,4.5,4.16,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.95,0.0
2016,8,14,19,15,0.0,0.5,2.0,22.5,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,7.0,2.45,21.0,7.0,6.67,0.0
2016,8,15,6,30,0.0,14.0,2.5,21.0,14.0,12.97,4.73
2016,8,15,6,45,0.0,25.5,2.6,21.5,25.5,23.66,13.68
2016,8,15,7,0,0.0,37.0,2.7,22.0,37.0,34.36,22.81
2016,8,15,7,15,0.0,51.0,2.75,22.0,51.0,47.4,33.82
2016,8,15,7,30,0.0,65.0,2.8,22.0,65.0,60.44,44.64
2016,8,15,7,45,0.0,65.5,2.85,22.0,65.5,60.93,44.95
2016,8,15,8,0,0.0,66.0,2.9,22.0,66.0,61.39,45.19
2016,8,15,8,15,0.0,56.0,2.9,22.0,56.0,52.07,37.36
2016,8,15,8,30,0.0,46.0,2.9,22.0,46.0,42.77,29.58
2016,8,15,8,45,1.0,106.5,2.95,22.5,107.0,99.85,75.67
2016,8,15,9,0,2.0,167.0,3.0,23.0,168.0,157.44,120.98
2016,8,15,9,15,6.0,191.5,2.9,23.0,196.0,183.4,140.94
2016,8,15,9,30,10.0,216.0,2.8,23.0,224.0,209.86,161.14
2016,8,15,9,45,13.0,237.5,2.75,23.5,248.0,233.17,178.36
2016,8,15,10,0,16.0,259.0,2.7,24.0,272.0,256.78,195.61
2016,8,15,10,15,9.0,204.0,2.6,24.0,212.0,199.25,151.09
2016,8,15,10,30,2.0,149.0,2.5,24.0,152.0,141.45,106.1
2016,8,15,10,45,4.5,162.0,2.45,24.0,167.0,156.14,117.5
2016,8,15,11,0,7.0,175.0,2.4,24.0,182.0,170.99,128.86
2016,8,15,11,15,4.5,159.0,2.3,24.0,163.5,153.7,115.26
2016,8,15,11,30,2.0,143.0,2.2,24.0,145.0,136.29,101.62
2016,8,15,11,45,8.5,210.5,2.15,24.0,218.5,207.04,156.06
2016,8,15,12,0,15.0,278.0,2.1,24.0,292.0,278.53,209.74
2016,8,15,12,15,9.5,213.5,2.05,24.0,222.5,211.22,158.71
2016,8,15,12,30,4.0,149.0,2.0,24.0,153.0,144.25,107.53
2016,8,15,12,45,7.5,180.5,2.0,24.0,188.0,177.74,133.5
2016,8,15,13,0,11.0,212.0,2.0,24.0,223.0,211.27,159.08
2016,8,15,13,15,8.0,186.0,1.95,24.0,194.0,183.3,137.65
2016,8,15,13,30,5.0,160.0,1.9,24.0,165.0,155.45,116.32
2016,8,15,13,45,11.5,232.5,1.9,24.5,243.5,230.72,173.7
2016,8,15,14,0,18.0,305.0,1.9,25.0,322.0,306.26,229.68
2016,8,15,14,15,9.0,210.5,1.9,24.5,219.0,206.63,155.28
2016,8,15,14,30,0.0,116.0,1.9,24.0,116.0,108.62,80.24
2016,8,15,14,45,2.0,139.5,1.9,24.0,141.5,132.45,99.18
2016,8,15,15,0,4.0,163.0,1.9,24.0,167.0,156.18,117.81
2016,8,15,15,15,4.5,173.0,1.9,24.0,177.0,165.81,125.46
2016,8,15,15,30,5.0,183.0,1.9,24.0,187.0,175.37,133.14
2016,8,15,15,45,5.0,182.5,1.95,24.0,186.0,174.57,132.84
2016,8,15,16,0,5.0,182.0,2.0,24.0,185.0,173.74,132.59
2016,8,15,16,15,24.0,203.0,1.95,23.5,217.0,207.45,159.81
2016,8,15,16,30,43.0,224.0,1.9,23.0,249.0,235.94,182.72
2016,8,15,16,45,24.5,188.0,1.9,23.0,201.5,187.39,145.05
2016,8,15,17,0,6.0,152.0,1.9,23.0,154.0,144.14,111.33
2016,8,15,17,15,3.0,132.0,1.85,23.0,133.0,123.78,95.47
2016,8,15,17,30,0.0,112.0,1.8,23.0,112.0,103.85,79.72
2016,8,15,17,45,0.0,91.5,1.75,23.0,91.5,84.66,64.25
2016,8,15,18,0,0.0,71.0,1.7,23.0,71.0,65.6,48.58
2016,8,15,18,15,0.0,52.0,1.65,22.5,52.0,48.05,33.95
2016,8,15,18,30,0.0,33.0,1.6,22.0,33.0,30.66,19.26
2016,8,15,18,45,0.0,19.0,1.55,22.0,19.0,17.63,8.03
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,4.77,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.55,21.0,10.5,10.01,0.0
2016,8,16,6,30,0.0,21.0,2.6,21.0,21.0,19.49,9.82
2016,8,16,6,45,0.0,40.5,2.65,21.0,40.5,37.29,24.81
2016,8,16,7,0,0.0,60.0,2.7,21.0,60.0,55.19,40.12
2016,8,16,7,15,1.5,82.0,2.75,21.0,82.5,75.83,57.43
2016,8,16,7,30,3.0,104.0,2.8,21.0,105.0,96.84,74.77
2016,8,16,7,45,1.5,101.0,2.85,21.5,101.5,94.24,72.4
2016,8,16,8,0,0.0,98.0,2.9,22.0,98.0,91.18,69.57
2016,8,16,8,15,0.0,123.0,2.85,22.5,123.0,114.59,88.11
2016,8,16,8,30,0.0,148.0,2.8,23.0,148.0,138.13,106.4
2016,8,16,8,45,5.5,174.0,2.8,23.5,177.5,165.72,127.65
2016,8,16,9,0,11.0,200.0,2.8,24.0,207.0,194.03,149.16
2016,8,16,9,15,34.5,249.5,2.7,24.0,273.0,261.16,200.88
2016,8,16,9,30,58.0,299.0,2.6,24.0,339.0,327.97,251.23
2016,8,16,9,45,40.0,289.5,2.55,24.5,318.0,308.55,234.98
2016,8,16,10,0,22.0,280.0,2.5,25.0,297.0,281.73,213.46
2016,8,16,10,15,64.5,341.0,2.35,25.0,394.0,383.78,289.9
2016,8,16,10,30,107.0,402.0,2.2,25.0,491.0,483.8,362.04
2016,8,16,10,45,138.5,422.0,2.1,25.5,541.5,543.78,403.18
2016,8,16,11,0,170.0,442.0,2.0,26.0,592.0,597.65,439.39
2016,8,16,11,15,188.0,437.0,1.9,26.0,607.0,614.69,450.53
2016,8,16,11,30,206.0,432.0,1.8,26.0,622.0,631.64,461.79
2016,8,16,11,45,114.0,387.5,1.7,26.0,493.0,501.08,368.55
2016,8,16,12,0,22.0,343.0,1.6,26.0,364.0,348.56,257.45
2016,8,16,12,15,40.0,393.5,1.55,26.0,431.5,426.81,314.5
2016,8,16,12,30,58.0,444.0,1.5,26.0,499.0,496.23,362.91
2016,8,16,12,45,35.0,339.0,1.5,26.5,372.5,367.25,270.58
2016,8,16,13,0,12.0,234.0,1.5,27.0,246.0,233.4,172.72
2016,8,16,13,15,38.0,336.0,1.55,26.5,372.5,366.43,271.76
2016,8,16,13,30,64.0,438.0,1.6,26.0,499.0,493.67,362.53
2016,8,16,13,45,39.5,360.5,1.7,26.0,398.0,390.62,288.89
2016,8,16,14,0,15.0,283.0,1.8,26.0,297.0,282.27,210.31
2016,8,16,14,15,7.5,185.0,1.85,26.0,192.0,180.96,134.98
2016,8,16,14,30,0.0,87.0,1.9,26.0,87.0,81.31,58.41
2016,8,16,14,45,26.0,218.0,2.0,26.0,238.5,232.27,175.54
2016,8,16,15,0,52.0,349.0,2.1,26.0,390.0,381.24,286.34
2016,8,16,15,15,33.5,297.0,2.2,26.0,323.0,312.88,235.64
2016,8,16,15,30,15.0,245.0,2.3,26.0,256.0,241.82,182.75
2016,8,16,15,45,63.5,270.0,2.4,26.0,311.5,303.06,230.83
2016,8,16,16,0,112.0,295.0,2.5,26.0,367.0,354.81,270.66
2016,8,16,16,15,56.0,216.0,2.5,25.5,252.0,238.91,183.07
2016,8,16,16,30,0.0,137.0,2.5,25.0,137.0,127.92,96.91
2016,8,16,16,45,0.0,132.0,2.55,25.0,132.0,123.13,93.65
2016,8,16,17,0,0.0,127.0,2.6,25.0,127.0,118.31,90.18
2016,8,16,17,15,0.0,110.0,2.45,24.5,110.0,102.31,77.83
2016,8,16,17,30,0.0,93.0,2.3,24.0,93.0,86.37,65.31
2016,8,16,17,45,0.0,76.0,2.2,24.0,76.0,70.51,52.48
2016,8,16,18,0,0.0,59.0,2.1,24.0,59.0,54.74,39.49
2016,8,16,18,15,0.0,43.0,1.95,23.5,43.0,39.96,27.18
2016,8,16,18,30,0.0,27.0,1.8,23.0,27.0,25.06,14.61
2016,8,16,18,45,0.0,15.5,1.7,23.0,15.5,14.37,5.23
2016,8,16,19,0,0.0,4.0,1.6,23.0,4.0,3.81,0.0
2016,8,16,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,5.24,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,10.19,2.31
2016,8,17,6,45,0.0,21.0,2.5,23.0,21.0,19.47,10.15
2016,8,17,7,0,0.0,31.0,2.6,23.0,31.0,28.77,18.09
2016,8,17,7,15,0.0,42.5,2.7,23.5,42.5,39.47,27.05
2016,8,17,7,30,0.0,54.0,2.8,24.0,54.0,50.19,35.86
2016,8,17,7,45,0.0,89.0,2.95,24.5,89.0,82.71,62.25
2016,8,17,8,0,0.0,124.0,3.1,25.0,124.0,115.35,88.2
2016,8,17,8,15,62.0,173.0,3.15,25.0,205.0,189.94,146.85
2016,8,17,8,30,124.0,222.0,3.2,25.0,286.0,274.28,212.43
2016,8,17,8,45,148.0,248.0,3.25,25.5,332.0,320.48,247.29
2016,8,17,9,0,172.0,274.0,3.3,26.0,378.0,369.1,283.5
2016,8,17,9,15,243.0,287.5,3.3,26.0,448.5,443.21,339.35
2016,8,17,9,30,314.0,301.0,3.3,26.0,519.0,519.12,395.59
2016,8,17,9,45,315.5,322.5,3.3,26.5,553.5,557.23,421.49
2016,8,17,10,0,317.0,344.0,3.3,27.0,588.0,594.57,446.49
2016,8,17,10,15,287.5,370.5,3.3,27.0,600.0,610.6,456.2
2016,8,17,10,30,258.0,397.0,3.3,27.0,612.0,623.53,463.68
2016,8,17,10,45,180.5,414.0,3.3,27.5,567.5,573.62,425.11
2016,8,17,11,0,103.0,431.0,3.3,28.0,523.0,517.4,382.03
2016,8,17,11,15,119.0,447.5,3.3,28.0,555.5,561.09,413.02
2016,8,17,11,30,135.0,464.0,3.3,28.0,588.0,596.47,437.56
2016,8,17,11,45,165.5,472.5,3.3,28.0,627.5,637.88,466.68
2016,8,17,12,0,196.0,481.0,3.3,28.0,667.0,679.33,495.54
2016,8,17,12,15,206.5,483.0,3.3,28.0,680.0,693.88,505.39
2016,8,17,12,30,217.0,485.0,3.3,28.0,693.0,707.46,514.76
2016,8,17,12,45,240.0,479.0,3.3,28.5,708.5,724.27,525.82
2016,8,17,13,0,263.0,473.0,3.3,29.0,724.0,749.12,542.06
2016,8,17,13,15,134.5,320.0,3.25,29.0,448.5,455.17,337.0
2016,8,17,13,30,6.0,167.0,3.2,29.0,173.0,163.11,119.7
2016,8,17,13,45,25.0,279.5,3.2,29.0,302.5,296.13,220.17
2016,8,17,14,0,44.0,392.0,3.2,29.0,432.0,425.47,314.15
2016,8,17,14,15,183.0,394.0,3.15,28.5,551.5,561.16,415.4
2016,8,17,14,30,322.0,396.0,3.1,28.0,671.0,687.5,507.02
2016,8,17,14,45,282.0,387.5,3.1,28.0,622.0,633.05,468.21
2016,8,17,15,0,242.0,379.0,3.1,28.0,573.0,573.24,426.35
2016,8,17,15,15,153.5,350.0,3.05,28.0,471.0,465.14,348.11
2016,8,17,15,30,65.0,321.0,3.0,28.0,369.0,357.87,268.79
2016,8,17,15,45,32.5,228.5,2.95,28.0,252.5,241.43,182.23
2016,8,17,16,0,0.0,136.0,2.9,28.0,136.0,127.14,94.55
2016,8,17,16,15,0.0,92.5,2.8,27.5,92.5,86.22,63.07
2016,8,17,16,30,0.0,49.0,2.7,27.0,49.0,45.58,31.06
2016,8,17,16,45,0.0,36.5,2.65,27.0,36.5,33.92,21.82
2016,8,17,17,0,0.0,24.0,2.6,27.0,24.0,22.28,12.48
2016,8,17,17,15,0.0,20.5,2.45,26.5,20.5,19.02,9.92
2016,8,17,17,30,0.0,17.0,2.3,26.0,17.0,15.76,7.32
2016,8,17,17,45,0.0,14.0,2.15,25.5,14.0,12.97,5.06
2016,8,17,18,0,0.0,11.0,2.0,25.0,11.0,10.19,2.76
2016,8,17,18,15,0.0,8.0,1.9,24.5,8.0,7.4,0.42
2016,8,17,18,30,0.0,5.0,1.8,24.0,5.0,4.62,0.0
2016,8,17,18,45,0.0,2.5,1.75,24.0,2.5,2.31,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,13.0,1.3,22.0,13.0,12.39,0.0
2016,8,18,6,30,0.0,26.0,1.4,22.0,26.0,23.85,12.89
2016,8,18,6,45,15.5,48.0,1.55,22.5,51.0,44.33,29.77
2016,8,18,7,0,31.0,70.0,1.7,23.0,76.0,67.76,48.66
2016,8,18,7,15,44.0,93.0,1.75,23.0,105.0,93.91,69.95
2016,8,18,7,30,57.0,116.0,1.8,23.0,134.0,121.93,92.72
2016,8,18,7,45,62.0,140.5,1.9,23.5,163.5,150.6,115.83
2016,8,18,8,0,67.0,165.0,2.0,24.0,193.0,180.0,139.09
2016,8,18,8,15,83.5,192.0,2.05,24.0,232.0,217.39,168.41
2016,8,18,8,30,100.0,219.0,2.1,24.0,271.0,256.76,198.89
2016,8,18,8,45,55.5,209.0,2.2,24.5,238.5,229.16,176.68
2016,8,18,9,0,11.0,199.0,2.3,25.0,206.0,193.23,147.67
2016,8,18,9,15,53.5,257.0,2.3,25.0,294.0,281.2,215.51
2016,8,18,9,30,96.0,315.0,2.3,25.0,382.0,370.75,282.59
2016,8,18,9,45,109.0,340.0,2.3,25.5,420.0,410.03,310.25
2016,8,18,10,0,122.0,365.0,2.3,26.0,458.0,456.9,343.1
2016,8,18,10,15,151.5,386.0,2.25,26.0,507.5,507.97,379.44
2016,8,18,10,30,181.0,407.0,2.2,26.0,557.0,560.77,416.4
2016,8,18,10,45,202.5,421.5,2.15,26.0,595.0,601.31,444.12
2016,8,18,11,0,224.0,436.0,2.1,26.0,633.0,642.38,471.92
2016,8,18,11,15,198.5,450.5,2.05,26.0,629.0,639.48,468.11
2016,8,18,11,30,173.0,465.0,2.0,26.0,625.0,634.61,463.29
2016,8,18,11,45,202.0,470.0,1.95,26.0,659.0,671.65,488.77
2016,8,18,12,0,231.0,475.0,1.9,26.0,693.0,708.52,513.55
2016,8,18,12,15,250.5,474.0,1.85,26.0,712.0,738.76,533.34
2016,8,18,12,30,270.0,473.0,1.8,26.0,731.0,758.52,546.25
2016,8,18,12,45,253.0,475.5,1.8,26.5,716.5,743.92,534.88
2016,8,18,13,0,236.0,478.0,1.8,27.0,702.0,718.55,516.9
2016,8,18,13,15,277.0,461.5,1.75,27.0,721.5,749.1,538.32
2016,8,18,13,30,318.0,445.0,1.7,27.0,741.0,767.92,551.56
2016,8,18,13,45,161.5,302.0,1.7,27.0,452.5,458.19,339.1
2016,8,18,14,0,5.0,159.0,1.7,27.0,164.0,154.19,113.51
2016,8,18,14,15,174.5,273.5,1.7,26.5,422.5,440.23,331.77
2016,8,18,14,30,344.0,388.0,1.7,26.0,681.0,699.39,513.85
2016,8,18,14,45,460.0,327.0,1.75,26.0,702.0,731.55,537.39
2016,8,18,15,0,576.0,266.0,1.8,26.0,723.0,747.65,551.93
2016,8,18,15,15,321.5,293.5,1.85,26.0,546.5,546.15,408.78
2016,8,18,15,30,67.0,321.0,1.9,26.0,370.0,359.56,270.25
2016,8,18,15,45,186.5,298.0,1.95,26.0,421.0,420.9,319.41
2016,8,18,16,0,306.0,275.0,2.0,26.0,472.0,469.5,356.82
2016,8,18,16,15,473.5,203.0,2.0,26.0,478.5,485.37,370.3
2016,8,18,16,30,641.0,131.0,2.0,26.0,485.0,480.15,366.8
2016,8,18,16,45,328.5,146.0,2.05,26.0,327.0,305.11,233.98
2016,8,18,17,0,16.0,161.0,2.1,26.0,169.0,156.88,119.87
2016,8,18,17,15,11.5,140.0,2.0,25.5,145.5,134.37,102.89
2016,8,18,17,30,7.0,119.0,1.9,25.0,122.0,112.46,85.86
2016,8,18,17,45,3.5,98.0,1.85,25.0,99.5,91.44,69.07
2016,8,18,18,0,0.0,77.0,1.8,25.0,77.0,70.97,52.47
2016,8,18,18,15,0.0,56.0,1.85,24.5,56.0,51.51,36.35
2016,8,18,18,30,0.0,35.0,1.9,24.0,35.0,32.32,20.24
2016,8,18,18,45,0.0,20.0,1.95,23.5,20.0,18.57,7.48
2016,8,18,19,0,0.0,5.0,2.0,23.0,5.0,4.77,0.0
2016,8,18,19,15,0.0,2.5,2.1,23.0,2.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,51.5,16.5,2.0,23.0,21.0,15.73,0.0
2016,8,19,6,30,103.0,33.0,2.2,23.0,42.0,26.98,15.0
2016,8,19,6,45,209.0,50.0,2.4,23.5,85.5,56.39,33.07
2016,8,19,7,0,315.0,67.0,2.6,24.0,129.0,100.86,63.2
2016,8,19,7,15,387.0,78.5,2.8,24.0,179.5,147.27,99.1
2016,8,19,7,30,459.0,90.0,3.0,24.0,230.0,202.43,144.18
2016,8,19,7,45,294.5,129.5,3.2,24.5,226.5,216.53,162.84
2016,8,19,8,0,130.0,169.0,3.4,25.0,223.0,209.68,161.5
2016,8,19,8,15,392.0,141.0,3.5,25.5,335.0,311.19,239.77
2016,8,19,8,30,654.0,113.0,3.6,26.0,447.0,438.92,338.5
2016,8,19,8,45,422.0,192.0,3.7,26.5,416.5,424.94,327.53
2016,8,19,9,0,190.0,271.0,3.8,27.0,386.0,377.92,289.49
2016,8,19,9,15,477.0,196.0,3.8,27.0,517.0,512.12,394.05
2016,8,19,9,30,764.0,121.0,3.8,27.0,648.0,663.61,508.28
2016,8,19,9,45,786.5,119.5,3.8,27.5,692.0,713.98,542.08
2016,8,19,10,0,809.0,118.0,3.8,28.0,736.0,763.76,574.34
2016,8,19,10,15,580.0,244.5,3.75,28.0,699.0,736.9,550.98
2016,8,19,10,30,351.0,371.0,3.7,28.0,662.0,678.84,503.6
2016,8,19,10,45,340.5,393.0,3.7,28.5,683.5,704.18,519.4
2016,8,19,11,0,330.0,415.0,3.7,29.0,705.0,727.62,533.24
2016,8,19,11,15,271.0,438.5,3.65,29.0,680.5,705.08,515.29
2016,8,19,11,30,212.0,462.0,3.6,29.0,656.0,669.73,488.89
2016,8,19,11,45,311.5,435.0,3.6,29.0,725.5,753.21,548.74
2016,8,19,12,0,411.0,408.0,3.6,29.0,795.0,836.47,606.66
2016,8,19,12,15,337.5,441.0,3.55,29.0,760.5,792.82,574.34
2016,8,19,12,30,264.0,474.0,3.5,29.0,726.0,754.31,545.96
2016,8,19,12,45,339.5,442.5,3.45,29.0,765.5,797.71,577.67
2016,8,19,13,0,415.0,411.0,3.4,29.0,805.0,846.72,612.08
2016,8,19,13,15,383.0,420.0,3.35,29.0,780.5,812.33,588.04
2016,8,19,13,30,351.0,429.0,3.3,29.0,756.0,784.52,568.75
2016,8,19,13,45,367.0,411.5,3.25,29.0,746.5,775.13,563.41
2016,8,19,14,0,383.0,394.0,3.2,29.0,737.0,763.55,556.51
2016,8,19,14,15,246.5,404.5,3.1,29.0,623.0,638.87,468.14
2016,8,19,14,30,110.0,415.0,3.0,29.0,509.0,504.15,371.11
2016,8,19,14,45,236.0,380.5,2.95,29.0,571.0,587.81,434.6
2016,8,19,15,0,362.0,346.0,2.9,29.0,633.0,645.91,478.11
2016,8,19,15,15,551.0,243.0,2.7,28.5,653.0,681.27,507.86
2016,8,19,15,30,740.0,140.0,2.5,28.0,673.0,693.33,520.78
2016,8,19,15,45,724.0,135.0,2.4,28.0,628.0,643.43,484.98
2016,8,19,16,0,708.0,130.0,2.3,28.0,583.0,591.72,447.62
2016,8,19,16,15,684.5,125.5,2.15,28.0,533.5,535.78,406.12
2016,8,19,16,30,661.0,121.0,2.0,28.0,484.0,480.58,364.17
2016,8,19,16,45,636.0,113.0,1.9,28.0,432.5,422.24,319.03
2016,8,19,17,0,611.0,105.0,1.8,28.0,381.0,365.48,273.81
2016,8,19,17,15,568.5,98.0,1.7,27.5,327.5,305.26,225.49
2016,8,19,17,30,526.0,91.0,1.6,27.0,274.0,249.29,179.46
2016,8,19,17,45,470.5,80.5,1.55,26.5,222.0,191.46,132.07
2016,8,19,18,0,415.0,70.0,1.5,26.0,170.0,138.66,89.37
2016,8,19,18,15,325.0,57.5,1.55,25.5,122.5,88.61,52.48
2016,8,19,18,30,235.0,45.0,1.6,25.0,75.0,49.78,27.55
2016,8,19,18,45,126.5,27.0,1.7,25.0,42.0,21.24,8.52
2016,8,19,19,0,18.0,9.0,1.8,25.0,9.0,8.58,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
