Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,10.96,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,19.03,4.73
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,52.01,27.25
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,98.65,59.38
2016,8,30,7,15,208.0,80.5,2.95,23.0,120.0,118.28,83.25
2016,8,30,7,30,56.0,108.0,3.0,23.0,124.0,116.13,88.22
2016,8,30,7,45,95.5,134.0,3.05,23.5,169.0,159.8,123.0
2016,8,30,8,0,135.0,160.0,3.1,24.0,214.0,206.81,160.28
2016,8,30,8,15,124.5,186.0,3.15,24.5,241.0,236.42,183.75
2016,8,30,8,30,114.0,212.0,3.2,25.0,268.0,264.77,205.49
2016,8,30,8,45,181.0,234.0,3.25,25.5,335.0,331.01,256.41
2016,8,30,9,0,248.0,256.0,3.3,26.0,402.0,409.7,315.75
2016,8,30,9,15,310.5,266.0,3.35,26.0,464.5,475.01,364.85
2016,8,30,9,30,373.0,276.0,3.4,26.0,527.0,545.61,417.12
2016,8,30,9,45,397.5,279.5,3.5,26.5,563.0,585.71,445.37
2016,8,30,10,0,422.0,283.0,3.6,27.0,599.0,634.45,479.3
2016,8,30,10,15,320.5,338.5,3.65,27.0,585.5,616.03,462.8
2016,8,30,10,30,219.0,394.0,3.7,27.0,572.0,588.29,439.69
2016,8,30,10,45,239.0,406.5,3.75,27.5,607.0,626.89,466.23
2016,8,30,11,0,259.0,419.0,3.8,28.0,642.0,675.36,498.81
2016,8,30,11,15,273.0,427.5,3.8,28.0,668.0,704.76,518.72
2016,8,30,11,30,287.0,436.0,3.8,28.0,694.0,733.55,538.2
2016,8,30,11,45,335.5,423.0,3.85,28.0,728.5,773.33,566.58
2016,8,30,12,0,384.0,410.0,3.9,28.0,763.0,812.74,594.47
2016,8,30,12,15,317.0,438.0,3.9,28.0,730.5,777.6,568.1
2016,8,30,12,30,250.0,466.0,3.9,28.0,698.0,740.18,540.48
2016,8,30,12,45,549.5,300.5,3.95,28.0,808.0,880.78,646.44
2016,8,30,13,0,849.0,135.0,4.0,28.0,918.0,994.63,724.47
2016,8,30,13,15,572.0,286.5,3.95,28.0,811.0,881.13,645.96
2016,8,30,13,30,295.0,438.0,3.9,28.0,704.0,745.64,545.86
2016,8,30,13,45,192.5,429.0,3.9,28.0,601.0,621.64,458.75
2016,8,30,14,0,90.0,420.0,3.9,28.0,498.0,501.34,371.56
2016,8,30,14,15,191.5,403.0,3.8,28.0,562.5,583.05,433.62
2016,8,30,14,30,293.0,386.0,3.7,28.0,627.0,657.31,488.31
2016,8,30,14,45,170.5,356.0,3.65,28.0,495.0,503.27,376.63
2016,8,30,15,0,48.0,326.0,3.6,28.0,363.0,358.4,268.87
2016,8,30,15,15,36.0,291.0,3.45,28.0,318.0,311.61,234.76
2016,8,30,15,30,24.0,256.0,3.3,28.0,273.0,260.1,196.41
2016,8,30,15,45,29.5,247.0,3.2,28.0,266.5,259.37,196.55
2016,8,30,16,0,35.0,238.0,3.1,28.0,260.0,252.15,191.64
2016,8,30,16,15,136.0,227.0,2.85,27.5,299.0,302.25,231.92
2016,8,30,16,30,237.0,216.0,2.6,27.0,338.0,340.15,261.4
2016,8,30,16,45,298.0,181.0,2.4,27.0,316.0,319.07,244.56
2016,8,30,17,0,359.0,146.0,2.2,27.0,294.0,294.29,223.63
2016,8,30,17,15,326.0,128.5,1.95,26.5,248.0,239.21,179.43
2016,8,30,17,30,293.0,111.0,1.7,26.0,202.0,191.44,140.39
2016,8,30,17,45,248.5,91.5,1.45,25.5,157.5,143.11,101.15
2016,8,30,18,0,204.0,72.0,1.2,25.0,113.0,100.34,66.99
2016,8,30,18,15,140.5,51.5,1.15,24.5,75.0,60.63,37.39
2016,8,30,18,30,77.0,31.0,1.1,24.0,37.0,29.26,14.04
2016,8,30,18,45,38.5,15.5,1.05,24.0,18.5,14.77,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,6.0,1.95,22.0,6.0,5.72,0.0
2016,8,31,6,30,0.0,12.0,2.1,22.0,12.0,11.12,0.0
2016,8,31,6,45,0.0,32.0,2.3,22.5,32.0,29.62,17.94
2016,8,31,7,0,0.0,52.0,2.5,23.0,52.0,48.1,33.7
2016,8,31,7,15,4.0,75.0,2.45,23.5,76.0,70.35,52.12
2016,8,31,7,30,8.0,98.0,2.4,24.0,100.0,93.29,70.82
2016,8,31,7,45,16.0,121.0,2.35,24.5,126.5,118.16,90.63
2016,8,31,8,0,24.0,144.0,2.3,25.0,153.0,144.1,110.99
2016,8,31,8,15,98.0,177.5,2.35,25.5,224.5,213.29,164.9
2016,8,31,8,30,172.0,211.0,2.4,26.0,296.0,293.28,226.47
2016,8,31,8,45,202.5,234.0,2.5,26.5,345.0,343.48,264.26
2016,8,31,9,0,233.0,257.0,2.6,27.0,394.0,396.66,303.7
2016,8,31,9,15,241.5,277.0,2.65,27.0,429.0,441.14,336.19
2016,8,31,9,30,250.0,297.0,2.7,27.0,464.0,480.34,364.4
2016,8,31,9,45,506.5,218.5,2.75,27.5,586.0,614.9,465.52
2016,8,31,10,0,763.0,140.0,2.8,28.0,708.0,762.84,570.63
2016,8,31,10,15,545.5,254.5,2.8,28.0,671.0,727.78,540.75
2016,8,31,10,30,328.0,369.0,2.8,28.0,634.0,667.01,492.39
2016,8,31,10,45,205.5,389.5,2.85,28.5,557.5,579.98,428.04
2016,8,31,11,0,83.0,410.0,2.9,29.0,481.0,483.97,356.07
2016,8,31,11,15,180.0,424.0,2.9,29.0,583.5,603.38,442.7
2016,8,31,11,30,277.0,438.0,2.9,29.0,686.0,726.68,528.27
2016,8,31,11,45,159.5,419.5,2.9,29.5,563.0,586.17,427.51
2016,8,31,12,0,42.0,401.0,2.9,30.0,440.0,440.8,321.81
2016,8,31,12,15,40.5,400.0,2.9,30.0,438.0,438.72,320.81
2016,8,31,12,30,39.0,399.0,2.9,30.0,436.0,436.35,319.05
2016,8,31,12,45,25.5,317.0,2.95,30.0,341.0,338.72,249.12
2016,8,31,13,0,12.0,235.0,3.0,30.0,246.0,235.02,173.26
2016,8,31,13,15,15.0,272.0,3.0,30.0,286.0,273.77,202.24
2016,8,31,13,30,18.0,309.0,3.0,30.0,326.0,312.6,230.72
2016,8,31,13,45,20.5,314.5,3.0,30.0,333.0,319.98,236.25
2016,8,31,14,0,23.0,320.0,3.0,30.0,340.0,327.19,241.79
2016,8,31,14,15,113.0,360.5,2.95,30.0,454.0,468.41,346.56
2016,8,31,14,30,203.0,401.0,2.9,30.0,568.0,584.8,430.12
2016,8,31,14,45,475.0,277.0,2.85,30.0,643.5,698.02,515.82
2016,8,31,15,0,747.0,153.0,2.8,30.0,719.0,773.43,572.31
2016,8,31,15,15,732.0,149.5,2.7,30.0,677.5,729.18,542.24
2016,8,31,15,30,717.0,146.0,2.6,30.0,636.0,681.31,509.04
2016,8,31,15,45,699.0,140.5,2.55,30.0,590.0,628.45,471.92
2016,8,31,16,0,681.0,135.0,2.5,30.0,544.0,575.29,433.75
2016,8,31,16,15,362.5,169.0,2.35,29.5,384.5,385.63,293.22
2016,8,31,16,30,44.0,203.0,2.2,29.0,225.0,218.11,165.23
2016,8,31,16,45,303.5,155.5,2.05,29.0,281.5,296.3,225.71
2016,8,31,17,0,563.0,108.0,1.9,29.0,338.0,341.86,255.81
2016,8,31,17,15,515.0,98.5,1.7,28.5,284.5,280.01,205.59
2016,8,31,17,30,467.0,89.0,1.5,28.0,231.0,221.32,157.53
2016,8,31,17,45,400.5,76.5,1.3,27.5,179.5,163.48,110.71
2016,8,31,18,0,334.0,64.0,1.1,27.0,128.0,113.75,71.52
2016,8,31,18,15,237.5,47.0,1.05,26.5,84.5,65.45,37.07
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,29.35,12.36
2016,8,31,18,45,70.5,15.0,0.95,25.5,20.5,14.3,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,55.0,11.0,1.6,22.5,14.5,10.48,0.0
2016,9,1,6,30,110.0,22.0,1.9,23.0,29.0,18.37,2.62
2016,9,1,6,45,207.0,40.0,2.25,23.5,70.0,51.42,27.94
2016,9,1,7,0,304.0,58.0,2.6,24.0,111.0,96.79,59.92
2016,9,1,7,15,376.0,71.5,2.5,24.5,161.5,145.38,98.0
2016,9,1,7,30,448.0,85.0,2.4,25.0,212.0,202.89,144.94
2016,9,1,7,45,499.0,95.0,2.35,25.5,265.5,258.8,191.64
2016,9,1,8,0,550.0,105.0,2.3,26.0,319.0,322.91,244.05
2016,9,1,8,15,587.0,112.5,2.3,26.5,372.0,381.37,291.12
2016,9,1,8,30,624.0,120.0,2.3,27.0,425.0,443.04,339.18
2016,9,1,8,45,653.0,125.0,2.35,27.5,476.5,500.56,382.83
2016,9,1,9,0,682.0,130.0,2.4,28.0,528.0,559.65,426.26
2016,9,1,9,15,702.5,135.0,2.4,28.0,575.5,614.32,465.92
2016,9,1,9,30,723.0,140.0,2.4,28.0,623.0,669.0,504.58
2016,9,1,9,45,741.5,142.0,2.4,28.5,665.5,718.72,537.91
2016,9,1,10,0,760.0,144.0,2.4,29.0,708.0,765.53,567.19
2016,9,1,10,15,505.5,265.5,2.4,29.0,648.5,706.44,521.15
2016,9,1,10,30,251.0,387.0,2.4,29.0,589.0,619.23,454.01
2016,9,1,10,45,526.0,270.0,2.45,29.5,714.0,765.98,561.19
2016,9,1,11,0,801.0,153.0,2.5,30.0,839.0,915.76,660.58
2016,9,1,11,15,558.5,289.5,2.5,30.0,773.5,846.24,610.32
2016,9,1,11,30,316.0,426.0,2.5,30.0,708.0,752.96,541.21
2016,9,1,11,45,197.5,434.5,2.55,30.5,611.5,639.76,461.91
2016,9,1,12,0,79.0,443.0,2.6,31.0,515.0,521.64,377.07
2016,9,1,12,15,446.5,303.5,2.6,31.0,715.5,780.73,565.4
2016,9,1,12,30,814.0,164.0,2.6,31.0,916.0,1005.28,713.26
2016,9,1,12,45,475.5,315.0,2.65,31.0,754.5,822.41,589.63
2016,9,1,13,0,137.0,466.0,2.7,31.0,593.0,615.25,442.02
2016,9,1,13,15,103.0,445.0,2.7,31.0,539.5,546.76,395.76
2016,9,1,13,30,69.0,424.0,2.7,31.0,486.0,490.01,355.95
2016,9,1,13,45,124.0,428.0,2.7,31.0,536.5,555.83,403.96
2016,9,1,14,0,179.0,432.0,2.7,31.0,587.0,607.85,441.3
2016,9,1,14,15,206.0,414.0,2.65,30.5,586.0,608.27,443.39
2016,9,1,14,30,233.0,396.0,2.6,30.0,585.0,606.39,444.2
2016,9,1,14,45,350.0,339.5,2.6,30.0,610.0,647.35,476.39
2016,9,1,15,0,467.0,283.0,2.6,30.0,635.0,678.02,500.73
2016,9,1,15,15,362.0,296.0,2.5,30.0,560.0,582.19,432.15
2016,9,1,15,30,257.0,309.0,2.4,30.0,485.0,502.05,374.03
2016,9,1,15,45,168.0,285.0,2.35,30.0,397.0,397.69,298.31
2016,9,1,16,0,79.0,261.0,2.3,30.0,309.0,302.99,227.97
2016,9,1,16,15,39.5,171.0,2.15,29.5,195.0,186.85,140.99
2016,9,1,16,30,0.0,81.0,2.0,29.0,81.0,75.43,54.54
2016,9,1,16,45,0.0,71.5,1.9,28.5,71.5,66.54,47.9
2016,9,1,17,0,0.0,62.0,1.8,28.0,62.0,57.66,41.06
2016,9,1,17,15,0.0,51.5,1.6,27.5,51.5,47.86,33.36
2016,9,1,17,30,0.0,41.0,1.4,27.0,41.0,38.07,25.52
2016,9,1,17,45,0.0,31.5,1.25,26.5,31.5,29.23,18.3
2016,9,1,18,0,0.0,22.0,1.1,26.0,22.0,20.39,10.97
2016,9,1,18,15,0.0,14.0,1.05,25.5,14.0,12.97,4.7
2016,9,1,18,30,0.0,6.0,1.0,25.0,6.0,5.55,0.0
2016,9,1,18,45,0.0,3.0,1.0,25.0,3.0,2.86,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.92,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.0,3.0,2.78,0.0
2016,9,2,7,30,0.0,4.0,2.3,23.0,4.0,3.7,0.0
2016,9,2,7,45,30.0,78.5,2.3,23.5,90.0,83.95,63.05
2016,9,2,8,0,60.0,153.0,2.3,24.0,176.0,169.18,131.21
2016,9,2,8,15,100.0,181.5,2.2,24.5,227.0,218.68,169.7
2016,9,2,8,30,140.0,210.0,2.1,25.0,278.0,277.13,214.62
2016,9,2,8,45,345.5,196.5,2.05,25.5,390.5,392.15,303.05
2016,9,2,9,0,551.0,183.0,2.0,26.0,503.0,530.39,405.91
2016,9,2,9,15,505.0,213.5,1.9,26.5,526.5,560.12,424.69
2016,9,2,9,30,459.0,244.0,1.8,27.0,550.0,583.92,439.02
2016,9,2,9,45,267.0,290.5,1.7,27.5,471.5,500.64,374.73
2016,9,2,10,0,75.0,337.0,1.6,28.0,393.0,391.3,290.67
2016,9,2,10,15,68.5,350.5,1.5,28.0,404.0,402.82,298.51
2016,9,2,10,30,62.0,364.0,1.4,28.0,415.0,413.68,305.16
2016,9,2,10,45,106.5,395.0,1.35,28.5,485.5,487.96,357.27
2016,9,2,11,0,151.0,426.0,1.3,29.0,556.0,574.69,415.78
2016,9,2,11,15,167.5,438.0,1.3,29.0,585.0,607.19,436.97
2016,9,2,11,30,184.0,450.0,1.3,29.0,614.0,639.67,458.41
2016,9,2,11,45,180.5,457.5,1.3,29.0,620.5,647.46,462.84
2016,9,2,12,0,177.0,465.0,1.3,29.0,627.0,654.27,466.89
2016,9,2,12,15,222.5,461.0,1.35,29.0,666.0,697.4,496.91
2016,9,2,12,30,268.0,457.0,1.4,29.0,705.0,751.03,532.98
2016,9,2,12,45,228.0,461.5,1.45,29.5,672.0,703.75,500.14
2016,9,2,13,0,188.0,466.0,1.5,30.0,639.0,666.8,474.57
2016,9,2,13,15,435.0,353.5,1.5,30.0,745.0,813.5,578.52
2016,9,2,13,30,682.0,241.0,1.5,30.0,851.0,935.34,661.08
2016,9,2,13,45,682.5,234.0,1.55,30.0,832.5,915.27,648.3
2016,9,2,14,0,683.0,227.0,1.6,30.0,814.0,892.26,635.25
2016,9,2,14,15,346.0,217.5,1.65,30.0,515.0,552.84,406.81
2016,9,2,14,30,9.0,208.0,1.7,30.0,216.0,204.49,150.09
2016,9,2,14,45,188.0,265.5,1.8,30.0,407.5,434.76,324.91
2016,9,2,15,0,367.0,323.0,1.9,30.0,599.0,629.93,463.6
2016,9,2,15,15,365.5,303.0,1.95,29.5,564.0,592.04,437.9
2016,9,2,15,30,364.0,283.0,2.0,29.0,529.0,553.16,412.66
2016,9,2,15,45,302.5,272.0,2.05,29.0,466.5,481.98,361.89
2016,9,2,16,0,241.0,261.0,2.1,29.0,404.0,410.06,309.76
2016,9,2,16,15,241.5,235.5,2.05,28.5,367.5,376.55,286.09
2016,9,2,16,30,242.0,210.0,2.0,28.0,331.0,336.7,256.88
2016,9,2,16,45,375.5,164.5,1.95,28.0,327.0,337.86,257.22
2016,9,2,17,0,509.0,119.0,1.9,28.0,323.0,327.05,245.84
2016,9,2,17,15,459.5,108.0,1.75,27.5,270.5,266.76,197.16
2016,9,2,17,30,410.0,97.0,1.6,27.0,218.0,211.9,152.26
2016,9,2,17,45,340.0,82.0,1.5,26.5,167.5,154.56,106.16
2016,9,2,18,0,270.0,67.0,1.4,26.0,117.0,105.88,68.11
2016,9,2,18,15,183.0,46.5,1.3,25.5,75.0,59.52,34.52
2016,9,2,18,30,96.0,26.0,1.2,25.0,33.0,24.71,8.24
2016,9,2,18,45,48.0,13.0,1.2,25.0,16.5,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,9.53,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,17.63,0.14
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,49.98,27.85
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,95.54,60.59
2016,9,3,7,15,346.5,74.5,2.2,22.5,156.0,143.49,98.4
2016,9,3,7,30,419.0,89.0,2.2,23.0,206.0,200.46,145.07
2016,9,3,7,45,476.5,98.5,2.25,24.0,259.5,256.38,191.45
2016,9,3,8,0,534.0,108.0,2.3,25.0,313.0,321.3,244.17
2016,9,3,8,15,333.5,158.5,2.25,25.5,293.5,308.13,237.34
2016,9,3,8,30,133.0,209.0,2.2,26.0,274.0,273.05,210.44
2016,9,3,8,45,184.0,231.5,2.15,26.5,332.5,332.21,255.42
2016,9,3,9,0,235.0,254.0,2.1,27.0,391.0,396.62,303.1
2016,9,3,9,15,219.0,280.5,2.0,27.0,417.0,425.39,323.1
2016,9,3,9,30,203.0,307.0,1.9,27.0,443.0,452.12,341.25
2016,9,3,9,45,480.5,225.5,1.85,27.5,573.5,604.95,454.72
2016,9,3,10,0,758.0,144.0,1.8,28.0,704.0,765.87,566.63
2016,9,3,10,15,458.5,269.0,1.8,28.0,613.0,672.43,495.71
2016,9,3,10,30,159.0,394.0,1.8,28.0,522.0,538.66,395.36
2016,9,3,10,45,119.5,399.5,1.8,28.5,498.0,514.52,377.04
2016,9,3,11,0,80.0,405.0,1.8,29.0,474.0,477.36,348.91
2016,9,3,11,15,127.5,427.0,1.8,29.0,539.5,558.28,406.15
2016,9,3,11,30,175.0,449.0,1.8,29.0,605.0,630.51,455.63
2016,9,3,11,45,462.5,326.5,1.85,29.5,746.0,812.33,583.77
2016,9,3,12,0,750.0,204.0,1.9,30.0,887.0,981.76,694.38
2016,9,3,12,15,577.0,302.5,1.95,30.0,829.5,912.14,646.49
2016,9,3,12,30,404.0,401.0,2.0,30.0,772.0,830.5,589.88
2016,9,3,12,45,407.5,397.5,2.05,30.0,771.0,838.81,596.39
2016,9,3,13,0,411.0,394.0,2.1,30.0,770.0,835.89,595.1
2016,9,3,13,15,574.5,299.5,2.15,30.0,816.5,896.84,640.43
2016,9,3,13,30,738.0,205.0,2.2,30.0,863.0,953.07,679.34
2016,9,3,13,45,735.0,200.5,2.25,30.0,843.0,931.1,665.85
2016,9,3,14,0,732.0,196.0,2.3,30.0,823.0,906.17,651.2
2016,9,3,14,15,722.5,193.5,2.35,30.0,795.0,874.56,632.16
2016,9,3,14,30,713.0,191.0,2.4,30.0,767.0,840.6,611.49
2016,9,3,14,45,541.5,256.0,2.5,30.0,682.0,733.01,537.93
2016,9,3,15,0,370.0,321.0,2.6,30.0,597.0,630.41,465.19
2016,9,3,15,15,272.5,318.0,2.65,29.5,515.0,536.17,399.46
2016,9,3,15,30,175.0,315.0,2.7,29.0,433.0,442.18,331.97
2016,9,3,15,45,253.0,278.5,2.8,29.0,435.5,455.2,344.17
2016,9,3,16,0,331.0,242.0,2.9,29.0,438.0,453.0,344.27
2016,9,3,16,15,454.5,190.0,2.9,28.5,431.5,458.37,350.13
2016,9,3,16,30,578.0,138.0,2.9,28.0,425.0,446.5,341.66
2016,9,3,16,45,539.0,129.5,2.9,28.0,372.0,382.36,291.43
2016,9,3,17,0,500.0,121.0,2.9,28.0,319.0,324.8,245.17
2016,9,3,17,15,450.0,109.0,2.7,27.5,266.0,263.92,195.87
2016,9,3,17,30,400.0,97.0,2.5,27.0,213.0,208.58,150.32
2016,9,3,17,45,324.5,82.0,2.35,26.5,163.0,150.77,103.86
2016,9,3,18,0,249.0,67.0,2.2,26.0,113.0,102.35,66.17
2016,9,3,18,15,164.5,45.5,2.2,25.5,71.5,56.36,32.66
2016,9,3,18,30,80.0,24.0,2.2,25.0,30.0,22.42,5.74
2016,9,3,18,45,40.0,12.0,2.2,25.0,15.0,11.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,9.05,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,16.68,0.0
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,48.22,27.52
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,90.96,58.7
2016,9,4,7,15,294.0,80.5,1.75,23.5,150.0,139.18,96.5
2016,9,4,7,30,364.0,98.0,2.0,24.0,199.0,195.21,141.94
2016,9,4,7,45,418.0,111.0,2.25,25.0,252.0,250.17,187.07
2016,9,4,8,0,472.0,124.0,2.5,26.0,305.0,311.27,236.46
2016,9,4,8,15,511.0,134.0,2.65,26.0,357.5,368.48,282.98
2016,9,4,8,30,550.0,144.0,2.8,26.0,410.0,429.3,331.29
2016,9,4,8,45,580.0,151.5,2.95,26.5,460.5,488.99,376.89
2016,9,4,9,0,610.0,159.0,3.1,27.0,511.0,547.68,420.59
2016,9,4,9,15,632.5,165.0,3.1,27.0,558.0,601.36,460.02
2016,9,4,9,30,655.0,171.0,3.1,27.0,605.0,655.41,498.8
2016,9,4,9,45,674.0,175.5,3.1,27.5,647.5,705.33,532.8
2016,9,4,10,0,693.0,180.0,3.1,28.0,690.0,754.64,565.57
2016,9,4,10,15,706.0,183.5,3.1,28.5,726.0,796.99,592.48
2016,9,4,10,30,719.0,187.0,3.1,29.0,762.0,837.69,617.45
2016,9,4,10,45,730.5,188.5,3.1,29.5,791.5,873.05,638.56
2016,9,4,11,0,742.0,190.0,3.1,30.0,821.0,906.17,658.0
2016,9,4,11,15,515.5,310.0,3.1,30.0,753.5,828.69,601.61
2016,9,4,11,30,289.0,430.0,3.1,30.0,686.0,733.11,530.57
2016,9,4,11,45,152.0,352.5,3.1,30.0,487.5,511.35,376.02
2016,9,4,12,0,15.0,275.0,3.1,30.0,289.0,277.16,204.09
2016,9,4,12,15,29.0,338.0,3.1,30.0,365.0,364.53,268.67
2016,9,4,12,30,43.0,401.0,3.1,30.0,441.0,443.79,325.27
2016,9,4,12,45,123.0,431.5,3.1,30.5,544.0,567.79,413.76
2016,9,4,13,0,203.0,462.0,3.1,31.0,647.0,678.67,490.26
2016,9,4,13,15,199.5,455.5,3.15,31.0,635.5,665.89,481.28
2016,9,4,13,30,196.0,449.0,3.2,31.0,624.0,652.23,472.47
2016,9,4,13,45,489.5,307.0,3.25,31.0,729.0,802.66,584.07
2016,9,4,14,0,783.0,165.0,3.3,31.0,834.0,917.09,664.22
2016,9,4,14,15,471.0,280.5,3.3,30.5,679.0,731.98,537.14
2016,9,4,14,30,159.0,396.0,3.3,30.0,524.0,542.36,399.27
2016,9,4,14,45,440.0,280.5,3.35,30.0,612.5,672.22,499.81
2016,9,4,15,0,721.0,165.0,3.4,30.0,701.0,766.22,570.93
2016,9,4,15,15,705.0,161.0,3.4,30.0,659.5,718.91,538.19
2016,9,4,15,30,689.0,157.0,3.4,30.0,618.0,670.62,504.67
2016,9,4,15,45,671.0,149.5,3.4,30.0,571.5,616.7,466.5
2016,9,4,16,0,653.0,142.0,3.4,30.0,525.0,562.6,427.3
2016,9,4,16,15,625.0,135.5,3.3,29.5,474.5,503.92,384.21
2016,9,4,16,30,597.0,129.0,3.2,29.0,424.0,446.72,340.96
2016,9,4,16,45,562.0,120.0,3.1,28.5,371.0,385.65,293.56
2016,9,4,17,0,527.0,111.0,3.0,28.0,318.0,325.0,245.15
2016,9,4,17,15,475.5,100.5,2.75,27.5,265.0,263.58,195.11
2016,9,4,17,30,424.0,90.0,2.5,27.0,212.0,207.84,148.96
2016,9,4,17,45,352.0,76.0,2.25,26.5,161.5,150.39,102.4
2016,9,4,18,0,280.0,62.0,2.0,26.0,111.0,101.87,64.38
2016,9,4,18,15,183.5,43.0,2.0,25.5,70.0,55.8,31.41
2016,9,4,18,30,87.0,24.0,2.0,25.0,29.0,22.28,3.78
2016,9,4,18,45,43.5,12.0,2.0,25.0,14.5,11.44,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,9.53,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,17.67,0.0
2016,9,5,6,45,265.0,33.0,2.55,22.5,69.0,51.56,25.65
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,101.03,59.62
2016,9,5,7,15,472.5,55.0,3.0,23.5,163.0,152.83,100.83
2016,9,5,7,30,551.0,64.0,3.2,24.0,215.0,214.3,152.07
2016,9,5,7,45,608.0,68.5,3.4,24.5,271.0,273.46,202.74
2016,9,5,8,0,665.0,73.0,3.6,25.0,327.0,338.74,257.73
2016,9,5,8,15,406.0,140.0,3.65,25.5,302.5,328.11,253.96
2016,9,5,8,30,147.0,207.0,3.7,26.0,278.0,279.03,216.21
2016,9,5,8,45,145.5,233.0,3.8,26.5,310.0,313.09,242.04
2016,9,5,9,0,144.0,259.0,3.9,27.0,342.0,346.81,266.82
2016,9,5,9,15,150.0,283.5,3.9,27.0,376.5,383.65,294.06
2016,9,5,9,30,156.0,308.0,3.9,27.0,411.0,420.79,321.13
2016,9,5,9,45,181.0,329.0,3.95,27.5,456.0,468.99,355.83
2016,9,5,10,0,206.0,350.0,4.0,28.0,501.0,518.88,391.14
2016,9,5,10,15,161.0,368.0,4.0,28.0,490.0,508.39,381.52
2016,9,5,10,30,116.0,386.0,4.0,28.0,479.0,494.1,369.29
2016,9,5,10,45,133.0,404.5,4.0,28.5,514.5,533.05,396.38
2016,9,5,11,0,150.0,423.0,4.0,29.0,550.0,572.5,423.27
2016,9,5,11,15,252.0,415.5,4.0,29.0,635.5,676.91,498.63
2016,9,5,11,30,354.0,408.0,4.0,29.0,721.0,774.25,567.25
2016,9,5,11,45,190.5,381.5,4.05,29.5,550.0,579.96,427.78
2016,9,5,12,0,27.0,355.0,4.1,30.0,379.0,379.96,279.75
2016,9,5,12,15,143.5,405.0,4.1,30.0,536.0,561.13,413.46
2016,9,5,12,30,260.0,455.0,4.1,30.0,693.0,742.81,540.72
2016,9,5,12,45,198.0,457.5,4.15,30.0,638.5,670.95,489.15
2016,9,5,13,0,136.0,460.0,4.2,30.0,584.0,610.05,445.63
2016,9,5,13,15,499.5,290.0,4.2,30.0,734.5,813.41,598.12
2016,9,5,13,30,863.0,120.0,4.2,30.0,885.0,973.39,707.79
2016,9,5,13,45,575.5,263.5,4.2,30.0,769.0,843.05,618.44
2016,9,5,14,0,288.0,407.0,4.2,30.0,653.0,695.61,510.09
2016,9,5,14,15,151.0,331.5,4.15,30.0,460.5,474.56,353.23
2016,9,5,14,30,14.0,256.0,4.1,30.0,268.0,255.63,189.95
2016,9,5,14,45,12.5,243.0,4.1,30.0,253.5,241.19,179.88
2016,9,5,15,0,11.0,230.0,4.1,30.0,239.0,226.85,169.43
2016,9,5,15,15,14.0,231.0,4.05,29.5,241.5,229.67,172.39
2016,9,5,15,30,17.0,232.0,4.0,29.0,244.0,232.22,175.15
2016,9,5,15,45,63.5,246.0,3.95,29.0,284.0,282.26,214.6
2016,9,5,16,0,110.0,260.0,3.9,29.0,324.0,321.93,245.55
2016,9,5,16,15,262.5,216.0,3.75,28.5,349.5,368.89,283.47
2016,9,5,16,30,415.0,172.0,3.6,28.0,375.0,392.43,301.89
2016,9,5,16,45,403.5,151.0,3.5,28.0,328.5,340.68,260.93
2016,9,5,17,0,392.0,130.0,3.4,28.0,282.0,289.62,219.68
2016,9,5,17,15,454.0,101.0,3.15,27.5,249.5,256.2,190.02
2016,9,5,17,30,516.0,72.0,2.9,27.0,217.0,216.68,153.38
2016,9,5,17,45,439.0,62.0,2.7,26.5,165.5,156.18,103.72
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,105.17,63.51
2016,9,5,18,15,239.5,37.5,2.5,25.5,72.0,54.95,28.63
2016,9,5,18,30,117.0,23.0,2.5,25.0,30.0,21.13,0.65
2016,9,5,18,45,58.5,11.5,2.55,25.0,15.0,10.96,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,21.28,0.0
2016,9,6,6,45,158.0,38.5,2.65,23.5,64.0,48.23,26.47
2016,9,6,7,0,316.0,53.0,2.8,24.0,104.0,96.21,58.75
2016,9,6,7,15,283.0,75.0,2.95,24.0,134.5,132.76,91.73
2016,9,6,7,30,250.0,97.0,3.1,24.0,165.0,162.63,119.68
2016,9,6,7,45,428.0,91.5,3.3,24.5,240.5,235.7,176.68
2016,9,6,8,0,606.0,86.0,3.5,25.0,316.0,329.94,251.65
2016,9,6,8,15,643.0,92.0,3.65,25.5,370.0,390.24,301.29
2016,9,6,8,30,680.0,98.0,3.8,26.0,424.0,453.63,351.96
2016,9,6,8,45,343.5,140.5,3.95,26.5,305.5,343.25,267.52
2016,9,6,9,0,7.0,183.0,4.1,27.0,187.0,176.97,134.52
2016,9,6,9,15,126.5,241.0,4.1,27.0,324.0,325.52,250.87
2016,9,6,9,30,246.0,299.0,4.1,27.0,461.0,476.5,364.82
2016,9,6,9,45,293.0,310.5,4.15,27.5,516.0,543.54,412.88
2016,9,6,10,0,340.0,322.0,4.2,28.0,571.0,606.49,457.51
2016,9,6,10,15,212.0,348.0,4.2,28.0,506.0,531.19,399.62
2016,9,6,10,30,84.0,374.0,4.2,28.0,441.0,444.84,333.05
2016,9,6,10,45,44.5,270.0,4.2,28.5,305.5,305.48,229.32
2016,9,6,11,0,5.0,166.0,4.2,29.0,170.0,161.08,119.1
2016,9,6,11,15,83.0,305.5,4.2,29.0,378.5,391.47,293.69
2016,9,6,11,30,161.0,445.0,4.2,29.0,587.0,614.56,453.35
2016,9,6,11,45,524.0,277.0,4.25,29.5,748.5,823.9,607.5
2016,9,6,12,0,887.0,109.0,4.3,30.0,910.0,1006.99,729.58
2016,9,6,12,15,887.5,109.0,4.3,30.0,914.5,1013.25,732.12
2016,9,6,12,30,888.0,109.0,4.3,30.0,919.0,1015.77,733.64
2016,9,6,12,45,505.5,282.0,4.3,30.0,743.0,820.69,601.1
2016,9,6,13,0,123.0,455.0,4.3,30.0,567.0,592.32,432.53
2016,9,6,13,15,214.0,439.0,4.3,30.0,630.0,663.92,486.57
2016,9,6,13,30,305.0,423.0,4.3,30.0,693.0,743.3,543.56
2016,9,6,13,45,584.5,266.0,4.35,30.0,767.5,854.28,628.22
2016,9,6,14,0,864.0,109.0,4.4,30.0,842.0,926.92,679.2
2016,9,6,14,15,857.0,107.5,4.4,30.0,813.5,895.86,658.8
2016,9,6,14,30,850.0,106.0,4.4,30.0,785.0,861.89,637.05
2016,9,6,14,45,791.5,130.0,4.4,30.0,739.0,813.85,605.58
2016,9,6,15,0,733.0,154.0,4.4,30.0,693.0,763.52,572.25
2016,9,6,15,15,381.5,206.0,4.35,29.5,485.5,513.57,390.63
2016,9,6,15,30,30.0,258.0,4.3,29.0,278.0,273.63,206.33
2016,9,6,15,45,346.0,196.0,4.3,29.0,397.5,441.29,339.59
2016,9,6,16,0,662.0,134.0,4.3,29.0,517.0,558.72,429.26
2016,9,6,16,15,632.5,128.0,4.15,28.5,466.0,499.22,384.07
2016,9,6,16,30,603.0,122.0,4.0,28.0,415.0,441.36,339.63
2016,9,6,16,45,562.0,115.0,3.85,28.0,361.5,379.25,290.16
2016,9,6,17,0,521.0,108.0,3.7,28.0,308.0,318.22,240.5
2016,9,6,17,15,464.5,98.5,3.4,27.5,255.0,256.6,190.08
2016,9,6,17,30,408.0,89.0,3.1,27.0,202.0,201.29,144.24
2016,9,6,17,45,320.0,76.0,2.8,27.0,152.0,142.7,97.13
2016,9,6,18,0,232.0,63.0,2.5,27.0,102.0,93.95,59.66
2016,9,6,18,15,133.0,42.0,2.5,26.5,62.5,49.87,28.19
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,18.99,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,10.01,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,9.5,2.7,23.0,11.0,9.05,0.0
2016,9,7,6,30,61.0,19.0,2.8,23.0,22.0,16.97,0.0
2016,9,7,6,45,168.5,37.5,2.95,23.5,61.5,48.45,26.13
2016,9,7,7,0,276.0,56.0,3.1,24.0,101.0,93.96,58.59
2016,9,7,7,15,359.5,68.5,3.25,24.5,151.5,142.65,96.62
2016,9,7,7,30,443.0,81.0,3.4,25.0,202.0,201.73,144.83
2016,9,7,7,45,239.5,112.0,3.6,25.5,179.5,191.05,144.34
2016,9,7,8,0,36.0,143.0,3.8,26.0,157.0,151.18,116.29
2016,9,7,8,15,335.0,128.0,3.9,26.0,286.5,285.59,221.7
2016,9,7,8,30,634.0,113.0,4.0,26.0,416.0,446.6,347.17
2016,9,7,8,45,429.5,182.0,4.1,26.5,398.5,434.23,336.79
2016,9,7,9,0,225.0,251.0,4.2,27.0,381.0,389.73,300.47
2016,9,7,9,15,482.5,190.0,4.2,27.5,498.0,525.76,405.62
2016,9,7,9,30,740.0,129.0,4.2,28.0,615.0,675.58,517.27
2016,9,7,9,45,758.5,131.0,4.25,28.5,657.5,724.23,549.75
2016,9,7,10,0,777.0,133.0,4.3,29.0,700.0,773.43,581.78
2016,9,7,10,15,788.5,135.5,4.3,29.0,736.0,816.03,609.8
2016,9,7,10,30,800.0,138.0,4.3,29.0,772.0,856.59,636.21
2016,9,7,10,45,417.0,241.5,4.3,29.5,573.0,642.67,481.31
2016,9,7,11,0,34.0,345.0,4.3,30.0,374.0,374.03,276.66
2016,9,7,11,15,145.0,389.0,4.25,30.0,516.5,537.71,398.25
2016,9,7,11,30,256.0,433.0,4.2,30.0,659.0,706.25,517.18
2016,9,7,11,45,177.5,439.5,4.2,30.0,597.0,628.68,460.32
2016,9,7,12,0,99.0,446.0,4.2,30.0,535.0,547.45,401.21
2016,9,7,12,15,483.0,286.0,4.15,30.0,724.5,802.58,590.65
2016,9,7,12,30,867.0,126.0,4.1,30.0,914.0,1012.5,732.01
2016,9,7,12,45,864.5,127.0,4.1,30.5,909.5,1009.21,726.92
2016,9,7,13,0,862.0,128.0,4.1,31.0,905.0,1002.28,721.19
2016,9,7,13,15,859.0,127.0,4.05,31.0,892.5,989.19,712.8
2016,9,7,13,30,856.0,126.0,4.0,31.0,880.0,972.58,702.27
2016,9,7,13,45,848.5,126.5,4.0,31.0,858.5,949.77,688.09
2016,9,7,14,0,841.0,127.0,4.0,31.0,837.0,923.83,671.91
2016,9,7,14,15,833.5,125.0,3.95,31.0,808.5,892.33,651.81
2016,9,7,14,30,826.0,123.0,3.9,31.0,780.0,863.98,633.82
2016,9,7,14,45,804.0,127.0,3.85,31.0,741.5,820.7,605.69
2016,9,7,15,0,782.0,131.0,3.8,31.0,703.0,775.97,576.44
2016,9,7,15,15,767.0,128.0,3.7,30.5,661.5,728.24,545.75
2016,9,7,15,30,752.0,125.0,3.6,30.0,620.0,679.24,513.13
2016,9,7,15,45,729.5,122.0,3.55,30.0,572.0,625.41,474.5
2016,9,7,16,0,707.0,119.0,3.5,30.0,524.0,570.3,434.09
2016,9,7,16,15,679.0,114.0,3.3,29.5,472.5,510.4,389.64
2016,9,7,16,30,651.0,109.0,3.1,29.0,421.0,451.88,344.93
2016,9,7,16,45,606.5,104.0,2.9,29.0,366.5,387.59,294.04
2016,9,7,17,0,562.0,99.0,2.7,29.0,312.0,327.28,245.08
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.0,263.73,193.35
2016,9,7,17,30,451.0,81.0,2.2,28.0,204.0,204.42,144.39
2016,9,7,17,45,364.5,69.0,1.95,27.5,153.5,144.62,96.48
2016,9,7,18,0,278.0,57.0,1.7,27.0,103.0,95.57,58.86
2016,9,7,18,15,166.0,38.5,1.7,26.5,63.0,49.44,26.5
2016,9,7,18,30,54.0,20.0,1.7,26.0,23.0,17.76,0.0
2016,9,7,18,45,27.0,10.0,1.7,26.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,8.1,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,15.73,0.0
2016,9,8,6,45,114.5,40.0,3.4,23.5,57.5,46.49,26.32
2016,9,8,7,0,213.0,63.0,3.7,24.0,97.0,91.02,58.85
2016,9,8,7,15,297.0,78.5,3.75,24.0,147.0,140.02,97.12
2016,9,8,7,30,381.0,94.0,3.8,24.0,197.0,198.43,144.7
2016,9,8,7,45,462.5,100.0,3.85,24.5,253.5,256.91,193.0
2016,9,8,8,0,544.0,106.0,3.9,25.0,310.0,327.3,250.59
2016,9,8,8,15,585.5,113.0,3.9,25.5,364.5,387.32,299.56
2016,9,8,8,30,627.0,120.0,3.9,26.0,419.0,451.03,350.01
2016,9,8,8,45,674.0,119.0,3.9,26.5,474.0,512.97,397.83
2016,9,8,9,0,721.0,118.0,3.9,27.0,529.0,578.15,446.69
2016,9,8,9,15,742.0,122.0,3.9,27.5,577.5,634.03,487.12
2016,9,8,9,30,763.0,126.0,3.9,28.0,626.0,688.39,525.37
2016,9,8,9,45,788.0,124.5,3.9,28.5,670.5,740.83,560.3
2016,9,8,10,0,813.0,123.0,3.9,29.0,715.0,792.72,593.65
2016,9,8,10,15,824.0,125.5,3.9,29.0,751.5,836.19,621.92
2016,9,8,10,30,835.0,128.0,3.9,29.0,788.0,877.45,648.5
2016,9,8,10,45,847.5,127.0,3.95,29.5,818.5,907.31,666.19
2016,9,8,11,0,860.0,126.0,4.0,30.0,849.0,940.76,686.23
2016,9,8,11,15,865.5,127.0,4.0,30.0,870.5,966.78,702.37
2016,9,8,11,30,871.0,128.0,4.0,30.0,892.0,989.5,716.43
2016,9,8,11,45,873.0,129.5,4.0,30.5,904.5,1005.86,724.95
2016,9,8,12,0,875.0,131.0,4.0,31.0,917.0,1018.6,731.25
2016,9,8,12,15,875.5,131.0,4.0,31.0,921.0,1024.63,734.83
2016,9,8,12,30,876.0,131.0,4.0,31.0,925.0,1026.95,736.21
2016,9,8,12,45,874.0,131.5,4.05,31.0,920.0,1023.54,734.38
2016,9,8,13,0,872.0,132.0,4.1,31.0,915.0,1016.43,730.35
2016,9,8,13,15,868.5,131.0,4.1,31.0,902.0,1002.65,721.84
2016,9,8,13,30,865.0,130.0,4.1,31.0,889.0,985.32,711.17
2016,9,8,13,45,858.0,130.0,4.1,31.0,867.0,962.21,696.83
2016,9,8,14,0,851.0,130.0,4.1,31.0,845.0,935.91,680.45
2016,9,8,14,15,842.5,128.5,4.05,31.0,816.0,903.66,659.9
2016,9,8,14,30,834.0,127.0,4.0,31.0,787.0,874.75,641.58
2016,9,8,14,45,821.0,125.5,4.0,31.0,750.0,832.83,614.65
2016,9,8,15,0,808.0,124.0,4.0,31.0,713.0,788.86,586.15
2016,9,8,15,15,793.0,121.0,3.95,31.0,670.0,740.01,553.81
2016,9,8,15,30,778.0,118.0,3.9,31.0,627.0,689.83,519.92
2016,9,8,15,45,754.5,115.5,3.85,31.0,578.0,633.46,479.55
2016,9,8,16,0,731.0,113.0,3.8,31.0,529.0,577.99,438.89
2016,9,8,16,15,703.0,108.0,3.6,30.5,477.0,516.85,393.59
2016,9,8,16,30,675.0,103.0,3.4,30.0,425.0,457.03,347.94
2016,9,8,16,45,632.0,98.0,3.2,29.5,369.5,392.14,297.14
2016,9,8,17,0,589.0,93.0,3.0,29.0,314.0,331.0,247.84
2016,9,8,17,15,532.5,85.0,2.7,28.0,259.5,266.58,195.48
2016,9,8,17,30,476.0,77.0,2.4,27.0,205.0,208.38,147.28
2016,9,8,17,45,386.0,65.5,2.15,26.5,153.0,145.02,96.28
2016,9,8,18,0,296.0,54.0,1.9,26.0,101.0,94.78,57.65
2016,9,8,18,15,175.0,36.5,1.85,25.5,61.0,48.01,24.98
2016,9,8,18,30,54.0,19.0,1.8,25.0,21.0,16.75,0.0
2016,9,8,18,45,27.0,9.5,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,7.15,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,13.99,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,45.2,26.07
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,87.74,58.1
2016,9,9,7,15,248.0,84.0,3.7,24.0,141.0,133.9,94.05
2016,9,9,7,30,329.0,102.0,3.8,24.0,190.0,192.76,141.73
