Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,45,409.0,110.0,3.95,24.5,245.5,249.7,188.43
2016,9,9,8,0,489.0,118.0,4.1,25.0,301.0,315.86,242.46
2016,9,9,8,15,532.0,126.5,4.1,25.5,354.5,374.55,290.19
2016,9,9,8,30,575.0,135.0,4.1,26.0,408.0,440.34,342.07
2016,9,9,8,45,624.0,134.5,4.1,26.5,462.0,501.4,389.18
2016,9,9,9,0,673.0,134.0,4.1,27.0,516.0,566.0,437.68
2016,9,9,9,15,695.0,139.0,4.1,27.5,564.0,621.32,477.78
2016,9,9,9,30,717.0,144.0,4.1,28.0,612.0,676.78,516.89
2016,9,9,9,45,746.0,141.0,4.1,28.5,657.0,728.91,552.74
2016,9,9,10,0,775.0,138.0,4.1,29.0,702.0,778.74,584.89
2016,9,9,10,15,787.0,141.0,4.1,29.0,738.0,822.16,613.35
2016,9,9,10,30,799.0,144.0,4.1,29.0,774.0,863.57,640.22
2016,9,9,10,45,816.5,140.5,4.1,29.5,805.0,900.88,662.82
2016,9,9,11,0,834.0,137.0,4.1,30.0,836.0,935.91,683.68
2016,9,9,11,15,839.5,138.5,4.05,30.0,857.5,962.25,699.8
2016,9,9,11,30,845.0,140.0,4.0,30.0,879.0,976.97,708.37
2016,9,9,11,45,865.0,130.0,4.0,30.5,895.5,998.88,720.62
2016,9,9,12,0,885.0,120.0,4.0,31.0,912.0,1017.55,730.73
2016,9,9,12,15,886.0,120.0,4.0,31.0,916.5,1024.07,734.58
2016,9,9,12,30,887.0,120.0,4.0,31.0,921.0,1026.82,736.24
2016,9,9,12,45,886.0,119.5,4.0,31.0,916.5,1023.26,734.01
2016,9,9,13,0,885.0,119.0,4.0,31.0,912.0,1015.96,729.54
2016,9,9,13,15,882.0,118.5,3.95,31.0,899.0,1002.95,721.24
2016,9,9,13,30,879.0,118.0,3.9,31.0,886.0,986.32,710.75
2016,9,9,13,45,874.0,116.5,3.9,31.0,864.5,963.2,696.46
2016,9,9,14,0,869.0,115.0,3.9,31.0,843.0,936.75,680.05
2016,9,9,14,15,861.5,113.5,3.85,31.0,814.0,904.82,659.77
2016,9,9,14,30,854.0,112.0,3.8,31.0,785.0,870.0,637.56
2016,9,9,14,45,840.0,112.0,3.8,31.0,747.5,828.59,611.05
2016,9,9,15,0,826.0,112.0,3.8,31.0,710.0,789.84,586.18
2016,9,9,15,15,811.5,109.0,3.75,30.5,667.5,740.61,554.74
2016,9,9,15,30,797.0,106.0,3.7,30.0,625.0,689.97,521.86
2016,9,9,15,45,777.0,103.0,3.65,30.0,576.5,634.54,482.26
2016,9,9,16,0,757.0,100.0,3.6,30.0,528.0,578.83,441.3
2016,9,9,16,15,730.5,96.0,3.4,29.5,476.0,518.45,396.3
2016,9,9,16,30,704.0,92.0,3.2,29.0,424.0,459.33,350.86
2016,9,9,16,45,666.0,86.5,3.05,29.0,369.0,394.63,299.32
2016,9,9,17,0,628.0,81.0,2.9,29.0,314.0,333.1,248.88
2016,9,9,17,15,573.5,74.0,2.7,28.0,259.0,268.16,195.79
2016,9,9,17,30,519.0,67.0,2.5,27.0,204.0,209.15,146.51
2016,9,9,17,45,435.0,57.0,2.3,26.5,152.5,147.53,96.28
2016,9,9,18,0,351.0,47.0,2.1,26.0,101.0,96.34,56.49
2016,9,9,18,15,219.0,32.0,2.15,25.5,60.5,46.73,22.24
2016,9,9,18,30,87.0,17.0,2.2,25.0,20.0,16.95,0.0
2016,9,9,18,45,43.5,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,21.5,9.5,0.0,0.0
2016,9,10,6,30,54.0,17.0,0.7,22.0,19.0,15.47,0.0
2016,9,10,6,45,170.0,35.0,0.7,22.5,58.0,47.31,24.83
2016,9,10,7,0,286.0,53.0,0.7,23.0,97.0,94.01,58.22
2016,9,10,7,15,370.0,65.0,0.75,23.5,147.0,143.18,96.6
2016,9,10,7,30,454.0,77.0,0.8,24.0,197.0,202.81,144.93
2016,9,10,7,45,227.0,42.5,0.9,24.5,102.5,121.23,88.87
2016,9,10,8,0,0.0,8.0,1.0,25.0,8.0,7.41,0.46
2016,9,10,8,15,0.0,9.5,1.1,25.0,9.5,8.81,1.61
2016,9,10,8,30,0.0,11.0,1.2,25.0,11.0,10.21,2.73
2016,9,10,8,45,59.0,131.5,1.35,25.5,165.0,159.73,123.22
2016,9,10,9,0,118.0,252.0,1.5,26.0,319.0,326.11,250.15
2016,9,10,9,15,132.0,277.0,1.65,26.0,358.5,367.6,280.21
2016,9,10,9,30,146.0,302.0,1.8,26.0,398.0,410.24,311.37
2016,9,10,9,45,250.5,307.5,2.0,26.0,484.5,510.94,386.4
2016,9,10,10,0,355.0,313.0,2.2,26.0,571.0,612.24,460.09
2016,9,10,10,15,315.0,342.0,2.3,26.0,579.5,623.3,465.76
2016,9,10,10,30,275.0,371.0,2.4,26.0,588.0,630.43,469.19
2016,9,10,10,45,540.5,258.5,2.5,26.5,704.0,774.33,575.01
2016,9,10,11,0,806.0,146.0,2.6,27.0,820.0,919.95,672.76
2016,9,10,11,15,811.5,147.5,2.7,27.0,840.5,945.61,688.32
2016,9,10,11,30,817.0,149.0,2.8,27.0,861.0,968.13,702.97
2016,9,10,11,45,840.0,137.0,2.9,27.0,878.0,981.73,711.95
2016,9,10,12,0,863.0,125.0,3.0,27.0,895.0,1001.05,724.82
2016,9,10,12,15,863.5,125.0,3.05,27.0,899.0,1006.83,728.59
2016,9,10,12,30,864.0,125.0,3.1,27.0,903.0,1008.95,730.26
2016,9,10,12,45,866.0,123.0,3.15,27.5,899.5,1006.82,727.9
2016,9,10,13,0,868.0,121.0,3.2,28.0,896.0,1000.99,723.32
2016,9,10,13,15,865.0,120.0,3.25,28.0,882.5,987.55,715.41
2016,9,10,13,30,862.0,119.0,3.3,28.0,869.0,970.56,705.32
2016,9,10,13,45,857.5,117.5,3.35,28.0,848.0,948.16,691.75
2016,9,10,14,0,853.0,116.0,3.4,28.0,827.0,922.46,676.05
2016,9,10,14,15,567.5,242.0,3.4,28.0,708.5,782.91,580.93
2016,9,10,14,30,282.0,368.0,3.4,28.0,590.0,632.24,469.75
2016,9,10,14,45,549.5,238.0,3.4,28.0,643.5,720.21,540.35
2016,9,10,15,0,817.0,108.0,3.4,28.0,697.0,777.6,583.89
2016,9,10,15,15,802.5,105.5,3.35,28.0,655.0,729.23,550.95
2016,9,10,15,30,788.0,103.0,3.3,28.0,613.0,679.48,517.37
2016,9,10,15,45,506.0,174.5,3.3,28.0,492.5,524.84,401.92
2016,9,10,16,0,224.0,246.0,3.3,28.0,372.0,384.29,294.18
2016,9,10,16,15,335.0,201.0,3.15,27.5,368.5,393.81,303.51
2016,9,10,16,30,446.0,156.0,3.0,27.0,365.0,390.04,300.81
2016,9,10,16,45,522.0,120.0,2.9,27.0,334.0,360.37,276.1
2016,9,10,17,0,598.0,84.0,2.8,27.0,303.0,323.57,243.81
2016,9,10,17,15,543.5,76.0,2.7,26.5,249.0,259.47,190.68
2016,9,10,17,30,489.0,68.0,2.6,26.0,195.0,201.37,141.74
2016,9,10,17,45,399.5,57.5,2.55,25.5,144.5,140.19,92.08
2016,9,10,18,0,310.0,47.0,2.5,25.0,94.0,89.01,52.53
2016,9,10,18,15,189.5,30.5,2.55,24.5,55.5,42.89,20.05
2016,9,10,18,30,69.0,14.0,2.6,24.0,17.0,13.81,0.0
2016,9,10,18,45,34.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,19.0,16.47,0.0
2016,9,11,6,45,198.0,33.0,2.55,19.5,58.5,48.03,24.5
2016,9,11,7,0,318.0,50.0,2.8,20.0,98.0,96.24,59.44
2016,9,11,7,15,400.5,61.5,2.65,20.5,149.0,146.7,99.89
2016,9,11,7,30,483.0,73.0,2.5,21.0,200.0,209.41,152.14
2016,9,11,7,45,537.0,81.5,2.35,22.0,254.5,267.93,201.73
2016,9,11,8,0,591.0,90.0,2.2,23.0,309.0,332.36,254.89
2016,9,11,8,15,629.5,96.5,2.05,23.5,363.0,393.22,304.28
2016,9,11,8,30,668.0,103.0,1.9,24.0,417.0,457.33,354.29
2016,9,11,8,45,694.5,108.5,1.8,24.5,469.0,516.47,398.8
2016,9,11,9,0,721.0,114.0,1.7,25.0,521.0,576.77,442.38
2016,9,11,9,15,742.0,118.0,1.65,25.5,569.0,632.6,481.38
2016,9,11,9,30,763.0,122.0,1.6,26.0,617.0,686.91,518.03
2016,9,11,9,45,552.0,219.0,1.6,26.5,589.5,659.31,492.72
2016,9,11,10,0,341.0,316.0,1.6,27.0,562.0,604.8,448.69
2016,9,11,10,15,360.5,328.5,1.6,27.0,601.0,648.32,478.81
2016,9,11,10,30,380.0,341.0,1.6,27.0,640.0,691.97,507.78
2016,9,11,10,45,606.0,239.5,1.6,27.5,736.0,818.18,596.07
2016,9,11,11,0,832.0,138.0,1.6,28.0,832.0,936.35,670.43
2016,9,11,11,15,838.0,139.0,1.6,28.0,853.0,962.47,684.84
2016,9,11,11,30,844.0,140.0,1.6,28.0,874.0,976.9,692.98
2016,9,11,11,45,871.0,125.5,1.65,28.5,892.5,1000.88,706.58
2016,9,11,12,0,898.0,111.0,1.7,29.0,911.0,1021.65,718.07
2016,9,11,12,15,899.0,111.0,1.7,29.0,915.0,1028.06,721.58
2016,9,11,12,30,900.0,111.0,1.7,29.0,919.0,1030.66,723.05
2016,9,11,12,45,901.0,110.0,1.75,29.5,915.0,1028.37,720.95
2016,9,11,13,0,902.0,109.0,1.8,30.0,911.0,1022.24,716.67
2016,9,11,13,15,899.0,108.0,1.8,30.0,898.0,1008.32,708.51
2016,9,11,13,30,896.0,107.0,1.8,30.0,885.0,990.71,698.25
2016,9,11,13,45,893.0,105.0,1.85,30.0,864.0,968.44,685.79
2016,9,11,14,0,890.0,103.0,1.9,30.0,843.0,942.67,671.14
2016,9,11,14,15,883.0,102.0,1.9,30.0,813.5,910.97,652.14
2016,9,11,14,30,876.0,101.0,1.9,30.0,784.0,876.27,631.18
2016,9,11,14,45,857.5,103.5,1.95,30.0,746.0,832.85,604.85
2016,9,11,15,0,839.0,106.0,2.0,30.0,708.0,787.67,577.03
2016,9,11,15,15,825.0,103.5,2.0,30.0,665.0,743.24,548.93
2016,9,11,15,30,811.0,101.0,2.0,30.0,622.0,692.79,516.32
2016,9,11,15,45,794.0,97.0,2.05,30.0,574.0,637.54,478.53
2016,9,11,16,0,777.0,93.0,2.1,30.0,526.0,581.7,438.81
2016,9,11,16,15,751.5,89.0,2.0,29.5,473.5,520.82,394.33
2016,9,11,16,30,726.0,85.0,1.9,29.0,421.0,460.89,349.03
2016,9,11,16,45,692.5,79.0,1.85,28.5,366.5,396.55,299.01
2016,9,11,17,0,659.0,73.0,1.8,28.0,312.0,334.78,249.16
2016,9,11,17,15,606.0,66.5,1.65,27.5,256.5,269.15,195.04
2016,9,11,17,30,553.0,60.0,1.5,27.0,201.0,209.24,144.64
2016,9,11,17,45,472.0,50.5,1.35,26.5,149.0,146.9,93.76
2016,9,11,18,0,391.0,41.0,1.2,26.0,97.0,94.6,53.12
2016,9,11,18,15,251.0,27.0,1.2,25.5,57.0,44.2,18.47
2016,9,11,18,30,111.0,13.0,1.2,25.0,17.0,12.93,0.0
2016,9,11,18,45,55.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,7.5,0.6,20.0,10.0,0.0,0.0
2016,9,12,6,30,112.0,15.0,0.6,20.0,20.0,16.16,0.0
2016,9,12,6,45,241.0,30.0,0.6,20.5,60.5,49.85,24.08
2016,9,12,7,0,370.0,45.0,0.6,21.0,101.0,100.66,60.39
2016,9,12,7,15,452.5,55.0,0.7,21.5,153.0,153.41,102.46
2016,9,12,7,30,535.0,65.0,0.8,22.0,205.0,216.36,154.56
2016,9,12,7,45,585.0,73.0,0.95,23.0,260.0,276.22,205.03
2016,9,12,8,0,635.0,81.0,1.1,24.0,315.0,341.44,258.56
2016,9,12,8,15,671.5,86.5,1.25,24.5,369.5,402.87,308.36
2016,9,12,8,30,708.0,92.0,1.4,25.0,424.0,467.24,358.8
2016,9,12,8,45,732.0,97.5,1.55,26.0,475.5,526.61,403.18
2016,9,12,9,0,756.0,103.0,1.7,27.0,527.0,587.05,446.75
2016,9,12,9,15,775.0,106.5,1.7,27.5,575.0,642.47,485.42
2016,9,12,9,30,794.0,110.0,1.7,28.0,623.0,697.48,522.32
2016,9,12,9,45,807.5,113.0,1.7,28.5,665.0,747.01,553.12
2016,9,12,10,0,821.0,116.0,1.7,29.0,707.0,795.02,582.34
2016,9,12,10,15,523.5,247.0,1.7,29.0,631.5,711.67,521.5
2016,9,12,10,30,226.0,378.0,1.7,29.0,556.0,586.2,428.28
2016,9,12,10,45,542.0,250.5,1.75,29.5,696.0,768.7,560.13
2016,9,12,11,0,858.0,123.0,1.8,30.0,836.0,938.08,669.17
2016,9,12,11,15,863.0,124.5,1.85,30.0,857.0,963.83,683.44
2016,9,12,11,30,868.0,126.0,1.9,30.0,878.0,986.26,697.19
2016,9,12,11,45,870.5,126.5,1.95,30.0,890.0,1001.73,706.73
2016,9,12,12,0,873.0,127.0,2.0,30.0,902.0,1013.6,714.22
2016,9,12,12,15,505.0,290.0,2.0,30.0,739.0,831.08,594.64
2016,9,12,12,30,137.0,453.0,2.0,30.0,576.0,608.77,436.99
2016,9,12,12,45,502.5,291.0,2.05,30.5,737.0,829.1,596.2
2016,9,12,13,0,868.0,129.0,2.1,31.0,898.0,1009.08,711.58
2016,9,12,13,15,864.5,128.5,2.1,31.0,884.5,995.49,701.61
2016,9,12,13,30,861.0,128.0,2.1,31.0,871.0,978.35,691.54
2016,9,12,13,45,851.5,128.5,2.15,31.0,848.5,953.1,676.98
2016,9,12,14,0,842.0,129.0,2.2,31.0,826.0,924.79,660.49
2016,9,12,14,15,833.5,127.5,2.2,30.5,796.0,899.12,646.49
2016,9,12,14,30,825.0,126.0,2.2,30.0,766.0,863.52,625.9
2016,9,12,14,45,810.5,125.0,2.2,30.0,729.0,820.89,599.3
2016,9,12,15,0,796.0,124.0,2.2,30.0,692.0,776.36,571.2
2016,9,12,15,15,780.5,120.5,2.2,30.0,649.0,726.84,539.37
2016,9,12,15,30,765.0,117.0,2.2,30.0,606.0,676.09,505.72
2016,9,12,15,45,740.5,114.5,2.2,30.0,557.0,620.6,466.78
2016,9,12,16,0,716.0,112.0,2.2,30.0,508.0,564.12,426.13
2016,9,12,16,15,687.5,107.0,2.1,29.5,456.0,503.41,381.7
2016,9,12,16,30,659.0,102.0,2.0,29.0,404.0,444.15,336.91
2016,9,12,16,45,616.0,96.0,1.9,28.5,349.5,379.22,286.46
2016,9,12,17,0,573.0,90.0,1.8,28.0,295.0,318.15,237.46
2016,9,12,17,15,516.0,81.0,1.65,27.5,241.0,253.81,184.94
2016,9,12,17,30,459.0,72.0,1.5,27.0,187.0,195.84,136.84
2016,9,12,17,45,367.0,60.0,1.35,26.5,136.5,133.39,86.98
2016,9,12,18,0,275.0,48.0,1.2,26.0,86.0,84.37,49.75
2016,9,12,18,15,160.5,29.5,1.2,25.5,49.5,39.1,16.86
2016,9,12,18,30,46.0,11.0,1.2,25.0,13.0,10.62,0.0
2016,9,12,18,45,23.0,5.5,1.25,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.2,0.0
2016,9,13,6,45,150.5,33.5,0.9,22.5,56.0,45.43,23.4
2016,9,13,7,0,301.0,50.0,1.0,23.0,95.0,94.81,58.11
2016,9,13,7,15,384.5,62.0,1.2,23.5,145.5,145.06,97.74
2016,9,13,7,30,468.0,74.0,1.4,24.0,196.0,207.69,149.02
2016,9,13,7,45,455.0,93.5,1.6,24.5,235.5,251.53,188.03
2016,9,13,8,0,442.0,113.0,1.8,25.0,275.0,295.25,225.52
2016,9,13,8,15,369.5,149.0,1.75,25.5,299.0,326.11,251.26
2016,9,13,8,30,297.0,185.0,1.7,26.0,323.0,342.65,264.16
2016,9,13,8,45,252.5,216.5,1.7,26.5,343.5,366.89,281.74
2016,9,13,9,0,208.0,248.0,1.7,27.0,364.0,379.44,289.69
2016,9,13,9,15,243.0,267.0,1.6,27.0,414.5,433.49,329.24
2016,9,13,9,30,278.0,286.0,1.5,27.0,465.0,498.15,375.13
2016,9,13,9,45,198.5,313.0,1.45,27.5,445.5,470.48,351.81
2016,9,13,10,0,119.0,340.0,1.4,28.0,426.0,443.3,329.04
2016,9,13,10,15,104.5,354.5,1.3,28.5,433.0,441.87,326.24
2016,9,13,10,30,90.0,369.0,1.2,29.0,440.0,447.97,328.48
2016,9,13,10,45,69.5,367.0,1.15,29.5,423.0,430.11,314.03
2016,9,13,11,0,49.0,365.0,1.1,30.0,406.0,410.86,298.82
2016,9,13,11,15,76.0,395.5,1.1,30.0,460.5,470.0,340.47
2016,9,13,11,30,103.0,426.0,1.1,30.0,515.0,530.15,381.52
2016,9,13,11,45,116.0,436.0,1.1,30.0,537.5,567.42,406.15
2016,9,13,12,0,129.0,446.0,1.1,30.0,560.0,592.54,422.77
2016,9,13,12,15,119.0,445.5,1.15,30.0,551.5,582.93,416.08
2016,9,13,12,30,109.0,445.0,1.2,30.0,543.0,560.04,400.92
2016,9,13,12,45,251.0,417.0,1.25,30.5,639.5,697.46,496.14
2016,9,13,13,0,393.0,389.0,1.3,31.0,736.0,807.43,569.14
2016,9,13,13,15,226.0,392.0,1.4,31.0,591.5,640.89,457.04
2016,9,13,13,30,59.0,395.0,1.5,31.0,447.0,454.19,327.55
2016,9,13,13,45,235.5,371.0,1.6,31.0,566.5,618.31,447.29
2016,9,13,14,0,412.0,347.0,1.7,31.0,686.0,759.74,545.21
2016,9,13,14,15,622.5,231.0,1.75,31.0,722.5,820.81,591.01
2016,9,13,14,30,833.0,115.0,1.8,31.0,759.0,852.16,613.28
2016,9,13,14,45,810.0,118.5,1.9,31.0,720.0,812.79,589.35
2016,9,13,15,0,787.0,122.0,2.0,31.0,681.0,766.28,560.94
2016,9,13,15,15,771.0,119.0,2.05,30.5,638.0,717.23,531.02
2016,9,13,15,30,755.0,116.0,2.1,30.0,595.0,667.04,499.03
2016,9,13,15,45,731.5,113.0,2.2,30.0,546.5,612.13,460.96
2016,9,13,16,0,708.0,110.0,2.3,30.0,498.0,556.18,420.96
2016,9,13,16,15,678.5,104.5,2.25,29.5,446.5,494.82,376.05
2016,9,13,16,30,649.0,99.0,2.2,29.0,395.0,435.06,330.82
2016,9,13,16,45,605.0,93.5,2.2,29.0,341.0,370.85,280.28
2016,9,13,17,0,561.0,88.0,2.2,29.0,287.0,310.63,231.44
2016,9,13,17,15,502.5,79.0,2.0,28.5,233.5,246.63,179.16
2016,9,13,17,30,444.0,70.0,1.8,28.0,180.0,189.22,131.59
2016,9,13,17,45,352.0,58.0,1.65,27.5,130.5,127.92,82.81
2016,9,13,18,0,260.0,46.0,1.5,27.0,81.0,80.07,46.68
2016,9,13,18,15,130.0,28.0,1.5,26.5,45.5,35.21,14.03
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,14.43,0.0
2016,9,14,6,45,175.0,31.0,1.2,23.5,53.5,45.42,22.16
2016,9,14,7,0,292.0,48.0,1.4,24.0,91.0,92.06,56.03
2016,9,14,7,15,374.5,60.5,1.45,24.5,141.0,142.07,95.41
2016,9,14,7,30,457.0,73.0,1.5,25.0,191.0,204.37,146.26
2016,9,14,7,45,516.5,81.0,1.55,25.5,245.0,262.82,194.99
2016,9,14,8,0,576.0,89.0,1.6,26.0,299.0,327.84,248.11
2016,9,14,8,15,440.5,135.5,1.7,26.5,311.5,345.77,264.94
2016,9,14,8,30,305.0,182.0,1.8,27.0,324.0,344.32,264.59
2016,9,14,8,45,244.0,215.5,1.95,27.5,337.5,361.63,277.17
2016,9,14,9,0,183.0,249.0,2.1,28.0,351.0,365.42,278.67
2016,9,14,9,15,172.0,273.5,2.2,28.0,376.5,392.94,298.52
2016,9,14,9,30,161.0,298.0,2.3,28.0,402.0,419.05,316.89
2016,9,14,9,45,145.5,319.0,2.45,28.5,418.0,436.72,328.25
2016,9,14,10,0,130.0,340.0,2.6,29.0,434.0,452.7,338.23
2016,9,14,10,15,135.0,359.5,2.65,29.0,461.5,482.84,359.31
2016,9,14,10,30,140.0,379.0,2.7,29.0,489.0,512.94,380.12
2016,9,14,10,45,212.5,387.0,2.8,29.5,559.5,592.12,436.52
2016,9,14,11,0,285.0,395.0,2.9,30.0,630.0,685.64,501.04
2016,9,14,11,15,302.5,401.0,2.95,30.0,656.5,716.12,521.29
2016,9,14,11,30,320.0,407.0,3.0,30.0,683.0,745.96,541.42
2016,9,14,11,45,576.5,274.0,3.1,30.5,779.5,879.57,637.33
2016,9,14,12,0,833.0,141.0,3.2,31.0,876.0,988.43,708.1
2016,9,14,12,15,834.0,141.5,3.25,31.0,880.0,994.73,711.41
2016,9,14,12,30,835.0,142.0,3.3,31.0,884.0,997.47,713.44
2016,9,14,12,45,831.5,143.0,3.35,31.0,878.5,1001.9,716.71
2016,9,14,13,0,828.0,144.0,3.4,31.0,873.0,993.47,711.85
2016,9,14,13,15,493.0,287.5,3.4,31.0,720.0,806.25,585.76
2016,9,14,13,30,158.0,431.0,3.4,31.0,567.0,600.55,436.75
2016,9,14,13,45,95.5,382.5,3.4,31.0,464.0,474.74,348.75
2016,9,14,14,0,33.0,334.0,3.4,31.0,361.0,363.62,268.05
2016,9,14,14,15,413.5,234.0,3.4,31.0,553.0,631.82,471.71
2016,9,14,14,30,794.0,134.0,3.4,31.0,745.0,843.77,620.59
2016,9,14,14,45,783.0,130.5,3.45,31.0,708.5,802.31,592.5
2016,9,14,15,0,772.0,127.0,3.5,31.0,672.0,758.83,564.53
2016,9,14,15,15,756.0,124.0,3.45,30.5,629.5,710.32,533.42
2016,9,14,15,30,740.0,121.0,3.4,30.0,587.0,660.71,500.14
2016,9,14,15,45,724.0,114.5,3.35,30.0,540.5,607.87,462.16
2016,9,14,16,0,708.0,108.0,3.3,30.0,494.0,553.09,421.87
2016,9,14,16,15,679.0,103.0,3.15,29.5,442.5,492.54,376.69
2016,9,14,16,30,650.0,98.0,3.0,29.0,391.0,433.53,331.29
2016,9,14,16,45,618.0,89.5,2.9,29.0,338.5,371.48,281.7
2016,9,14,17,0,586.0,81.0,2.8,29.0,286.0,312.07,232.77
2016,9,14,17,15,529.0,73.0,2.45,28.5,232.5,248.18,179.97
2016,9,14,17,30,472.0,65.0,2.1,28.0,179.0,190.65,131.79
2016,9,14,17,45,391.0,52.5,1.8,27.5,130.0,130.84,83.45
2016,9,14,18,0,310.0,40.0,1.5,27.0,81.0,81.22,45.38
2016,9,14,18,15,155.0,25.0,1.45,26.5,45.5,33.52,11.06
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.53,0.0
2016,9,14,18,45,0.0,5.0,1.35,25.5,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,27.0,9.0,1.0,22.0,10.0,9.11,0.0
2016,9,15,6,45,93.5,33.0,1.25,22.5,45.0,40.1,20.85
2016,9,15,7,0,160.0,57.0,1.5,23.0,80.0,80.33,52.37
2016,9,15,7,15,226.0,78.5,1.4,23.5,127.5,126.73,89.03
2016,9,15,7,30,292.0,100.0,1.3,24.0,175.0,181.55,133.33
2016,9,15,7,45,343.0,117.0,1.2,25.0,226.0,238.38,179.23
2016,9,15,8,0,394.0,134.0,1.1,26.0,277.0,298.42,226.53
2016,9,15,8,15,434.5,147.5,1.1,26.5,328.5,355.74,271.19
2016,9,15,8,30,475.0,161.0,1.1,27.0,380.0,416.98,317.43
2016,9,15,8,45,508.5,170.0,1.1,27.5,430.0,473.25,358.64
2016,9,15,9,0,542.0,179.0,1.1,28.0,480.0,531.89,400.26
2016,9,15,9,15,384.0,235.5,1.2,28.0,458.5,504.42,378.7
2016,9,15,9,30,226.0,292.0,1.3,28.0,437.0,460.25,344.51
2016,9,15,9,45,141.5,302.5,1.45,28.5,395.5,417.03,311.44
2016,9,15,10,0,57.0,313.0,1.6,29.0,354.0,357.12,265.5
2016,9,15,10,15,39.0,298.0,1.7,29.0,327.0,328.53,244.28
2016,9,15,10,30,21.0,283.0,1.8,29.0,300.0,289.49,215.06
2016,9,15,10,45,341.0,257.5,1.95,29.5,538.5,595.27,442.5
2016,9,15,11,0,661.0,232.0,2.1,30.0,777.0,881.9,637.88
2016,9,15,11,15,467.0,325.5,2.15,30.0,715.5,805.55,579.87
2016,9,15,11,30,273.0,419.0,2.2,30.0,654.0,713.37,513.43
2016,9,15,11,45,300.0,418.0,2.3,30.5,679.5,743.62,534.24
2016,9,15,12,0,327.0,417.0,2.4,31.0,705.0,773.05,553.44
2016,9,15,12,15,500.0,333.0,2.45,31.0,775.0,871.99,623.41
2016,9,15,12,30,673.0,249.0,2.5,31.0,845.0,962.58,685.92
2016,9,15,12,45,668.0,250.5,2.55,31.0,839.0,956.98,682.05
2016,9,15,13,0,663.0,252.0,2.6,31.0,833.0,948.32,677.08
2016,9,15,13,15,658.0,250.5,2.6,31.0,819.5,933.64,667.99
2016,9,15,13,30,653.0,249.0,2.6,31.0,806.0,916.11,657.15
2016,9,15,13,45,633.5,253.5,2.6,31.5,782.5,888.12,637.89
2016,9,15,14,0,614.0,258.0,2.6,32.0,759.0,858.09,617.38
2016,9,15,14,15,603.0,253.0,2.6,31.5,730.0,824.6,597.35
2016,9,15,14,30,592.0,248.0,2.6,31.0,701.0,786.71,574.19
2016,9,15,14,45,616.0,221.0,2.65,31.0,672.0,759.76,558.12
2016,9,15,15,0,640.0,194.0,2.7,31.0,643.0,725.93,537.03
2016,9,15,15,15,448.0,237.0,2.7,31.0,541.5,593.64,442.48
2016,9,15,15,30,256.0,280.0,2.7,31.0,440.0,472.77,353.84
2016,9,15,15,45,408.5,222.0,2.75,31.0,453.5,506.59,382.01
2016,9,15,16,0,561.0,164.0,2.8,31.0,467.0,517.32,391.65
2016,9,15,16,15,528.5,154.5,2.65,30.5,417.0,457.97,347.61
2016,9,15,16,30,496.0,145.0,2.5,30.0,367.0,400.95,304.49
2016,9,15,16,45,463.5,130.5,2.45,29.5,316.0,341.59,258.58
2016,9,15,17,0,431.0,116.0,2.4,29.0,265.0,285.28,213.69
2016,9,15,17,15,373.5,101.5,2.1,28.5,213.5,224.44,164.53
2016,9,15,17,30,316.0,87.0,1.8,28.0,162.0,170.32,120.42
2016,9,15,17,45,247.5,67.0,1.55,27.5,115.5,115.84,77.01
2016,9,15,18,0,179.0,47.0,1.3,27.0,69.0,68.89,40.94
2016,9,15,18,15,89.5,23.5,1.25,26.5,34.5,27.5,7.48
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,21.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,22.0,14.0,12.66,0.0
2016,9,16,6,45,177.5,29.5,0.95,23.0,51.5,44.95,21.16
2016,9,16,7,0,296.0,47.0,1.1,24.0,89.0,92.69,56.24
2016,9,16,7,15,379.5,59.5,0.9,24.5,139.0,143.32,96.07
2016,9,16,7,30,463.0,72.0,0.7,25.0,189.0,206.38,147.11
2016,9,16,7,45,520.0,80.5,0.5,26.0,242.5,264.96,194.63
2016,9,16,8,0,577.0,89.0,0.3,27.0,296.0,329.8,245.13
2016,9,16,8,15,615.5,95.5,0.4,27.5,349.5,389.97,292.24
2016,9,16,8,30,654.0,102.0,0.5,28.0,403.0,453.39,340.24
2016,9,16,8,45,680.5,108.0,0.6,28.5,454.0,512.29,383.46
2016,9,16,9,0,707.0,114.0,0.7,29.0,505.0,572.37,426.14
2016,9,16,9,15,487.0,199.5,0.7,29.0,480.0,545.37,403.87
2016,9,16,9,30,267.0,285.0,0.7,29.0,455.0,491.14,361.97
2016,9,16,9,45,523.0,207.0,0.7,29.5,569.0,628.41,460.71
2016,9,16,10,0,779.0,129.0,0.7,30.0,683.0,777.78,559.01
2016,9,16,10,15,407.0,223.0,0.7,30.0,514.0,590.94,429.01
2016,9,16,10,30,35.0,317.0,0.7,30.0,345.0,346.45,251.49
2016,9,16,10,45,35.0,328.0,0.7,30.5,356.5,359.07,261.09
2016,9,16,11,0,35.0,339.0,0.7,31.0,368.0,371.61,268.89
2016,9,16,11,15,431.0,241.0,0.7,31.0,609.0,683.16,491.26
2016,9,16,11,30,827.0,143.0,0.7,31.0,850.0,973.76,672.27
2016,9,16,11,45,845.5,133.5,0.75,31.5,865.5,985.09,674.09
2016,9,16,12,0,864.0,124.0,0.8,32.0,881.0,1001.94,683.26
2016,9,16,12,15,865.0,124.5,0.85,32.0,884.5,1008.25,687.59
2016,9,16,12,30,866.0,125.0,0.9,32.0,888.0,1010.87,690.01
2016,9,16,12,45,864.5,125.0,1.0,32.5,883.0,1006.76,688.16
2016,9,16,13,0,863.0,125.0,1.1,33.0,878.0,998.98,684.23
2016,9,16,13,15,859.5,124.0,1.15,33.0,864.5,984.55,676.91
2016,9,16,13,30,856.0,123.0,1.2,33.0,851.0,966.61,667.59
2016,9,16,13,45,852.0,121.0,1.25,33.0,829.5,943.72,655.28
2016,9,16,14,0,848.0,119.0,1.3,33.0,808.0,917.55,640.94
2016,9,16,14,15,840.0,117.0,1.4,33.0,778.5,884.63,622.96
2016,9,16,14,30,832.0,115.0,1.5,33.0,749.0,848.94,602.95
2016,9,16,14,45,816.0,115.5,1.6,33.0,711.0,812.09,581.86
2016,9,16,15,0,800.0,116.0,1.7,33.0,673.0,767.58,555.34
2016,9,16,15,15,784.0,112.5,1.75,32.5,630.0,717.32,525.16
2016,9,16,15,30,768.0,109.0,1.8,32.0,587.0,665.9,493.02
2016,9,16,15,45,748.5,105.0,1.85,32.0,539.5,610.8,455.17
2016,9,16,16,0,729.0,101.0,1.9,32.0,492.0,556.26,416.5
2016,9,16,16,15,700.0,96.0,1.85,31.5,440.0,494.63,371.85
2016,9,16,16,30,671.0,91.0,1.8,31.0,388.0,434.52,326.76
2016,9,16,16,45,632.0,84.5,1.75,31.0,334.0,370.37,276.53
2016,9,16,17,0,593.0,78.0,1.7,31.0,280.0,309.63,227.44
2016,9,16,17,15,534.0,70.0,1.55,30.0,226.0,244.87,175.17
2016,9,16,17,30,475.0,62.0,1.4,29.0,172.0,186.73,127.37
2016,9,16,17,45,387.0,50.0,1.25,28.5,123.5,126.22,79.15
2016,9,16,18,0,299.0,38.0,1.1,28.0,75.0,76.82,41.83
2016,9,16,18,15,149.5,19.0,1.1,27.5,37.5,26.68,3.84
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,14.0,13.29,0.0
2016,9,17,6,45,213.0,27.5,1.7,23.5,52.5,46.29,20.49
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,97.17,57.9
2016,9,17,7,15,425.5,53.5,1.85,24.5,141.5,149.4,99.47
2016,9,17,7,30,510.0,64.0,1.7,25.0,192.0,212.12,151.14
2016,9,17,7,45,562.0,72.0,1.55,26.0,245.5,271.33,200.61
2016,9,17,8,0,614.0,80.0,1.4,27.0,299.0,336.15,253.02
2016,9,17,8,15,651.5,85.5,1.15,27.5,353.0,396.9,300.72
2016,9,17,8,30,689.0,91.0,0.9,28.0,407.0,460.71,348.21
2016,9,17,8,45,712.0,97.0,0.65,29.0,457.5,519.43,388.48
2016,9,17,9,0,735.0,103.0,0.4,30.0,508.0,578.01,425.81
2016,9,17,9,15,755.0,106.5,0.45,30.0,555.0,632.96,463.64
2016,9,17,9,30,775.0,110.0,0.5,30.0,602.0,687.61,500.1
2016,9,17,9,45,531.0,216.5,0.55,30.5,564.0,645.08,466.01
2016,9,17,10,0,287.0,323.0,0.6,31.0,526.0,572.58,411.59
2016,9,17,10,15,184.0,341.0,0.7,31.0,474.0,506.44,365.72
2016,9,17,10,30,81.0,359.0,0.8,31.0,422.0,431.27,311.94
2016,9,17,10,45,161.0,379.5,0.9,31.5,509.5,539.05,387.72
2016,9,17,11,0,241.0,400.0,1.0,32.0,597.0,640.37,455.53
2016,9,17,11,15,538.5,268.0,1.05,32.0,723.0,815.15,576.02
2016,9,17,11,30,836.0,136.0,1.1,32.0,849.0,966.77,670.78
2016,9,17,11,45,836.5,138.5,1.15,32.5,860.5,981.49,676.79
2016,9,17,12,0,837.0,141.0,1.2,33.0,872.0,1001.82,687.96
2016,9,17,12,15,838.0,141.0,1.2,33.0,875.5,998.25,685.4
2016,9,17,12,30,839.0,141.0,1.2,33.0,879.0,1000.23,686.59
2016,9,17,12,45,838.0,140.5,1.3,33.0,873.5,996.09,685.81
2016,9,17,13,0,837.0,140.0,1.4,33.0,868.0,988.39,682.99
2016,9,17,13,15,833.0,139.5,1.45,33.0,854.5,982.97,680.9
2016,9,17,13,30,829.0,139.0,1.5,33.0,841.0,965.08,671.25
2016,9,17,13,45,823.5,137.0,1.55,33.0,819.0,940.8,657.8
2016,9,17,14,0,818.0,135.0,1.6,33.0,797.0,913.36,642.4
2016,9,17,14,15,809.0,133.0,1.6,33.0,767.0,879.77,622.47
2016,9,17,14,30,800.0,131.0,1.6,33.0,737.0,843.56,600.81
2016,9,17,14,45,775.0,135.0,1.65,33.0,697.5,798.02,573.42
2016,9,17,15,0,750.0,139.0,1.7,33.0,658.0,753.91,546.6
2016,9,17,15,15,732.5,135.0,1.7,32.5,615.0,703.68,515.74
2016,9,17,15,30,715.0,131.0,1.7,32.0,572.0,652.58,482.4
2016,9,17,15,45,692.0,126.0,1.75,32.0,524.5,596.29,443.77
2016,9,17,16,0,669.0,121.0,1.8,32.0,477.0,540.31,404.2
2016,9,17,16,15,638.0,114.5,1.75,31.5,425.0,479.04,359.9
2016,9,17,16,30,607.0,108.0,1.7,31.0,373.0,419.65,315.5
2016,9,17,16,45,565.0,100.0,1.65,31.0,320.0,356.21,266.08
2016,9,17,17,0,523.0,92.0,1.6,31.0,267.0,296.65,218.31
2016,9,17,17,15,461.5,81.5,1.45,30.5,214.5,230.67,165.3
2016,9,17,17,30,400.0,71.0,1.3,30.0,162.0,174.42,119.43
2016,9,17,17,45,310.0,56.0,1.2,29.5,114.5,115.87,73.57
2016,9,17,18,0,220.0,41.0,1.1,29.0,67.0,68.8,38.43
2016,9,17,18,15,110.0,20.5,1.15,28.5,33.5,25.43,1.2
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,23.0,12.0,11.31,0.0
2016,9,18,6,45,140.5,30.0,1.8,23.5,47.5,42.72,19.97
2016,9,18,7,0,245.0,49.0,2.0,24.0,83.0,88.0,54.55
2016,9,18,7,15,329.0,63.5,2.0,24.5,132.0,137.64,93.66
2016,9,18,7,30,413.0,78.0,2.0,25.0,181.0,197.85,142.75
2016,9,18,7,45,471.5,88.0,2.0,25.5,234.0,255.0,190.44
2016,9,18,8,0,530.0,98.0,2.0,26.0,287.0,321.52,244.68
2016,9,18,8,15,570.5,105.5,2.0,26.5,339.5,381.03,292.4
2016,9,18,8,30,611.0,113.0,2.0,27.0,392.0,444.1,341.29
2016,9,18,8,45,640.0,119.5,2.0,27.5,442.5,502.71,385.27
2016,9,18,9,0,669.0,126.0,2.0,28.0,493.0,562.83,428.87
2016,9,18,9,15,691.0,130.5,1.9,28.0,540.0,617.27,467.47
2016,9,18,9,30,713.0,135.0,1.8,28.0,587.0,671.79,504.92
2016,9,18,9,45,727.0,140.0,1.75,28.5,627.5,720.46,536.24
2016,9,18,10,0,741.0,145.0,1.7,29.0,668.0,767.89,565.05
2016,9,18,10,15,753.5,148.0,1.6,29.0,703.0,807.2,588.58
2016,9,18,10,30,766.0,151.0,1.5,29.0,738.0,847.5,612.38
2016,9,18,10,45,774.0,154.0,1.4,29.5,766.0,881.56,630.43
2016,9,18,11,0,782.0,157.0,1.3,30.0,794.0,912.97,646.47
2016,9,18,11,15,788.0,158.5,1.15,30.5,814.0,938.07,657.48
2016,9,18,11,30,794.0,160.0,1.0,31.0,834.0,960.09,666.27
2016,9,18,11,45,830.0,140.0,0.85,31.5,853.5,985.62,676.8
2016,9,18,12,0,866.0,120.0,0.7,32.0,873.0,999.69,680.08
2016,9,18,12,15,866.5,120.0,0.6,32.0,876.5,1004.81,680.56
2016,9,18,12,30,867.0,120.0,0.5,32.0,880.0,1006.24,679.06
2016,9,18,12,45,867.0,119.0,0.4,32.0,875.0,1002.39,674.65
2016,9,18,13,0,867.0,118.0,0.3,32.0,870.0,994.84,668.35
2016,9,18,13,15,864.0,117.5,0.35,32.0,856.0,981.2,661.98
2016,9,18,13,30,861.0,117.0,0.4,32.0,842.0,964.02,653.7
2016,9,18,13,45,686.5,209.5,0.45,32.0,778.5,892.36,612.89
2016,9,18,14,0,512.0,302.0,0.5,32.0,715.0,806.14,558.49
2016,9,18,14,15,674.0,206.0,0.55,32.0,727.5,839.46,586.18
2016,9,18,14,30,836.0,110.0,0.6,32.0,740.0,845.35,591.24
2016,9,18,14,45,698.5,166.0,0.7,32.0,674.5,769.83,546.4
2016,9,18,15,0,561.0,222.0,0.8,32.0,609.0,686.85,492.85
2016,9,18,15,15,666.5,163.5,0.85,32.0,594.0,683.66,495.04
2016,9,18,15,30,772.0,105.0,0.9,32.0,579.0,662.33,483.89
2016,9,18,15,45,751.0,101.5,0.95,32.0,530.5,606.54,446.36
2016,9,18,16,0,730.0,98.0,1.0,32.0,482.0,550.7,407.78
2016,9,18,16,15,700.5,93.0,1.0,31.5,430.5,489.52,364.42
2016,9,18,16,30,671.0,88.0,1.0,31.0,379.0,429.18,319.97
2016,9,18,16,45,631.5,81.5,1.0,31.0,325.0,364.89,270.36
2016,9,18,17,0,592.0,75.0,1.0,31.0,271.0,304.11,221.76
2016,9,18,17,15,530.5,67.0,0.95,30.0,217.5,238.85,169.57
2016,9,18,17,30,469.0,59.0,0.9,29.0,164.0,180.54,121.99
2016,9,18,17,45,375.0,47.5,0.85,28.5,115.5,120.17,74.4
2016,9,18,18,0,281.0,36.0,0.8,28.0,67.0,71.69,38.1
2016,9,18,18,15,140.5,18.0,0.85,27.5,33.5,24.43,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,12.0,11.73,0.0
2016,9,19,6,45,191.0,26.5,2.2,24.5,50.0,43.89,18.55
2016,9,19,7,0,330.0,42.0,2.5,25.0,88.0,95.56,56.74
