Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,15,420.0,52.5,2.55,25.5,138.5,148.44,98.62
2016,9,19,7,30,510.0,63.0,2.6,26.0,189.0,212.48,151.32
2016,9,19,7,45,572.5,69.0,2.65,27.0,244.0,273.3,202.25
2016,9,19,8,0,635.0,75.0,2.7,28.0,299.0,340.92,257.51
2016,9,19,8,15,672.5,80.5,2.6,28.5,353.5,402.86,307.44
2016,9,19,8,30,710.0,86.0,2.5,29.0,408.0,467.83,357.8
2016,9,19,8,45,737.0,90.0,2.45,29.5,460.0,527.25,402.38
2016,9,19,9,0,764.0,94.0,2.4,30.0,512.0,588.12,446.36
2016,9,19,9,15,783.5,97.0,2.25,30.5,559.0,643.51,484.43
2016,9,19,9,30,803.0,100.0,2.1,31.0,606.0,698.46,519.95
2016,9,19,9,45,817.5,103.0,2.0,31.5,648.0,748.82,550.59
2016,9,19,10,0,832.0,106.0,1.9,32.0,690.0,797.67,579.44
2016,9,19,10,15,842.5,108.0,1.85,32.0,725.5,834.78,601.62
2016,9,19,10,30,853.0,110.0,1.8,32.0,761.0,874.53,625.33
2016,9,19,10,45,861.5,110.5,1.8,32.5,789.5,908.3,644.16
2016,9,19,11,0,870.0,111.0,1.8,33.0,818.0,939.18,661.04
2016,9,19,11,15,875.0,112.0,1.9,33.0,838.0,964.15,676.69
2016,9,19,11,30,880.0,113.0,2.0,33.0,858.0,985.73,690.37
2016,9,19,11,45,885.0,112.0,2.1,33.5,870.5,1001.67,699.25
2016,9,19,12,0,890.0,111.0,2.2,34.0,883.0,1013.99,706.03
2016,9,19,12,15,890.5,111.5,2.25,34.0,886.0,1019.69,709.78
2016,9,19,12,30,891.0,112.0,2.3,34.0,889.0,1021.58,711.39
2016,9,19,12,45,890.5,111.0,2.4,34.5,883.5,1017.05,708.28
2016,9,19,13,0,890.0,110.0,2.5,35.0,878.0,1008.73,702.98
2016,9,19,13,15,886.5,109.5,2.55,35.0,864.0,994.24,694.95
2016,9,19,13,30,883.0,109.0,2.6,35.0,850.0,976.13,684.78
2016,9,19,13,45,877.0,108.0,2.7,35.0,827.5,951.59,671.04
2016,9,19,14,0,871.0,107.0,2.8,35.0,805.0,923.77,655.18
2016,9,19,14,15,863.0,105.5,2.85,34.5,774.5,890.5,636.66
2016,9,19,14,30,855.0,104.0,2.9,34.0,744.0,854.38,616.1
2016,9,19,14,45,843.5,102.0,2.95,34.0,706.5,812.21,590.03
2016,9,19,15,0,832.0,100.0,3.0,34.0,669.0,767.89,562.24
2016,9,19,15,15,816.5,97.0,3.0,33.5,625.5,721.67,533.64
2016,9,19,15,30,801.0,94.0,3.0,33.0,582.0,669.61,500.48
2016,9,19,15,45,779.5,91.0,3.0,33.0,533.0,612.69,460.21
2016,9,19,16,0,758.0,88.0,3.0,33.0,484.0,555.69,418.78
2016,9,19,16,15,729.0,84.0,2.85,32.5,431.5,493.82,372.96
2016,9,19,16,30,700.0,80.0,2.7,32.0,379.0,433.65,326.9
2016,9,19,16,45,659.5,74.5,2.55,32.0,325.0,368.43,275.03
2016,9,19,17,0,619.0,69.0,2.4,32.0,271.0,306.79,224.53
2016,9,19,17,15,557.5,61.5,2.2,31.0,216.5,240.55,170.63
2016,9,19,17,30,496.0,54.0,2.0,30.0,162.0,181.25,121.59
2016,9,19,17,45,396.5,43.5,1.8,29.5,113.5,119.4,72.69
2016,9,19,18,0,297.0,33.0,1.6,29.0,65.0,70.14,35.85
2016,9,19,18,15,148.5,16.5,1.6,28.5,32.5,23.48,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,12.0,12.21,0.0
2016,9,20,6,45,213.5,25.5,1.85,23.5,50.5,45.87,18.74
2016,9,20,7,0,358.0,40.0,2.1,24.0,89.0,98.39,57.97
2016,9,20,7,15,447.0,50.0,2.0,24.5,140.5,152.38,101.09
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,217.39,154.83
2016,9,20,7,45,597.5,66.0,1.85,26.0,247.5,279.46,206.83
2016,9,20,8,0,659.0,72.0,1.8,27.0,303.0,348.19,262.74
2016,9,20,8,15,696.0,77.0,1.7,27.5,358.0,410.75,312.78
2016,9,20,8,30,733.0,82.0,1.6,28.0,413.0,475.9,362.72
2016,9,20,8,45,761.0,85.0,1.5,29.0,465.5,536.44,406.45
2016,9,20,9,0,789.0,88.0,1.4,30.0,518.0,598.05,448.83
2016,9,20,9,15,808.0,91.0,1.45,30.5,565.5,654.26,487.54
2016,9,20,9,30,827.0,94.0,1.5,31.0,613.0,709.92,523.59
2016,9,20,9,45,840.5,97.0,1.55,31.5,655.5,756.16,551.94
2016,9,20,10,0,854.0,100.0,1.6,32.0,698.0,804.55,581.33
2016,9,20,10,15,864.0,101.5,1.65,32.0,733.5,846.43,607.27
2016,9,20,10,30,874.0,103.0,1.7,32.0,769.0,885.86,631.51
2016,9,20,10,45,881.0,105.0,1.8,32.5,797.0,920.42,651.8
2016,9,20,11,0,888.0,107.0,1.9,33.0,825.0,951.92,670.1
2016,9,20,11,15,893.0,108.0,1.9,33.0,845.5,977.21,684.77
2016,9,20,11,30,898.0,109.0,1.9,33.0,866.0,999.03,697.39
2016,9,20,11,45,900.5,109.5,1.95,33.5,878.0,1014.26,705.22
2016,9,20,12,0,903.0,110.0,2.0,34.0,890.0,1025.75,710.91
2016,9,20,12,15,903.5,110.0,2.0,34.0,893.0,1030.88,713.75
2016,9,20,12,30,904.0,110.0,2.0,34.0,896.0,1032.16,714.44
2016,9,20,12,45,902.5,110.0,2.0,34.0,890.0,1027.56,711.75
2016,9,20,13,0,901.0,110.0,2.0,34.0,884.0,1019.14,706.92
2016,9,20,13,15,897.5,109.0,2.0,34.0,869.5,1003.89,698.08
2016,9,20,13,30,894.0,108.0,2.0,34.0,855.0,984.97,687.14
2016,9,20,13,45,888.0,107.0,2.05,34.0,832.5,960.13,673.17
2016,9,20,14,0,882.0,106.0,2.1,34.0,810.0,931.97,657.11
2016,9,20,14,15,578.0,227.5,2.05,34.0,682.0,774.78,555.27
2016,9,20,14,30,274.0,349.0,2.0,34.0,554.0,606.96,437.06
2016,9,20,14,45,542.0,231.5,2.0,34.0,610.0,703.55,510.84
2016,9,20,15,0,810.0,114.0,2.0,34.0,666.0,769.32,558.16
2016,9,20,15,15,793.5,111.0,2.0,34.0,622.0,718.6,525.18
2016,9,20,15,30,777.0,108.0,2.0,34.0,578.0,666.76,491.24
2016,9,20,15,45,754.5,104.0,2.0,34.0,528.5,609.15,451.42
2016,9,20,16,0,732.0,100.0,2.0,34.0,479.0,552.55,411.14
2016,9,20,16,15,701.0,95.0,1.9,33.5,426.5,489.68,365.54
2016,9,20,16,30,670.0,90.0,1.8,33.0,374.0,428.58,319.69
2016,9,20,16,45,626.5,83.5,1.7,32.5,319.0,362.69,268.8
2016,9,20,17,0,583.0,77.0,1.6,32.0,264.0,300.79,219.34
2016,9,20,17,15,518.5,68.5,1.45,31.0,210.5,234.8,166.3
2016,9,20,17,30,454.0,60.0,1.3,30.0,157.0,176.18,118.44
2016,9,20,17,45,353.0,47.0,1.15,29.5,108.5,114.38,70.16
2016,9,20,18,0,252.0,34.0,1.0,29.0,60.0,64.63,33.04
2016,9,20,18,15,126.0,17.0,1.0,28.5,30.0,22.03,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,7.19,0.0
2016,9,21,6,45,114.0,29.0,0.8,23.5,43.0,39.01,16.75
2016,9,21,7,0,208.0,51.0,0.9,24.0,78.0,85.7,54.01
2016,9,21,7,15,289.0,68.5,0.95,24.5,127.0,135.55,93.19
2016,9,21,7,30,370.0,86.0,1.0,25.0,176.0,195.65,141.72
2016,9,21,7,45,439.0,96.5,1.1,26.0,230.0,254.47,189.48
2016,9,21,8,0,508.0,107.0,1.2,27.0,284.0,321.17,242.56
2016,9,21,8,15,377.0,145.5,1.2,27.5,289.5,331.2,252.54
2016,9,21,8,30,246.0,184.0,1.2,28.0,295.0,319.79,244.23
2016,9,21,8,45,244.5,212.5,1.25,28.5,334.0,362.84,276.06
2016,9,21,9,0,243.0,241.0,1.3,29.0,373.0,398.3,301.22
2016,9,21,9,15,476.0,194.0,1.35,29.0,482.0,535.58,403.34
2016,9,21,9,30,709.0,147.0,1.4,29.0,591.0,683.61,508.83
2016,9,21,9,45,738.5,145.5,1.45,29.5,635.5,737.05,543.04
2016,9,21,10,0,768.0,144.0,1.5,30.0,680.0,790.36,576.0
2016,9,21,10,15,552.5,243.0,1.55,30.5,638.5,737.65,535.77
2016,9,21,10,30,337.0,342.0,1.6,31.0,597.0,661.5,478.52
2016,9,21,10,45,584.0,242.5,1.65,31.5,705.0,806.7,580.42
2016,9,21,11,0,831.0,143.0,1.7,32.0,813.0,944.81,667.4
2016,9,21,11,15,454.0,271.5,1.8,32.0,639.0,739.53,530.56
2016,9,21,11,30,77.0,400.0,1.9,32.0,465.0,480.55,346.24
2016,9,21,11,45,216.5,399.5,2.0,32.5,585.5,631.78,454.59
2016,9,21,12,0,356.0,399.0,2.1,33.0,706.0,785.5,557.59
2016,9,21,12,15,620.5,262.5,2.2,33.0,799.0,923.39,653.42
2016,9,21,12,30,885.0,126.0,2.3,33.0,892.0,1029.75,720.57
2016,9,21,12,45,670.0,238.0,2.4,33.0,815.5,945.85,668.31
2016,9,21,13,0,455.0,350.0,2.5,33.0,739.0,840.44,596.49
2016,9,21,13,15,667.0,236.0,2.55,33.0,796.0,926.48,659.63
2016,9,21,13,30,879.0,122.0,2.6,33.0,853.0,984.71,696.74
2016,9,21,13,45,874.0,120.0,2.65,33.0,830.5,959.98,681.7
2016,9,21,14,0,869.0,118.0,2.7,33.0,808.0,931.93,665.27
2016,9,21,14,15,861.0,116.5,2.75,33.0,777.5,898.56,645.35
2016,9,21,14,30,853.0,115.0,2.8,33.0,747.0,862.36,623.47
2016,9,21,14,45,843.0,112.0,2.85,33.0,709.5,825.72,601.11
2016,9,21,15,0,833.0,109.0,2.9,33.0,672.0,780.85,572.99
2016,9,21,15,15,817.0,106.0,2.9,32.5,628.0,729.51,540.97
2016,9,21,15,30,801.0,103.0,2.9,32.0,584.0,676.94,507.04
2016,9,21,15,45,781.5,98.5,2.9,32.0,535.0,619.58,466.48
2016,9,21,16,0,762.0,94.0,2.9,32.0,486.0,561.97,424.57
2016,9,21,16,15,732.5,89.5,2.8,31.5,432.5,499.63,378.4
2016,9,21,16,30,703.0,85.0,2.7,31.0,379.0,438.1,331.26
2016,9,21,16,45,663.0,78.5,2.6,30.5,324.0,371.87,279.03
2016,9,21,17,0,623.0,72.0,2.5,30.0,269.0,309.18,227.84
2016,9,21,17,15,560.0,64.0,2.2,29.0,214.0,241.87,172.52
2016,9,21,17,30,497.0,56.0,1.9,28.0,159.0,181.68,122.34
2016,9,21,17,45,396.5,44.0,1.65,27.5,110.0,118.46,72.1
2016,9,21,18,0,296.0,32.0,1.4,27.0,61.0,68.01,33.66
2016,9,21,18,15,148.0,16.0,1.4,26.5,30.5,22.3,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,62.0,9.0,1.1,21.0,10.0,10.26,0.0
2016,9,22,6,45,189.0,26.0,1.35,21.5,47.0,43.89,17.08
2016,9,22,7,0,316.0,43.0,1.6,22.0,84.0,94.84,57.2
2016,9,22,7,15,403.5,55.0,1.5,22.5,135.0,149.04,100.7
2016,9,22,7,30,491.0,67.0,1.4,23.0,186.0,213.13,153.69
2016,9,22,7,45,542.0,77.5,1.3,24.0,239.5,273.62,204.38
2016,9,22,8,0,593.0,88.0,1.2,25.0,293.0,339.64,257.84
2016,9,22,8,15,632.5,94.5,1.3,26.0,347.5,401.3,306.71
2016,9,22,8,30,672.0,101.0,1.4,27.0,402.0,466.26,356.24
2016,9,22,8,45,696.0,108.0,1.5,28.0,453.0,525.71,399.89
2016,9,22,9,0,720.0,115.0,1.6,29.0,504.0,586.02,442.54
2016,9,22,9,15,741.0,119.5,1.7,29.0,551.0,642.1,482.72
2016,9,22,9,30,762.0,124.0,1.8,29.0,598.0,698.02,521.89
2016,9,22,9,45,776.0,128.0,1.95,29.5,640.0,745.27,552.56
2016,9,22,10,0,790.0,132.0,2.1,30.0,682.0,793.08,582.98
2016,9,22,10,15,801.5,135.0,2.15,30.0,717.0,835.99,610.22
2016,9,22,10,30,813.0,138.0,2.2,30.0,752.0,876.73,635.87
2016,9,22,10,45,819.0,141.0,2.25,30.5,779.5,910.05,655.26
2016,9,22,11,0,825.0,144.0,2.3,31.0,807.0,940.45,672.72
2016,9,22,11,15,830.0,145.5,2.35,31.0,826.5,965.2,687.92
2016,9,22,11,30,835.0,147.0,2.4,31.0,846.0,986.66,701.15
2016,9,22,11,45,828.5,153.0,2.5,31.5,855.0,998.17,707.3
2016,9,22,12,0,822.0,159.0,2.6,32.0,864.0,1005.93,711.26
2016,9,22,12,15,530.0,294.5,2.65,32.0,750.0,863.28,617.06
2016,9,22,12,30,238.0,430.0,2.7,32.0,636.0,690.13,495.2
2016,9,22,12,45,275.5,418.5,2.8,32.5,655.0,727.14,521.56
2016,9,22,13,0,313.0,407.0,2.9,33.0,674.0,749.44,536.83
2016,9,22,13,15,556.5,284.0,2.95,33.0,749.0,864.65,620.65
2016,9,22,13,30,800.0,161.0,3.0,33.0,824.0,957.76,683.55
2016,9,22,13,45,787.5,162.5,3.1,33.0,799.5,930.68,666.78
2016,9,22,14,0,775.0,164.0,3.2,33.0,775.0,900.85,649.11
2016,9,22,14,15,764.5,161.0,3.25,33.0,744.5,869.85,630.26
2016,9,22,14,30,754.0,158.0,3.3,33.0,714.0,831.99,606.74
2016,9,22,14,45,719.5,164.0,3.35,33.0,672.5,781.92,574.8
2016,9,22,15,0,685.0,170.0,3.4,33.0,631.0,731.57,541.49
2016,9,22,15,15,665.0,165.0,3.4,32.5,587.5,680.75,507.88
2016,9,22,15,30,645.0,160.0,3.4,32.0,544.0,629.5,473.09
2016,9,22,15,45,325.5,163.5,3.45,32.0,357.0,390.33,296.97
2016,9,22,16,0,6.0,167.0,3.5,32.0,170.0,162.1,120.89
2016,9,22,16,15,260.0,149.0,3.4,31.5,257.0,295.96,226.83
2016,9,22,16,30,514.0,131.0,3.3,31.0,344.0,390.28,297.14
2016,9,22,16,45,465.0,119.5,3.25,30.5,291.0,326.21,246.49
2016,9,22,17,0,416.0,108.0,3.2,30.0,238.0,267.16,199.08
2016,9,22,17,15,350.5,92.5,2.9,29.5,186.5,204.53,148.39
2016,9,22,17,30,285.0,77.0,2.6,29.0,135.0,149.75,103.91
2016,9,22,17,45,194.5,56.5,2.3,28.5,90.0,91.9,58.98
2016,9,22,18,0,104.0,36.0,2.0,28.0,45.0,48.37,25.71
2016,9,22,18,15,52.0,18.0,1.95,27.5,22.5,19.53,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,120.5,22.5,2.4,23.5,38.0,34.39,12.23
2016,9,23,7,0,241.0,45.0,2.7,24.0,76.0,85.73,52.57
2016,9,23,7,15,332.0,58.5,2.85,24.5,124.5,135.95,92.25
2016,9,23,7,30,423.0,72.0,3.0,25.0,173.0,197.61,142.78
2016,9,23,7,45,505.5,77.0,3.2,25.5,228.5,261.19,195.76
2016,9,23,8,0,588.0,82.0,3.4,26.0,284.0,332.12,254.21
2016,9,23,8,15,628.5,88.0,3.45,26.0,337.5,393.34,304.89
2016,9,23,8,30,669.0,94.0,3.5,26.0,391.0,457.97,356.84
2016,9,23,8,45,385.5,165.5,3.6,26.5,341.5,403.34,314.1
2016,9,23,9,0,102.0,237.0,3.7,27.0,292.0,299.6,230.94
2016,9,23,9,15,104.5,260.0,3.75,27.5,321.0,330.01,253.43
2016,9,23,9,30,107.0,283.0,3.8,28.0,350.0,360.51,275.26
2016,9,23,9,45,467.5,192.5,3.85,28.5,513.0,574.63,440.36
2016,9,23,10,0,828.0,102.0,3.9,29.0,676.0,786.83,592.04
2016,9,23,10,15,561.0,226.0,3.9,29.0,624.0,727.93,546.04
2016,9,23,10,30,294.0,350.0,3.9,29.0,572.0,633.24,471.81
2016,9,23,10,45,580.5,229.0,3.95,29.5,687.0,790.61,588.58
2016,9,23,11,0,867.0,108.0,4.0,30.0,802.0,933.65,683.94
2016,9,23,11,15,872.0,109.0,4.0,30.0,821.5,958.24,698.44
2016,9,23,11,30,877.0,110.0,4.0,30.0,841.0,979.43,711.59
2016,9,23,11,45,870.0,116.5,4.0,30.5,850.0,991.18,717.21
2016,9,23,12,0,863.0,123.0,4.0,31.0,859.0,999.05,720.48
2016,9,23,12,15,631.0,249.5,4.05,31.0,788.5,920.61,668.65
2016,9,23,12,30,399.0,376.0,4.1,31.0,718.0,806.77,586.21
2016,9,23,12,45,324.5,398.0,4.15,31.5,675.0,754.38,548.41
2016,9,23,13,0,250.0,420.0,4.2,32.0,632.0,701.24,509.43
2016,9,23,13,15,551.0,271.0,4.2,32.0,728.0,845.28,617.3
2016,9,23,13,30,852.0,122.0,4.2,32.0,824.0,957.23,693.7
2016,9,23,13,45,844.0,121.5,4.25,32.0,801.0,931.66,677.05
2016,9,23,14,0,836.0,121.0,4.3,32.0,778.0,903.03,659.32
2016,9,23,14,15,580.0,226.0,4.3,32.0,673.0,773.58,571.19
2016,9,23,14,30,324.0,331.0,4.3,32.0,568.0,630.9,466.72
2016,9,23,14,45,558.0,221.5,4.35,32.0,605.0,704.64,526.02
2016,9,23,15,0,792.0,112.0,4.4,32.0,642.0,749.81,561.32
2016,9,23,15,15,775.0,109.0,4.35,31.5,598.5,699.39,528.06
2016,9,23,15,30,758.0,106.0,4.3,31.0,555.0,647.97,493.13
2016,9,23,15,45,602.0,141.0,4.3,31.0,478.0,548.15,418.59
2016,9,23,16,0,446.0,176.0,4.3,31.0,401.0,455.65,348.39
2016,9,23,16,15,523.5,137.5,4.15,30.5,373.0,431.78,331.26
2016,9,23,16,30,601.0,99.0,4.0,30.0,345.0,401.51,307.28
2016,9,23,16,45,579.5,87.0,3.85,30.0,295.5,343.27,259.78
2016,9,23,17,0,558.0,75.0,3.7,30.0,246.0,286.61,212.19
2016,9,23,17,15,489.5,66.0,3.4,29.0,193.5,220.8,158.06
2016,9,23,17,30,421.0,57.0,3.1,28.0,141.0,162.92,110.06
2016,9,23,17,45,315.0,43.5,2.8,27.5,95.0,101.29,61.63
2016,9,23,18,0,209.0,30.0,2.5,27.0,49.0,54.87,25.87
2016,9,23,18,15,104.5,15.0,2.55,26.5,24.5,18.88,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.5,22.5,2.85,23.0,37.0,34.35,11.53
2016,9,24,7,0,237.0,45.0,3.0,23.0,74.0,85.56,52.73
2016,9,24,7,15,327.5,58.5,3.1,23.5,122.5,135.48,92.41
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,196.77,142.89
2016,9,24,7,45,481.5,81.0,3.35,24.5,224.0,257.53,194.18
2016,9,24,8,0,545.0,90.0,3.5,25.0,277.0,323.52,249.04
2016,9,24,8,15,272.5,77.5,3.6,25.0,171.0,213.46,166.87
2016,9,24,8,30,0.0,65.0,3.7,25.0,65.0,60.47,43.69
2016,9,24,8,45,351.0,87.5,3.85,25.5,275.0,301.31,239.26
2016,9,24,9,0,702.0,110.0,4.0,26.0,485.0,570.59,445.97
2016,9,24,9,15,444.5,197.5,4.0,26.5,442.5,519.55,402.33
2016,9,24,9,30,187.0,285.0,4.0,27.0,400.0,429.39,329.21
2016,9,24,9,45,231.0,300.5,4.05,27.5,453.0,488.1,372.67
2016,9,24,10,0,275.0,316.0,4.1,28.0,506.0,559.63,423.94
2016,9,24,10,15,289.5,323.5,4.05,28.0,532.5,591.01,445.82
2016,9,24,10,30,304.0,331.0,4.0,28.0,559.0,622.34,467.63
2016,9,24,10,45,568.5,227.5,4.0,28.5,674.0,778.49,582.78
2016,9,24,11,0,833.0,124.0,4.0,29.0,789.0,918.99,677.1
2016,9,24,11,15,559.0,262.5,4.0,29.0,713.5,831.28,613.95
2016,9,24,11,30,285.0,401.0,4.0,29.0,638.0,710.62,522.72
2016,9,24,11,45,565.0,266.0,4.0,29.5,744.0,859.55,632.57
2016,9,24,12,0,845.0,131.0,4.0,30.0,850.0,989.31,718.15
2016,9,24,12,15,845.5,131.0,4.0,30.0,852.5,993.82,719.97
2016,9,24,12,30,846.0,131.0,4.0,30.0,855.0,994.71,720.5
2016,9,24,12,45,432.5,214.5,4.05,30.0,585.0,677.9,504.62
2016,9,24,13,0,19.0,298.0,4.1,30.0,315.0,305.78,226.24
2016,9,24,13,15,96.5,354.0,4.05,30.0,434.5,451.83,336.37
2016,9,24,13,30,174.0,410.0,4.0,30.0,554.0,597.11,440.95
2016,9,24,13,45,495.0,269.5,4.0,30.0,660.5,768.57,569.83
2016,9,24,14,0,816.0,129.0,4.0,30.0,767.0,899.63,662.2
2016,9,24,14,15,806.5,127.0,4.0,30.0,736.5,865.2,639.11
2016,9,24,14,30,797.0,125.0,4.0,30.0,706.0,828.22,615.32
2016,9,24,14,45,751.0,138.0,4.0,30.0,662.5,774.95,580.12
2016,9,24,15,0,705.0,151.0,4.0,30.0,619.0,725.33,547.05
2016,9,24,15,15,635.0,163.0,3.95,29.5,563.0,654.83,497.45
2016,9,24,15,30,565.0,175.0,3.9,29.0,507.0,584.06,446.73
2016,9,24,15,45,585.5,153.5,3.9,29.0,471.5,549.44,422.03
2016,9,24,16,0,606.0,132.0,3.9,29.0,436.0,507.43,390.9
2016,9,24,16,15,570.0,124.5,3.7,28.5,384.5,445.79,343.96
2016,9,24,16,30,534.0,117.0,3.5,28.0,333.0,383.76,295.55
2016,9,24,16,45,481.0,107.5,3.35,28.0,280.5,319.16,243.5
2016,9,24,17,0,428.0,98.0,3.2,28.0,228.0,260.02,194.79
2016,9,24,17,15,358.0,84.5,3.0,27.5,177.5,197.65,143.75
2016,9,24,17,30,288.0,71.0,2.8,27.0,127.0,143.67,99.54
2016,9,24,17,45,195.0,51.5,2.6,26.5,83.5,86.5,54.87
2016,9,24,18,0,102.0,32.0,2.4,26.0,40.0,43.61,20.87
2016,9,24,18,15,51.0,16.0,2.4,25.5,20.0,17.4,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.0,20.0,18.59,4.94
2016,9,25,7,0,0.0,40.0,2.2,23.0,40.0,37.63,24.39
2016,9,25,7,15,15.0,63.5,2.3,23.0,67.0,63.43,45.67
2016,9,25,7,30,30.0,87.0,2.4,23.0,94.0,93.27,70.32
2016,9,25,7,45,45.5,110.5,2.5,23.5,124.5,123.8,95.23
2016,9,25,8,0,61.0,134.0,2.6,24.0,155.0,156.29,121.42
2016,9,25,8,15,121.5,160.0,2.6,24.0,210.5,219.09,171.52
2016,9,25,8,30,182.0,186.0,2.6,24.0,266.0,284.67,223.3
2016,9,25,8,45,154.0,211.0,2.65,24.5,284.5,304.63,237.87
2016,9,25,9,0,126.0,236.0,2.7,25.0,303.0,321.39,249.47
2016,9,25,9,15,133.0,260.0,2.65,25.0,336.5,357.83,276.62
2016,9,25,9,30,140.0,284.0,2.6,25.0,370.0,394.7,303.59
2016,9,25,9,45,212.5,298.0,2.6,25.0,439.0,471.69,361.51
2016,9,25,10,0,285.0,312.0,2.6,25.0,508.0,564.02,428.97
2016,9,25,10,15,377.0,298.5,2.6,25.0,572.0,638.96,483.6
2016,9,25,10,30,469.0,285.0,2.6,25.0,636.0,729.64,547.93
2016,9,25,10,45,429.5,315.5,2.6,25.5,646.0,740.57,551.73
2016,9,25,11,0,390.0,346.0,2.6,26.0,656.0,737.62,546.79
2016,9,25,11,15,429.0,338.0,2.55,26.0,687.0,786.29,580.02
2016,9,25,11,30,468.0,330.0,2.5,26.0,718.0,824.56,605.68
2016,9,25,11,45,321.5,379.0,2.5,26.0,647.5,727.73,535.63
2016,9,25,12,0,175.0,428.0,2.5,26.0,577.0,624.96,460.78
2016,9,25,12,15,161.0,429.0,2.45,26.0,566.5,612.98,452.4
2016,9,25,12,30,147.0,430.0,2.4,26.0,556.0,600.14,442.88
2016,9,25,12,45,236.0,413.5,2.4,26.5,613.5,670.28,493.58
2016,9,25,13,0,325.0,397.0,2.4,27.0,671.0,751.23,549.67
2016,9,25,13,15,229.0,401.5,2.3,27.0,593.0,645.14,474.2
2016,9,25,13,30,133.0,406.0,2.2,27.0,515.0,553.79,408.45
2016,9,25,13,45,117.5,390.5,2.15,27.0,485.0,519.39,384.71
2016,9,25,14,0,102.0,375.0,2.1,27.0,455.0,473.68,352.49
2016,9,25,14,15,51.0,215.5,2.0,26.5,255.5,257.93,195.14
2016,9,25,14,30,0.0,56.0,1.9,26.0,56.0,52.19,35.89
2016,9,25,14,45,0.0,94.0,1.85,26.0,94.0,87.69,64.23
2016,9,25,15,0,0.0,132.0,1.8,26.0,132.0,124.0,92.87
2016,9,25,15,15,0.0,79.0,1.8,25.5,79.0,73.61,53.44
2016,9,25,15,30,0.0,26.0,1.8,25.0,26.0,24.17,13.98
2016,9,25,15,45,0.0,66.5,1.85,25.0,66.5,61.89,44.6
2016,9,25,16,0,0.0,107.0,1.9,25.0,107.0,100.24,75.55
2016,9,25,16,15,0.0,94.5,1.85,24.5,94.5,88.35,66.36
2016,9,25,16,30,0.0,82.0,1.8,24.0,82.0,76.5,57.14
2016,9,25,16,45,0.0,68.5,1.75,24.0,68.5,63.74,46.89
2016,9,25,17,0,0.0,55.0,1.7,24.0,55.0,51.13,36.61
2016,9,25,17,15,0.0,42.5,1.65,23.5,42.5,39.48,27.02
2016,9,25,17,30,0.0,30.0,1.6,23.0,30.0,27.84,17.26
2016,9,25,17,45,0.0,19.5,1.6,23.0,19.5,18.08,8.9
2016,9,25,18,0,0.0,9.0,1.6,23.0,9.0,8.33,0.0
2016,9,25,18,15,0.0,4.5,1.65,23.0,4.5,4.29,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.5,3.7,19.0,5.5,5.09,0.0
2016,9,26,7,0,0.0,11.0,3.8,19.0,11.0,10.18,2.59
2016,9,26,7,15,0.0,18.0,3.85,18.5,18.0,16.68,8.27
2016,9,26,7,30,0.0,25.0,3.9,18.0,25.0,23.18,13.93
2016,9,26,7,45,0.0,33.5,4.0,18.0,33.5,31.09,20.69
2016,9,26,8,0,0.0,42.0,4.1,18.0,42.0,39.0,27.35
2016,9,26,8,15,0.0,56.5,4.15,18.0,56.5,52.53,38.62
2016,9,26,8,30,0.0,71.0,4.2,18.0,71.0,66.07,49.78
2016,9,26,8,45,0.0,64.0,4.3,18.5,64.0,59.54,44.07
2016,9,26,9,0,0.0,57.0,4.4,19.0,57.0,53.03,38.43
2016,9,26,9,15,0.0,62.0,4.4,19.0,62.0,57.71,42.15
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,62.39,45.86
2016,9,26,9,45,0.0,79.5,4.4,19.0,79.5,74.09,55.28
2016,9,26,10,0,0.0,92.0,4.4,19.0,92.0,85.81,64.66
2016,9,26,10,15,1.5,131.0,4.4,19.0,132.5,124.31,95.65
2016,9,26,10,30,3.0,170.0,4.4,19.0,173.0,163.38,126.73
2016,9,26,10,45,6.5,198.0,4.4,19.5,203.5,193.97,150.57
2016,9,26,11,0,10.0,226.0,4.4,20.0,234.0,224.93,174.43
2016,9,26,11,15,11.5,240.5,4.4,20.0,250.0,240.89,186.69
2016,9,26,11,30,13.0,255.0,4.4,20.0,266.0,256.92,198.99
2016,9,26,11,45,10.0,221.5,4.4,20.5,230.0,220.99,170.49
2016,9,26,12,0,7.0,188.0,4.4,21.0,194.0,185.29,142.22
2016,9,26,12,15,7.5,195.5,4.35,21.0,202.0,193.14,148.39
2016,9,26,12,30,8.0,203.0,4.3,21.0,210.0,200.98,154.49
2016,9,26,12,45,12.0,243.0,4.25,21.5,253.5,244.31,187.89
2016,9,26,13,0,16.0,283.0,4.2,22.0,297.0,288.0,221.08
2016,9,26,13,15,8.0,199.5,4.15,22.0,206.5,197.33,151.04
2016,9,26,13,30,0.0,116.0,4.1,22.0,116.0,108.79,81.47
2016,9,26,13,45,0.0,111.0,4.1,22.0,111.0,103.98,77.83
2016,9,26,14,0,0.0,106.0,4.1,22.0,106.0,99.18,74.12
2016,9,26,14,15,8.5,180.5,4.05,22.0,186.5,178.48,137.31
2016,9,26,14,30,17.0,255.0,4.0,22.0,267.0,259.22,200.55
2016,9,26,14,45,15.5,239.0,3.95,22.0,249.5,241.6,187.05
2016,9,26,15,0,14.0,223.0,3.9,22.0,232.0,224.11,173.82
2016,9,26,15,15,7.0,128.0,3.8,21.5,132.5,125.33,96.19
2016,9,26,15,30,0.0,33.0,3.7,21.0,33.0,30.68,19.61
2016,9,26,15,45,0.0,30.0,3.65,21.0,30.0,27.88,17.41
2016,9,26,16,0,0.0,27.0,3.6,21.0,27.0,25.07,15.17
2016,9,26,16,15,0.0,24.0,3.55,21.0,24.0,22.28,12.91
2016,9,26,16,30,0.0,21.0,3.5,21.0,21.0,19.48,10.64
2016,9,26,16,45,0.0,17.5,3.45,21.0,17.5,16.22,7.95
2016,9,26,17,0,0.0,14.0,3.4,21.0,14.0,12.97,5.23
2016,9,26,17,15,0.0,10.5,3.2,20.5,10.5,9.72,2.5
2016,9,26,17,30,0.0,7.0,3.0,20.0,7.0,6.48,0.0
2016,9,26,17,45,0.0,4.5,2.85,20.0,4.5,4.16,0.0
2016,9,26,18,0,0.0,2.0,2.7,20.0,2.0,1.85,0.0
2016,9,26,18,15,0.0,1.0,2.7,19.5,1.0,0.95,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.5,2.95,16.5,18.5,17.19,3.0
2016,9,27,7,0,0.0,37.0,3.0,17.0,37.0,34.78,22.62
2016,9,27,7,15,12.0,60.0,3.05,17.0,63.0,59.48,43.61
2016,9,27,7,30,24.0,83.0,3.1,17.0,89.0,87.82,67.65
2016,9,27,7,45,37.0,106.5,3.2,17.5,118.0,117.16,92.23
2016,9,27,8,0,50.0,130.0,3.3,18.0,147.0,148.17,117.86
2016,9,27,8,15,45.0,150.0,3.3,18.5,167.5,168.73,134.52
2016,9,27,8,30,40.0,170.0,3.3,19.0,188.0,188.74,150.27
2016,9,27,8,45,31.5,183.5,3.35,19.5,198.5,199.43,158.1
2016,9,27,9,0,23.0,197.0,3.4,20.0,209.0,203.14,160.16
2016,9,27,9,15,39.0,228.5,3.3,20.5,251.0,253.73,199.66
2016,9,27,9,30,55.0,260.0,3.2,21.0,293.0,299.9,234.87
2016,9,27,9,45,57.5,277.5,3.1,21.5,314.5,322.32,250.96
2016,9,27,10,0,60.0,295.0,3.0,22.0,336.0,344.89,267.01
2016,9,27,10,15,95.5,327.0,2.9,22.0,396.5,410.98,317.06
2016,9,27,10,30,131.0,359.0,2.8,22.0,457.0,490.53,375.72
2016,9,27,10,45,178.0,372.5,2.7,22.0,510.5,551.95,420.61
2016,9,27,11,0,225.0,386.0,2.6,22.0,564.0,615.27,466.07
2016,9,27,11,15,277.5,384.5,2.55,22.0,609.5,681.39,513.04
2016,9,27,11,30,330.0,383.0,2.5,22.0,655.0,736.24,551.54
2016,9,27,11,45,254.0,403.0,2.45,22.0,614.0,687.77,514.58
2016,9,27,12,0,178.0,423.0,2.4,22.0,573.0,623.35,467.04
2016,9,27,12,15,139.0,419.0,2.4,22.0,536.0,580.98,436.24
2016,9,27,12,30,100.0,415.0,2.4,22.0,499.0,524.31,394.87
2016,9,27,12,45,140.0,417.0,2.4,22.0,534.5,579.18,435.73
2016,9,27,13,0,180.0,419.0,2.4,22.0,570.0,619.42,465.28
2016,9,27,13,15,112.0,385.0,2.4,22.0,478.5,513.9,388.21
2016,9,27,13,30,44.0,351.0,2.4,22.0,387.0,397.5,301.95
2016,9,27,13,45,46.0,343.5,2.4,22.0,380.5,390.45,297.68
2016,9,27,14,0,48.0,336.0,2.4,22.0,374.0,383.18,292.77
2016,9,27,14,15,149.0,336.5,2.35,22.0,445.0,482.65,369.88
2016,9,27,14,30,250.0,337.0,2.3,22.0,516.0,563.7,431.25
2016,9,27,14,45,217.5,321.0,2.3,22.0,471.0,510.77,392.23
2016,9,27,15,0,185.0,305.0,2.3,22.0,426.0,459.63,354.83
2016,9,27,15,15,234.0,276.0,2.2,22.0,418.0,456.3,354.29
2016,9,27,15,30,283.0,247.0,2.1,22.0,410.0,456.17,355.43
2016,9,27,15,45,209.0,229.5,2.05,22.0,344.0,368.61,288.61
2016,9,27,16,0,135.0,212.0,2.0,22.0,278.0,296.22,232.53
2016,9,27,16,15,130.0,187.5,1.85,21.5,245.0,260.53,205.35
2016,9,27,16,30,125.0,163.0,1.7,21.0,212.0,225.26,177.73
2016,9,27,16,45,116.0,138.5,1.55,21.0,178.5,188.83,148.2
2016,9,27,17,0,107.0,114.0,1.4,21.0,145.0,153.42,118.91
2016,9,27,17,15,242.5,84.5,1.2,20.5,134.0,158.96,118.67
2016,9,27,17,30,378.0,55.0,1.0,20.0,123.0,148.07,101.75
2016,9,27,17,45,275.0,39.5,0.85,20.0,79.5,88.83,54.11
2016,9,27,18,0,172.0,24.0,0.7,20.0,36.0,42.51,13.12
2016,9,27,18,15,86.0,12.0,0.7,20.0,18.0,14.64,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,173.5,17.5,1.9,17.5,38.0,35.78,6.63
2016,9,28,7,0,347.0,35.0,2.2,18.0,76.0,95.71,56.92
2016,9,28,7,15,440.5,45.0,2.2,18.5,126.5,150.43,102.11
2016,9,28,7,30,534.0,55.0,2.2,19.0,177.0,216.73,158.44
2016,9,28,7,45,594.5,61.5,2.2,19.5,231.5,278.98,212.69
2016,9,28,8,0,655.0,68.0,2.2,20.0,286.0,347.73,271.06
2016,9,28,8,15,693.5,73.0,2.1,20.5,340.5,410.18,322.83
2016,9,28,8,30,732.0,78.0,2.0,21.0,395.0,476.06,375.18
2016,9,28,8,45,760.5,81.5,1.9,22.0,447.0,537.11,421.01
2016,9,28,9,0,789.0,85.0,1.8,23.0,499.0,599.23,465.52
2016,9,28,9,15,808.0,88.5,1.7,23.5,546.5,655.59,504.83
2016,9,28,9,30,827.0,92.0,1.6,24.0,594.0,711.37,540.91
2016,9,28,9,45,841.5,94.0,1.55,24.5,635.5,756.51,568.54
2016,9,28,10,0,856.0,96.0,1.5,25.0,677.0,804.14,597.32
2016,9,28,10,15,866.5,98.0,1.45,25.0,712.0,846.48,623.14
2016,9,28,10,30,877.0,100.0,1.4,25.0,747.0,886.36,647.01
2016,9,28,10,45,884.5,101.5,1.35,25.5,774.5,920.3,665.46
2016,9,28,11,0,892.0,103.0,1.3,26.0,802.0,951.17,681.74
2016,9,28,11,15,896.5,103.5,1.3,26.0,821.5,974.84,695.49
2016,9,28,11,30,901.0,104.0,1.3,26.0,841.0,995.01,707.18
2016,9,28,11,45,908.5,102.0,1.35,26.5,853.5,1011.77,716.29
2016,9,28,12,0,916.0,100.0,1.4,27.0,866.0,1024.84,723.24
2016,9,28,12,15,916.5,100.0,1.4,27.0,868.0,1029.32,725.68
2016,9,28,12,30,917.0,100.0,1.4,27.0,870.0,1029.89,725.97
2016,9,28,12,45,916.0,99.5,1.45,27.5,863.5,1024.49,722.17
2016,9,28,13,0,915.0,99.0,1.5,28.0,857.0,1015.21,716.17
2016,9,28,13,15,911.5,98.0,1.5,28.0,842.0,999.1,706.76
2016,9,28,13,30,908.0,97.0,1.5,28.0,827.0,979.29,695.22
2016,9,28,13,45,903.5,95.5,1.5,28.0,804.0,954.4,680.58
2016,9,28,14,0,899.0,94.0,1.5,28.0,781.0,926.08,663.84
2016,9,28,14,15,891.0,92.5,1.5,28.0,750.0,891.4,643.01
2016,9,28,14,30,883.0,91.0,1.5,28.0,719.0,853.82,620.23
2016,9,28,14,45,873.5,88.5,1.5,28.0,681.5,811.24,593.97
2016,9,28,15,0,864.0,86.0,1.5,28.0,644.0,766.31,565.89
2016,9,28,15,15,849.0,83.5,1.45,28.0,600.0,715.27,532.83
2016,9,28,15,30,834.0,81.0,1.4,28.0,556.0,662.88,498.41
2016,9,28,15,45,815.0,77.5,1.4,28.0,506.5,608.8,460.24
2016,9,28,16,0,796.0,74.0,1.4,28.0,457.0,550.93,418.19
2016,9,28,16,15,767.0,70.0,1.3,27.5,404.0,487.25,370.66
2016,9,28,16,30,738.0,66.0,1.2,27.0,351.0,425.0,322.44
2016,9,28,16,45,697.5,60.5,1.15,27.0,296.5,358.22,268.69
2016,9,28,17,0,657.0,55.0,1.1,27.0,242.0,295.0,215.95
2016,9,28,17,15,589.0,48.5,1.05,26.0,187.5,226.95,159.56
2016,9,28,17,30,521.0,42.0,1.0,25.0,133.0,166.5,108.76
2016,9,28,17,45,402.5,31.0,0.95,24.5,86.0,101.49,57.47
2016,9,28,18,0,284.0,20.0,0.9,24.0,39.0,49.54,10.29
2016,9,28,18,15,142.0,10.0,0.9,23.5,19.5,14.58,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.0,37.28,5.14
2016,9,29,7,0,396.0,33.0,3.9,16.0,78.0,102.01,60.28
2016,9,29,7,15,490.5,42.0,3.95,16.5,130.5,159.03,108.28
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,227.71,167.79
2016,9,29,7,45,643.5,57.0,4.1,17.5,239.0,291.8,224.97
2016,9,29,8,0,702.0,63.0,4.2,18.0,295.0,361.78,285.93
2016,9,29,8,15,739.0,68.0,4.25,18.5,350.5,426.63,341.32
