Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,30,776.0,73.0,4.3,19.0,406.0,494.21,396.97
2016,9,29,8,45,804.0,75.5,4.4,20.0,459.0,556.17,445.76
2016,9,29,9,0,832.0,78.0,4.5,21.0,512.0,619.02,493.47
2016,9,29,9,15,850.5,81.0,4.45,21.5,560.5,673.01,533.45
2016,9,29,9,30,869.0,84.0,4.4,22.0,609.0,729.26,571.72
2016,9,29,9,45,884.0,85.5,4.4,22.5,651.5,780.06,605.49
2016,9,29,10,0,899.0,87.0,4.4,23.0,694.0,829.15,637.58
2016,9,29,10,15,909.0,89.0,4.4,23.5,730.0,872.55,665.19
2016,9,29,10,30,919.0,91.0,4.4,24.0,766.0,913.31,690.65
2016,9,29,10,45,926.5,92.0,4.4,24.5,794.5,947.83,711.58
2016,9,29,11,0,934.0,93.0,4.4,25.0,823.0,979.12,730.21
2016,9,29,11,15,938.5,93.5,4.4,25.0,843.0,1003.59,745.65
2016,9,29,11,30,943.0,94.0,4.4,25.0,863.0,1024.38,758.72
2016,9,29,11,45,943.5,96.0,4.45,25.5,874.0,1039.09,766.67
2016,9,29,12,0,944.0,98.0,4.5,26.0,885.0,1049.82,772.12
2016,9,29,12,15,945.0,98.5,4.5,26.0,887.5,1055.38,775.55
2016,9,29,12,30,946.0,99.0,4.5,26.0,890.0,1056.91,776.52
2016,9,29,12,45,944.5,98.5,4.5,26.0,883.5,1050.81,772.65
2016,9,29,13,0,943.0,98.0,4.5,26.0,877.0,1040.71,766.34
2016,9,29,13,15,940.0,97.5,4.45,26.0,862.0,1025.2,756.32
2016,9,29,13,30,937.0,97.0,4.4,26.0,847.0,1005.86,743.92
2016,9,29,13,45,932.5,95.5,4.4,26.0,823.0,980.29,727.73
2016,9,29,14,0,928.0,94.0,4.4,26.0,799.0,951.17,709.23
2016,9,29,14,15,920.5,92.5,4.35,26.0,767.5,916.03,686.38
2016,9,29,14,30,913.0,91.0,4.3,26.0,736.0,877.86,661.41
2016,9,29,14,45,899.5,90.0,4.25,26.0,696.5,832.56,631.36
2016,9,29,15,0,886.0,89.0,4.2,26.0,657.0,785.12,599.59
2016,9,29,15,15,870.5,86.5,4.1,25.5,612.0,732.75,564.9
2016,9,29,15,30,855.0,84.0,4.0,25.0,567.0,682.55,531.01
2016,9,29,15,45,835.0,80.0,3.95,25.0,516.5,622.76,486.45
2016,9,29,16,0,815.0,76.0,3.9,25.0,466.0,562.7,440.44
2016,9,29,16,15,784.5,72.0,3.55,24.5,411.0,497.2,389.07
2016,9,29,16,30,754.0,68.0,3.2,24.0,356.0,433.27,337.27
2016,9,29,16,45,709.0,63.0,2.9,23.5,299.5,364.27,280.05
2016,9,29,17,0,664.0,58.0,2.6,23.0,243.0,299.32,224.38
2016,9,29,17,15,592.5,50.5,2.35,22.0,187.5,229.03,164.42
2016,9,29,17,30,521.0,43.0,2.1,21.0,132.0,166.62,110.76
2016,9,29,17,45,394.0,31.5,1.85,20.0,84.0,99.99,57.44
2016,9,29,18,0,267.0,20.0,1.6,19.0,36.0,47.16,5.39
2016,9,29,18,15,133.5,10.0,1.6,18.5,18.0,14.1,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,202.0,16.5,1.95,13.5,39.0,37.83,3.31
2016,9,30,7,0,404.0,33.0,2.2,14.0,78.0,103.78,61.63
2016,9,30,7,15,500.0,42.0,2.2,14.5,131.0,161.7,110.68
2016,9,30,7,30,596.0,51.0,2.2,15.0,184.0,231.44,171.17
2016,9,30,7,45,653.0,57.5,2.25,15.5,240.5,296.23,228.89
2016,9,30,8,0,710.0,64.0,2.3,16.0,297.0,366.63,289.9
2016,9,30,8,15,747.5,68.5,2.1,16.5,352.5,431.64,344.42
2016,9,30,8,30,785.0,73.0,1.9,17.0,408.0,499.4,398.6
2016,9,30,8,45,810.5,76.5,1.7,18.0,461.0,561.45,445.07
2016,9,30,9,0,836.0,80.0,1.5,19.0,514.0,624.13,489.45
2016,9,30,9,15,854.5,83.0,1.5,19.0,562.0,678.19,528.93
2016,9,30,9,30,873.0,86.0,1.5,19.0,610.0,734.55,566.9
2016,9,30,9,45,885.5,88.5,1.5,19.5,652.5,784.64,598.58
2016,9,30,10,0,898.0,91.0,1.5,20.0,695.0,832.79,628.38
2016,9,30,10,15,907.5,93.0,1.45,20.5,730.5,875.65,653.48
2016,9,30,10,30,917.0,95.0,1.4,21.0,766.0,915.84,676.38
2016,9,30,10,45,923.0,96.5,1.35,21.5,793.5,949.4,694.59
2016,9,30,11,0,929.0,98.0,1.3,22.0,821.0,979.66,710.5
2016,9,30,11,15,933.5,99.0,1.25,22.0,840.5,1004.49,724.21
2016,9,30,11,30,938.0,100.0,1.2,22.0,860.0,1025.65,735.63
2016,9,30,11,45,942.0,99.0,1.15,22.0,871.0,1040.34,743.07
2016,9,30,12,0,946.0,98.0,1.1,22.0,882.0,1051.14,748.24
2016,9,30,12,15,946.0,98.0,1.1,22.0,884.0,1055.07,750.36
2016,9,30,12,30,946.0,98.0,1.1,22.0,886.0,1054.97,750.25
2016,9,30,12,45,945.0,97.5,1.15,22.5,879.0,1049.28,746.46
2016,9,30,13,0,944.0,97.0,1.2,23.0,872.0,1039.58,740.39
2016,9,30,13,15,940.0,96.0,1.2,23.0,856.5,1022.46,730.38
2016,9,30,13,30,936.0,95.0,1.2,23.0,841.0,1001.54,718.18
2016,9,30,13,45,931.0,93.5,1.3,23.5,816.5,975.45,703.13
2016,9,30,14,0,926.0,92.0,1.4,24.0,792.0,945.86,685.73
2016,9,30,14,15,917.5,90.5,1.45,24.0,760.0,909.84,664.64
2016,9,30,14,30,909.0,89.0,1.5,24.0,728.0,870.87,641.43
2016,9,30,14,45,897.5,87.0,1.55,24.0,689.0,826.2,614.1
2016,9,30,15,0,886.0,85.0,1.6,24.0,650.0,779.25,584.82
2016,9,30,15,15,870.5,82.5,1.6,24.0,604.5,726.86,550.81
2016,9,30,15,30,855.0,80.0,1.6,24.0,559.0,673.11,515.22
2016,9,30,15,45,834.0,77.0,1.6,24.0,508.5,617.33,475.03
2016,9,30,16,0,813.0,74.0,1.6,24.0,458.0,557.88,430.93
2016,9,30,16,15,782.5,70.0,1.5,23.5,403.5,492.54,381.22
2016,9,30,16,30,752.0,66.0,1.4,23.0,349.0,428.78,330.83
2016,9,30,16,45,707.5,60.5,1.3,23.0,293.0,359.68,274.02
2016,9,30,17,0,663.0,55.0,1.2,23.0,237.0,294.59,218.67
2016,9,30,17,15,590.5,48.0,1.1,22.0,182.0,224.75,159.81
2016,9,30,17,30,518.0,41.0,1.0,21.0,127.0,162.97,107.2
2016,9,30,17,45,389.0,30.0,0.95,20.5,80.0,97.03,54.65
2016,9,30,18,0,260.0,19.0,0.9,20.0,33.0,44.79,0.0
2016,9,30,18,15,130.0,9.5,0.9,19.5,16.5,13.32,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,5.0,0.45,16.5,5.0,4.62,0.0
2016,10,1,7,0,0.0,10.0,0.4,17.0,10.0,9.26,1.84
2016,10,1,7,15,0.0,18.0,0.4,17.0,18.0,16.68,8.36
2016,10,1,7,30,0.0,26.0,0.4,17.0,26.0,24.11,14.85
2016,10,1,7,45,0.0,34.0,0.45,17.5,34.0,31.55,21.21
2016,10,1,8,0,0.0,42.0,0.5,18.0,42.0,39.0,27.44
2016,10,1,8,15,139.0,105.0,0.5,18.5,164.5,171.72,136.75
2016,10,1,8,30,278.0,168.0,0.5,19.0,287.0,324.58,256.65
2016,10,1,8,45,317.5,185.0,0.5,19.5,337.0,381.06,298.52
2016,10,1,9,0,357.0,202.0,0.5,20.0,387.0,441.06,342.55
2016,10,1,9,15,195.5,220.5,0.65,20.5,323.5,360.82,280.28
2016,10,1,9,30,34.0,239.0,0.8,21.0,260.0,263.63,203.32
2016,10,1,9,45,36.5,258.0,0.95,22.0,281.5,286.73,220.42
2016,10,1,10,0,39.0,277.0,1.1,23.0,303.0,310.04,236.78
2016,10,1,10,15,85.0,314.5,1.1,23.0,375.5,390.16,296.74
2016,10,1,10,30,131.0,352.0,1.1,23.0,448.0,484.81,365.07
2016,10,1,10,45,181.0,365.0,1.1,23.5,502.5,548.3,409.27
2016,10,1,11,0,231.0,378.0,1.1,24.0,557.0,613.8,454.03
2016,10,1,11,15,298.0,371.5,1.05,24.0,609.0,688.39,504.89
2016,10,1,11,30,365.0,365.0,1.0,24.0,661.0,751.87,547.2
2016,10,1,11,45,426.5,344.5,1.0,24.5,694.0,806.51,582.44
2016,10,1,12,0,488.0,324.0,1.0,25.0,727.0,850.13,610.29
2016,10,1,12,15,332.5,370.5,0.95,25.0,646.0,735.62,530.66
2016,10,1,12,30,177.0,417.0,0.9,25.0,565.0,618.13,448.42
2016,10,1,12,45,168.0,413.5,0.9,25.5,553.0,604.53,439.41
2016,10,1,13,0,159.0,410.0,0.9,26.0,541.0,590.25,428.97
2016,10,1,13,15,285.5,373.0,0.9,26.0,601.5,683.1,495.59
2016,10,1,13,30,412.0,336.0,0.9,26.0,662.0,757.74,547.68
2016,10,1,13,45,427.5,318.5,0.95,26.0,648.0,754.81,546.39
2016,10,1,14,0,443.0,301.0,1.0,26.0,634.0,738.42,537.42
2016,10,1,14,15,356.0,312.5,1.1,26.0,573.0,650.02,478.2
2016,10,1,14,30,269.0,324.0,1.2,26.0,512.0,576.59,427.83
2016,10,1,14,45,150.5,287.5,1.3,26.0,392.0,421.05,317.16
2016,10,1,15,0,32.0,251.0,1.4,26.0,272.0,275.81,208.85
2016,10,1,15,15,146.5,246.0,1.45,25.5,329.5,360.93,277.13
2016,10,1,15,30,261.0,241.0,1.5,25.0,387.0,434.35,334.1
2016,10,1,15,45,192.0,222.0,1.55,25.0,324.0,349.85,270.31
2016,10,1,16,0,123.0,203.0,1.6,25.0,261.0,280.19,217.22
2016,10,1,16,15,116.5,179.5,1.55,24.5,229.0,245.41,191.06
2016,10,1,16,30,110.0,156.0,1.5,24.0,197.0,211.24,164.6
2016,10,1,16,45,101.5,131.0,1.45,23.5,164.5,175.37,136.1
2016,10,1,17,0,93.0,106.0,1.4,23.0,132.0,140.47,107.66
2016,10,1,17,15,76.0,82.5,1.25,22.0,100.0,105.82,79.13
2016,10,1,17,30,59.0,59.0,1.1,21.0,68.0,73.3,52.04
2016,10,1,17,45,29.5,37.5,1.0,20.5,42.0,41.42,25.61
2016,10,1,18,0,0.0,16.0,0.9,20.0,16.0,14.87,0.0
2016,10,1,18,15,0.0,8.0,0.95,19.5,8.0,7.63,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.5,19.0,0.6,15.5,33.5,33.36,0.0
2016,10,2,7,0,269.0,38.0,0.6,16.0,67.0,87.03,52.92
2016,10,2,7,15,364.5,52.0,0.55,16.5,116.5,140.92,97.3
2016,10,2,7,30,460.0,66.0,0.5,17.0,166.0,208.59,153.74
2016,10,2,7,45,521.5,76.0,0.5,17.5,220.0,270.59,206.48
2016,10,2,8,0,583.0,86.0,0.5,18.0,274.0,339.28,263.21
2016,10,2,8,15,626.0,93.5,0.6,19.0,328.5,402.99,314.37
2016,10,2,8,30,669.0,101.0,0.7,20.0,383.0,470.33,366.35
2016,10,2,8,45,698.0,107.5,0.8,21.0,435.0,531.7,412.01
2016,10,2,9,0,727.0,114.0,0.9,22.0,487.0,594.37,456.95
2016,10,2,9,15,749.5,118.5,1.0,22.5,534.5,651.36,497.29
2016,10,2,9,30,772.0,123.0,1.1,23.0,582.0,708.23,536.5
2016,10,2,9,45,786.5,127.5,1.2,23.5,624.0,755.78,567.22
2016,10,2,10,0,801.0,132.0,1.3,24.0,666.0,804.32,598.06
2016,10,2,10,15,813.0,135.0,1.35,24.5,701.0,847.38,624.26
2016,10,2,10,30,825.0,138.0,1.4,25.0,736.0,888.22,648.74
2016,10,2,10,45,831.5,141.0,1.45,25.5,763.5,921.61,668.19
2016,10,2,11,0,838.0,144.0,1.5,26.0,791.0,952.02,685.71
2016,10,2,11,15,844.0,145.0,1.55,26.0,810.5,976.66,700.92
2016,10,2,11,30,850.0,146.0,1.6,26.0,830.0,997.96,714.16
2016,10,2,11,45,888.0,126.0,1.65,26.5,849.0,1015.5,723.75
2016,10,2,12,0,926.0,106.0,1.7,27.0,868.0,1038.7,736.97
2016,10,2,12,15,926.5,106.5,1.7,27.0,870.0,1043.43,739.49
2016,10,2,12,30,927.0,107.0,1.7,27.0,872.0,1044.21,739.92
2016,10,2,12,45,925.5,106.0,1.75,27.0,865.0,1037.4,736.58
2016,10,2,13,0,924.0,105.0,1.8,27.0,858.0,1026.68,731.0
2016,10,2,13,15,920.0,104.5,1.8,27.0,842.0,1010.23,721.3
2016,10,2,13,30,916.0,104.0,1.8,27.0,826.0,990.07,709.42
2016,10,2,13,45,910.0,103.0,1.85,27.5,801.5,963.9,693.06
2016,10,2,14,0,904.0,102.0,1.9,28.0,777.0,934.37,674.6
2016,10,2,14,15,894.5,100.0,1.9,28.0,745.0,897.47,652.12
2016,10,2,14,30,885.0,98.0,1.9,28.0,713.0,857.78,627.72
2016,10,2,14,45,865.5,99.0,1.95,28.0,672.5,810.77,598.65
2016,10,2,15,0,846.0,100.0,2.0,28.0,632.0,767.01,571.39
2016,10,2,15,15,828.5,97.0,2.0,27.5,586.5,713.79,537.82
2016,10,2,15,30,811.0,94.0,2.0,27.0,541.0,659.5,501.82
2016,10,2,15,45,787.0,90.0,2.0,27.0,490.5,599.32,458.56
2016,10,2,16,0,763.0,86.0,2.0,27.0,440.0,539.39,414.12
2016,10,2,16,15,729.0,81.0,1.85,26.5,386.0,473.82,364.23
2016,10,2,16,30,695.0,76.0,1.7,26.0,332.0,411.14,314.78
2016,10,2,16,45,645.0,69.5,1.55,25.5,276.5,342.08,258.92
2016,10,2,17,0,595.0,63.0,1.4,25.0,221.0,277.84,205.19
2016,10,2,17,15,516.0,54.0,1.3,24.0,167.5,208.11,147.23
2016,10,2,17,30,437.0,45.0,1.2,23.0,114.0,147.65,96.71
2016,10,2,17,45,305.0,31.5,1.1,22.0,69.5,84.38,46.87
2016,10,2,18,0,173.0,18.0,1.0,21.0,25.0,34.64,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,122.5,19.0,0.5,17.5,32.0,32.27,0.0
2016,10,3,7,0,245.0,38.0,0.5,18.0,64.0,83.56,50.51
2016,10,3,7,15,342.0,52.0,0.6,18.5,112.5,136.28,93.59
2016,10,3,7,30,439.0,66.0,0.7,19.0,161.0,202.93,148.88
2016,10,3,7,45,501.5,76.0,0.8,19.5,214.0,264.02,200.83
2016,10,3,8,0,564.0,86.0,0.9,20.0,267.0,331.92,257.23
2016,10,3,8,15,607.5,93.5,1.15,21.0,320.5,394.74,308.31
2016,10,3,8,30,651.0,101.0,1.4,22.0,374.0,461.27,360.57
2016,10,3,8,45,688.5,104.5,1.65,23.0,426.0,523.34,407.91
2016,10,3,9,0,726.0,108.0,1.9,24.0,478.0,587.54,455.35
2016,10,3,9,15,748.0,112.0,1.95,24.5,525.0,643.46,495.22
2016,10,3,9,30,770.0,116.0,2.0,25.0,572.0,697.06,532.32
2016,10,3,9,45,786.0,119.5,2.05,25.5,613.5,746.98,564.51
2016,10,3,10,0,802.0,123.0,2.1,26.0,655.0,795.53,595.24
2016,10,3,10,15,586.5,218.5,2.15,26.0,618.5,744.36,556.93
2016,10,3,10,30,371.0,314.0,2.2,26.0,582.0,666.45,497.53
2016,10,3,10,45,610.0,221.0,2.3,26.5,681.0,810.7,602.25
2016,10,3,11,0,849.0,128.0,2.4,27.0,780.0,944.53,689.55
2016,10,3,11,15,854.5,129.0,2.45,27.0,799.5,968.77,703.72
2016,10,3,11,30,860.0,130.0,2.5,27.0,819.0,989.63,716.84
2016,10,3,11,45,857.5,133.5,2.55,27.5,828.5,1001.93,723.15
2016,10,3,12,0,855.0,137.0,2.6,28.0,838.0,1010.48,727.25
2016,10,3,12,15,855.5,137.5,2.65,28.0,839.5,1014.93,730.35
2016,10,3,12,30,856.0,138.0,2.7,28.0,841.0,1015.65,731.26
2016,10,3,12,45,856.0,136.0,2.75,28.5,834.5,1009.38,726.42
2016,10,3,13,0,856.0,134.0,2.8,29.0,828.0,999.38,719.4
2016,10,3,13,15,852.0,133.0,2.8,29.0,812.5,982.95,709.41
2016,10,3,13,30,848.0,132.0,2.8,29.0,797.0,963.01,697.3
2016,10,3,13,45,842.0,130.0,2.85,29.0,773.5,936.74,681.54
2016,10,3,14,0,836.0,128.0,2.9,29.0,750.0,907.32,663.72
2016,10,3,14,15,826.0,125.5,2.9,29.0,718.5,870.88,640.83
2016,10,3,14,30,816.0,123.0,2.9,29.0,687.0,831.88,616.12
2016,10,3,14,45,801.0,121.0,2.95,29.0,648.0,787.09,587.53
2016,10,3,15,0,786.0,119.0,3.0,29.0,609.0,740.58,557.41
2016,10,3,15,15,766.5,115.0,2.95,28.5,564.5,687.29,522.48
2016,10,3,15,30,747.0,111.0,2.9,28.0,520.0,635.27,486.21
2016,10,3,15,45,720.0,106.5,2.9,28.0,470.0,575.57,442.57
2016,10,3,16,0,693.0,102.0,2.9,28.0,420.0,516.61,398.26
2016,10,3,16,15,656.0,96.0,2.65,27.5,367.5,451.99,348.56
2016,10,3,16,30,619.0,90.0,2.4,27.0,315.0,389.98,299.33
2016,10,3,16,45,566.5,81.5,2.2,26.5,261.0,322.15,244.4
2016,10,3,17,0,514.0,73.0,2.0,26.0,207.0,259.55,192.22
2016,10,3,17,15,434.5,61.5,1.8,25.0,155.5,192.1,136.44
2016,10,3,17,30,355.0,50.0,1.6,24.0,104.0,133.15,87.74
2016,10,3,17,45,234.0,33.0,1.45,23.0,62.5,73.94,40.92
2016,10,3,18,0,113.0,16.0,1.3,22.0,21.0,25.16,0.0
2016,10,3,18,15,56.5,8.0,1.35,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.0,2.45,20.5,28.0,27.87,0.0
2016,10,4,7,0,152.0,40.0,2.7,21.0,56.0,68.57,41.75
2016,10,4,7,15,245.0,58.0,2.85,21.5,102.0,121.02,84.01
2016,10,4,7,30,338.0,76.0,3.0,22.0,148.0,182.92,134.92
2016,10,4,7,45,202.0,100.5,3.15,22.5,147.0,178.19,137.07
2016,10,4,8,0,66.0,125.0,3.3,23.0,146.0,151.25,117.96
2016,10,4,8,15,170.0,145.5,3.45,23.0,213.0,229.66,181.35
2016,10,4,8,30,274.0,166.0,3.6,23.0,280.0,321.57,254.88
2016,10,4,8,45,139.5,165.5,3.8,23.5,223.5,251.35,198.45
2016,10,4,9,0,5.0,165.0,4.0,24.0,167.0,160.58,123.96
2016,10,4,9,15,76.0,218.0,4.05,24.0,262.5,269.75,211.1
2016,10,4,9,30,147.0,271.0,4.1,24.0,358.0,389.8,304.02
2016,10,4,9,45,109.0,283.5,4.15,24.5,350.5,370.8,287.23
2016,10,4,10,0,71.0,296.0,4.2,25.0,343.0,357.31,274.88
2016,10,4,10,15,136.5,322.0,4.15,25.0,418.0,453.71,348.31
2016,10,4,10,30,202.0,348.0,4.1,25.0,493.0,543.98,415.36
2016,10,4,10,45,162.0,361.0,4.1,25.5,480.5,527.95,400.71
2016,10,4,11,0,122.0,374.0,4.1,26.0,468.0,509.21,384.56
2016,10,4,11,15,217.0,375.0,4.05,26.0,546.5,603.3,454.99
2016,10,4,11,30,312.0,376.0,4.0,26.0,625.0,713.21,534.2
2016,10,4,11,45,574.0,254.0,4.0,26.5,719.0,854.87,638.58
2016,10,4,12,0,836.0,132.0,4.0,27.0,813.0,985.52,725.81
2016,10,4,12,15,836.0,132.0,3.95,27.0,814.5,988.77,726.54
2016,10,4,12,30,836.0,132.0,3.9,27.0,816.0,988.38,725.96
2016,10,4,12,45,834.0,131.5,3.85,27.0,809.0,981.81,721.48
2016,10,4,13,0,832.0,131.0,3.8,27.0,802.0,971.65,714.81
2016,10,4,13,15,827.5,130.0,3.7,27.0,786.5,955.0,703.68
2016,10,4,13,30,823.0,129.0,3.6,27.0,771.0,934.96,690.46
2016,10,4,13,45,819.0,126.0,3.5,27.5,748.0,909.93,672.67
2016,10,4,14,0,815.0,123.0,3.4,28.0,725.0,881.75,652.93
2016,10,4,14,15,805.0,121.0,3.3,28.0,694.5,846.46,629.74
2016,10,4,14,30,795.0,119.0,3.2,28.0,664.0,808.69,604.85
2016,10,4,14,45,780.5,116.0,3.1,28.0,626.0,764.0,575.05
2016,10,4,15,0,766.0,113.0,3.0,28.0,588.0,717.65,543.91
2016,10,4,15,15,747.0,109.5,2.9,28.0,544.0,666.16,508.62
2016,10,4,15,30,728.0,106.0,2.8,28.0,500.0,615.78,472.1
2016,10,4,15,45,702.5,101.0,2.75,28.5,452.0,557.47,428.32
2016,10,4,16,0,677.0,96.0,2.7,29.0,404.0,499.83,384.06
2016,10,4,16,15,640.0,90.5,2.4,28.5,352.5,436.76,335.46
2016,10,4,16,30,603.0,85.0,2.1,28.0,301.0,376.33,287.45
2016,10,4,16,45,549.5,77.0,1.85,27.5,248.5,309.73,233.6
2016,10,4,17,0,496.0,69.0,1.6,27.0,196.0,248.52,182.73
2016,10,4,17,15,412.5,58.0,1.45,26.5,146.0,181.81,127.79
2016,10,4,17,30,329.0,47.0,1.3,26.0,96.0,123.98,80.48
2016,10,4,17,45,204.5,31.0,1.2,25.5,57.0,67.22,35.84
2016,10,4,18,0,80.0,15.0,1.1,25.0,18.0,21.17,0.0
2016,10,4,18,15,40.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.5,18.5,1.95,21.5,29.0,29.61,0.0
2016,10,5,7,0,199.0,37.0,2.2,22.0,58.0,75.81,45.03
2016,10,5,7,15,299.5,52.0,2.35,22.5,104.5,127.5,86.83
2016,10,5,7,30,400.0,67.0,2.5,23.0,151.0,191.88,139.79
2016,10,5,7,45,474.0,75.5,2.7,23.5,204.5,254.64,192.81
2016,10,5,8,0,548.0,84.0,2.9,24.0,258.0,324.08,250.61
2016,10,5,8,15,593.0,91.5,2.9,24.5,310.5,386.59,301.83
2016,10,5,8,30,638.0,99.0,2.9,25.0,363.0,453.01,354.42
2016,10,5,8,45,678.0,101.5,2.9,25.5,415.0,514.62,401.81
2016,10,5,9,0,718.0,104.0,2.9,26.0,467.0,578.61,449.44
2016,10,5,9,15,740.0,108.0,2.85,26.5,513.0,633.98,489.0
2016,10,5,9,30,762.0,112.0,2.8,27.0,559.0,687.15,525.69
2016,10,5,9,45,781.0,114.0,2.75,27.5,600.5,737.24,557.84
2016,10,5,10,0,800.0,116.0,2.7,28.0,642.0,786.2,588.56
2016,10,5,10,15,811.5,118.5,2.65,28.5,676.0,827.94,613.79
2016,10,5,10,30,823.0,121.0,2.6,29.0,710.0,867.43,637.16
2016,10,5,10,45,832.5,122.0,2.55,29.5,737.0,900.98,656.28
2016,10,5,11,0,842.0,123.0,2.5,30.0,764.0,931.71,673.39
2016,10,5,11,15,847.0,124.0,2.45,30.0,782.5,955.15,687.05
2016,10,5,11,30,852.0,125.0,2.4,30.0,801.0,966.85,693.27
2016,10,5,11,45,866.0,119.0,2.4,30.5,813.5,984.45,702.52
2016,10,5,12,0,880.0,113.0,2.4,31.0,826.0,998.62,709.6
2016,10,5,12,15,880.0,113.0,2.4,31.0,827.5,1001.89,711.4
2016,10,5,12,30,880.0,113.0,2.4,31.0,829.0,1001.41,711.09
2016,10,5,12,45,879.0,112.0,2.4,31.5,822.0,995.11,705.86
2016,10,5,13,0,878.0,111.0,2.4,32.0,815.0,985.08,698.5
2016,10,5,13,15,874.0,110.0,2.4,32.0,799.5,968.49,688.6
2016,10,5,13,30,870.0,109.0,2.4,32.0,784.0,948.4,676.61
2016,10,5,13,45,864.0,107.5,2.45,32.0,760.0,922.51,661.43
2016,10,5,14,0,858.0,106.0,2.5,32.0,736.0,893.45,644.19
2016,10,5,14,15,848.5,104.0,2.55,32.0,704.5,857.78,622.56
2016,10,5,14,30,839.0,102.0,2.6,32.0,673.0,825.3,602.9
2016,10,5,14,45,826.5,99.0,2.65,32.0,635.0,780.65,574.85
2016,10,5,15,0,814.0,96.0,2.7,32.0,597.0,734.07,545.16
2016,10,5,15,15,796.0,93.0,2.7,31.5,552.5,681.89,511.93
2016,10,5,15,30,778.0,90.0,2.7,31.0,508.0,628.81,476.15
2016,10,5,15,45,753.5,86.0,2.75,31.0,459.0,570.05,433.76
2016,10,5,16,0,729.0,82.0,2.8,31.0,410.0,511.7,390.34
2016,10,5,16,15,693.5,77.0,2.6,30.5,357.5,448.24,341.85
2016,10,5,16,30,658.0,72.0,2.4,30.0,305.0,386.28,292.92
2016,10,5,16,45,607.0,65.5,2.2,29.5,252.0,319.33,238.78
2016,10,5,17,0,556.0,59.0,2.0,29.0,199.0,257.41,187.14
2016,10,5,17,15,472.0,50.0,1.85,28.0,147.5,189.25,131.09
2016,10,5,17,30,388.0,41.0,1.7,27.0,96.0,131.06,83.33
2016,10,5,17,45,248.5,27.0,1.55,26.5,56.5,70.11,35.08
2016,10,5,18,0,109.0,13.0,1.4,26.0,17.0,21.58,0.0
2016,10,5,18,15,54.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,6,45,109.5,17.5,1.7,21.5,28.5,29.68,0.0
2016,10,6,7,0,219.0,35.0,1.9,22.0,57.0,77.34,45.1
2016,10,6,7,15,323.0,49.0,2.05,22.5,104.0,130.04,87.93
2016,10,6,7,30,427.0,63.0,2.2,23.0,151.0,197.6,143.51
2016,10,6,7,45,517.0,67.5,2.4,24.0,206.5,261.95,197.31
2016,10,6,8,0,607.0,72.0,2.6,25.0,262.0,336.11,258.26
2016,10,6,8,15,650.0,77.5,2.6,25.5,315.0,398.72,309.52
2016,10,6,8,30,693.0,83.0,2.6,26.0,368.0,464.89,361.76
2016,10,6,8,45,347.0,119.5,2.65,26.5,262.0,337.93,264.43
2016,10,6,9,0,1.0,156.0,2.7,27.0,156.0,149.25,113.19
2016,10,6,9,15,2.5,165.5,2.7,27.0,166.5,159.36,121.08
2016,10,6,9,30,4.0,175.0,2.7,27.0,177.0,169.66,128.75
2016,10,6,9,45,428.5,134.0,2.7,27.5,414.0,491.02,381.37
2016,10,6,10,0,853.0,93.0,2.7,28.0,651.0,797.96,598.71
2016,10,6,10,15,864.0,95.0,2.7,28.5,685.5,839.97,622.27
2016,10,6,10,30,875.0,97.0,2.7,29.0,720.0,879.55,645.97
2016,10,6,10,45,586.5,226.0,2.7,29.5,651.0,794.29,584.86
2016,10,6,11,0,298.0,355.0,2.7,30.0,582.0,665.09,487.78
2016,10,6,11,15,228.0,374.5,2.75,30.0,550.5,613.79,451.19
2016,10,6,11,30,158.0,394.0,2.8,30.0,519.0,571.63,419.76
2016,10,6,11,45,537.5,244.5,2.85,30.5,677.0,808.37,592.6
2016,10,6,12,0,917.0,95.0,2.9,31.0,835.0,1014.3,725.91
2016,10,6,12,15,917.0,95.0,2.9,31.0,836.5,1017.64,726.04
2016,10,6,12,30,917.0,95.0,2.9,31.0,838.0,1017.06,725.67
2016,10,6,12,45,917.0,94.0,2.95,31.5,831.0,1011.47,721.27
2016,10,6,13,0,917.0,93.0,3.0,32.0,824.0,1001.99,714.59
2016,10,6,13,15,912.5,92.0,2.95,32.0,808.0,984.33,703.5
2016,10,6,13,30,908.0,91.0,2.9,32.0,792.0,963.03,690.25
2016,10,6,13,45,902.5,89.5,2.9,32.0,768.0,936.72,674.26
2016,10,6,14,0,897.0,88.0,2.9,32.0,744.0,907.08,656.14
2016,10,6,14,15,888.0,86.5,2.9,32.0,712.0,871.22,633.91
2016,10,6,14,30,879.0,85.0,2.9,32.0,680.0,832.59,609.74
2016,10,6,14,45,548.0,182.5,2.9,32.0,546.5,646.12,481.71
2016,10,6,15,0,217.0,280.0,2.9,32.0,413.0,457.76,342.29
2016,10,6,15,15,505.5,183.0,2.9,31.5,461.0,568.15,429.66
2016,10,6,15,30,794.0,86.0,2.9,31.0,509.0,633.67,481.35
2016,10,6,15,45,767.5,82.5,2.9,31.0,459.0,573.49,436.88
2016,10,6,16,0,741.0,79.0,2.9,31.0,409.0,513.9,392.28
2016,10,6,16,15,705.0,74.5,2.65,30.5,356.5,449.32,342.74
2016,10,6,16,30,669.0,70.0,2.4,30.0,304.0,387.92,294.0
2016,10,6,16,45,612.0,64.0,2.2,29.5,249.5,318.63,238.03
2016,10,6,17,0,555.0,58.0,2.0,29.0,195.0,255.07,185.13
2016,10,6,17,15,469.5,49.0,1.85,28.0,144.0,186.75,128.95
2016,10,6,17,30,384.0,40.0,1.7,27.0,93.0,128.59,81.25
2016,10,6,17,45,237.0,26.0,1.55,26.5,54.0,66.53,31.67
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,18.88,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.5,16.0,0.5,22.5,28.5,28.35,0.0
2016,10,7,7,0,259.0,32.0,0.6,23.0,57.0,81.86,46.38
2016,10,7,7,15,364.5,43.5,0.75,23.5,104.5,135.57,90.16
2016,10,7,7,30,470.0,55.0,0.9,24.0,152.0,202.39,144.85
2016,10,7,7,45,554.5,59.0,1.1,24.5,206.5,266.51,198.61
2016,10,7,8,0,639.0,63.0,1.3,25.0,261.0,339.84,258.96
2016,10,7,8,15,679.0,68.0,1.55,25.0,313.5,401.48,310.16
2016,10,7,8,30,719.0,73.0,1.8,25.0,366.0,466.93,362.9
2016,10,7,8,45,749.0,76.0,2.05,25.5,416.5,527.1,409.55
2016,10,7,9,0,779.0,79.0,2.3,26.0,467.0,588.46,455.72
2016,10,7,9,15,389.5,112.5,2.5,26.0,306.5,395.46,309.74
2016,10,7,9,30,0.0,146.0,2.7,26.0,146.0,138.12,104.14
2016,10,7,9,45,60.0,225.5,2.95,26.5,265.0,271.82,209.12
2016,10,7,10,0,120.0,305.0,3.2,27.0,384.0,418.11,318.84
2016,10,7,10,15,125.0,318.5,3.4,27.0,404.0,441.38,335.21
2016,10,7,10,30,130.0,332.0,3.6,27.0,424.0,464.63,352.0
2016,10,7,10,45,164.5,344.5,3.8,27.5,465.5,513.27,387.35
2016,10,7,11,0,199.0,357.0,4.0,28.0,507.0,563.14,423.04
2016,10,7,11,15,189.0,374.0,4.2,28.0,519.5,576.58,431.92
2016,10,7,11,30,179.0,391.0,4.4,28.0,532.0,588.92,440.19
2016,10,7,11,45,215.0,392.5,4.6,28.0,564.0,627.99,469.28
2016,10,7,12,0,251.0,394.0,4.8,28.0,596.0,666.83,498.12
2016,10,7,12,15,535.0,268.0,4.95,28.0,699.0,837.85,626.95
2016,10,7,12,30,819.0,142.0,5.1,28.0,802.0,980.04,726.79
2016,10,7,12,45,807.5,147.0,5.25,28.0,793.0,970.05,720.4
2016,10,7,13,0,796.0,152.0,5.4,28.0,784.0,956.63,712.7
2016,10,7,13,15,791.0,150.5,5.45,27.5,768.5,939.23,703.13
2016,10,7,13,30,786.0,149.0,5.5,27.0,753.0,918.61,691.38
2016,10,7,13,45,547.0,241.5,5.55,27.0,655.0,781.14,593.71
2016,10,7,14,0,308.0,334.0,5.6,27.0,557.0,640.62,487.32
2016,10,7,14,15,218.5,326.5,5.55,26.5,481.5,533.79,409.09
2016,10,7,14,30,129.0,319.0,5.5,26.0,406.0,443.89,341.29
2016,10,7,14,45,72.0,266.5,5.5,26.0,314.5,326.56,252.05
2016,10,7,15,0,15.0,214.0,5.5,26.0,223.0,217.14,166.76
2016,10,7,15,15,150.0,218.5,5.4,25.5,298.5,334.28,262.11
2016,10,7,15,30,285.0,223.0,5.3,25.0,374.0,430.24,338.69
2016,10,7,15,45,449.0,168.5,5.25,24.5,379.0,466.0,369.03
2016,10,7,16,0,613.0,114.0,5.2,24.0,384.0,479.59,380.91
2016,10,7,16,15,572.5,106.0,5.1,23.5,333.0,415.52,329.61
2016,10,7,16,30,532.0,98.0,5.0,23.0,282.0,354.63,279.64
2016,10,7,16,45,484.5,86.0,4.9,22.5,231.0,288.08,223.94
2016,10,7,17,0,437.0,74.0,4.8,22.0,180.0,229.49,173.45
2016,10,7,17,15,351.5,60.5,4.6,21.5,131.5,164.39,118.29
2016,10,7,17,30,266.0,47.0,4.4,21.0,83.0,109.78,72.65
2016,10,7,17,45,133.0,29.5,4.2,20.5,47.5,53.71,25.88
2016,10,7,18,0,0.0,12.0,4.0,20.0,12.0,11.44,0.0
2016,10,7,18,15,0.0,6.0,3.9,19.5,6.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,130.5,16.0,3.5,13.5,28.5,28.54,0.0
2016,10,8,7,0,261.0,32.0,3.6,14.0,57.0,82.48,48.15
2016,10,8,7,15,364.5,44.5,3.65,14.5,104.5,136.89,94.85
2016,10,8,7,30,468.0,57.0,3.7,15.0,152.0,204.19,152.65
2016,10,8,7,45,534.0,65.5,3.75,15.5,205.5,266.53,207.99
2016,10,8,8,0,600.0,74.0,3.8,16.0,259.0,336.02,268.4
2016,10,8,8,15,643.0,80.5,3.7,16.5,312.0,399.28,322.37
2016,10,8,8,30,686.0,87.0,3.6,17.0,365.0,466.1,377.34
2016,10,8,8,45,717.0,91.5,3.55,18.0,416.0,526.9,425.05
2016,10,8,9,0,748.0,96.0,3.5,19.0,467.0,587.56,470.86
2016,10,8,9,15,769.5,99.5,3.4,19.5,513.5,643.12,511.92
2016,10,8,9,30,791.0,103.0,3.3,20.0,560.0,698.35,550.78
2016,10,8,9,45,521.0,200.0,3.25,20.5,510.0,628.19,492.47
2016,10,8,10,0,251.0,297.0,3.2,21.0,460.0,525.93,408.97
2016,10,8,10,15,254.0,312.0,3.15,21.5,484.5,554.41,428.94
2016,10,8,10,30,257.0,327.0,3.1,22.0,509.0,582.2,447.45
2016,10,8,10,45,563.5,220.0,3.1,23.0,637.5,762.76,582.66
2016,10,8,11,0,870.0,113.0,3.1,24.0,766.0,937.49,699.83
2016,10,8,11,15,875.0,114.0,3.0,24.0,785.0,960.9,712.46
2016,10,8,11,30,880.0,115.0,2.9,24.0,804.0,980.9,724.09
2016,10,8,11,45,884.5,115.0,2.85,24.5,814.5,995.8,731.41
2016,10,8,12,0,889.0,115.0,2.8,25.0,825.0,1007.05,736.45
2016,10,8,12,15,889.5,115.0,2.8,25.5,826.5,1010.63,737.1
2016,10,8,12,30,890.0,115.0,2.8,26.0,828.0,1010.43,735.51
2016,10,8,12,45,890.0,113.5,2.8,26.5,821.5,1004.3,730.29
2016,10,8,13,0,890.0,112.0,2.8,27.0,815.0,994.4,722.85
2016,10,8,13,15,885.5,111.0,2.8,27.0,799.0,977.01,712.14
2016,10,8,13,30,881.0,110.0,2.8,27.0,783.0,956.09,699.28
2016,10,8,13,45,876.5,107.5,2.85,27.0,759.0,930.11,683.57
2016,10,8,14,0,872.0,105.0,2.9,27.0,735.0,900.84,665.67
2016,10,8,14,15,862.0,103.5,2.9,27.0,703.0,864.8,642.81
2016,10,8,14,30,852.0,102.0,2.9,27.0,671.0,831.98,622.06
2016,10,8,14,45,835.0,101.0,2.9,27.0,631.5,785.48,591.74
2016,10,8,15,0,818.0,100.0,2.9,27.0,592.0,737.36,560.01
2016,10,8,15,15,799.0,96.5,2.9,27.0,547.0,683.73,523.92
2016,10,8,15,30,780.0,93.0,2.9,27.0,502.0,629.31,485.04
2016,10,8,15,45,759.0,87.5,2.9,27.0,453.0,571.02,441.99
2016,10,8,16,0,738.0,82.0,2.9,27.0,404.0,512.8,397.68
2016,10,8,16,15,701.0,77.0,2.7,26.5,351.0,448.44,347.5
2016,10,8,16,30,664.0,72.0,2.5,26.0,298.0,385.58,296.86
2016,10,8,16,45,614.5,64.5,2.3,25.5,244.5,318.08,241.14
2016,10,8,17,0,565.0,57.0,2.1,25.0,191.0,255.45,187.78
2016,10,8,17,15,476.5,47.5,1.95,24.0,139.5,185.54,129.35
2016,10,8,17,30,388.0,38.0,1.8,23.0,88.0,126.2,79.89
2016,10,8,17,45,241.5,24.0,1.65,22.0,49.5,63.49,26.21
2016,10,8,18,0,95.0,10.0,1.5,21.0,11.0,17.11,0.0
2016,10,8,18,15,47.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,195.5,13.0,2.0,12.5,31.0,32.42,0.0
2016,10,9,7,0,391.0,26.0,2.2,13.0,62.0,98.36,54.88
2016,10,9,7,15,498.0,35.0,2.25,13.5,114.0,157.13,106.77
2016,10,9,7,30,605.0,44.0,2.3,14.0,166.0,229.99,170.2
2016,10,9,7,45,665.5,50.0,2.4,15.0,222.0,295.84,229.08
2016,10,9,8,0,726.0,56.0,2.5,16.0,278.0,367.94,291.55
2016,10,9,8,15,698.0,69.0,2.6,17.0,315.0,411.88,330.12
2016,10,9,8,30,670.0,82.0,2.7,18.0,352.0,452.38,363.73
2016,10,9,8,45,582.0,121.5,2.85,19.0,378.5,481.02,385.55
2016,10,9,9,0,494.0,161.0,3.0,20.0,405.0,494.75,394.35
