Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,9,15,467.5,187.0,2.9,20.5,436.0,529.61,419.15
2016,10,9,9,30,441.0,213.0,2.8,21.0,467.0,560.58,440.02
2016,10,9,9,45,681.0,147.0,2.75,21.5,571.0,698.96,544.46
2016,10,9,10,0,921.0,81.0,2.7,22.0,675.0,838.37,639.84
2016,10,9,10,15,931.0,82.5,2.7,22.0,710.0,881.14,666.72
2016,10,9,10,30,941.0,84.0,2.7,22.0,745.0,921.17,692.32
2016,10,9,10,45,948.0,85.5,2.7,22.5,772.5,955.52,712.57
2016,10,9,11,0,955.0,87.0,2.7,23.0,800.0,986.54,730.49
2016,10,9,11,15,959.5,87.5,2.7,23.0,819.0,1010.54,745.19
2016,10,9,11,30,964.0,88.0,2.7,23.0,838.0,1030.78,757.55
2016,10,9,11,45,963.0,90.5,2.75,23.5,848.0,1044.05,764.52
2016,10,9,12,0,962.0,93.0,2.8,24.0,858.0,1053.23,769.04
2016,10,9,12,15,962.0,93.0,2.85,24.0,859.5,1056.5,771.42
2016,10,9,12,30,962.0,93.0,2.9,24.0,861.0,1055.68,771.37
2016,10,9,12,45,960.5,93.0,2.95,24.5,853.0,1049.31,766.43
2016,10,9,13,0,959.0,93.0,3.0,25.0,845.0,1038.89,759.07
2016,10,9,13,15,955.0,92.0,3.05,24.5,829.0,1020.98,749.95
2016,10,9,13,30,951.0,91.0,3.1,24.0,813.0,999.25,738.39
2016,10,9,13,45,943.5,90.5,3.15,24.0,787.5,971.16,721.21
2016,10,9,14,0,936.0,90.0,3.2,24.0,762.0,939.69,701.75
2016,10,9,14,15,927.0,88.5,3.2,24.0,729.5,902.6,678.07
2016,10,9,14,30,918.0,87.0,3.2,24.0,697.0,862.6,652.28
2016,10,9,14,45,582.5,177.5,3.2,24.0,556.5,670.47,516.51
2016,10,9,15,0,247.0,268.0,3.2,24.0,416.0,467.21,361.93
2016,10,9,15,15,551.0,173.5,3.05,23.5,470.0,587.97,459.49
2016,10,9,15,30,855.0,79.0,2.9,23.0,524.0,661.84,517.99
2016,10,9,15,45,764.0,84.5,2.75,23.0,452.5,569.45,447.24
2016,10,9,16,0,673.0,90.0,2.6,23.0,381.0,485.25,382.03
2016,10,9,16,15,626.5,88.0,2.3,22.0,331.0,421.81,332.32
2016,10,9,16,30,580.0,86.0,2.0,21.0,281.0,361.93,283.71
2016,10,9,16,45,535.0,75.5,1.75,20.5,230.0,297.84,230.01
2016,10,9,17,0,490.0,65.0,1.5,20.0,179.0,238.24,178.58
2016,10,9,17,15,415.0,52.0,1.5,19.5,130.5,173.01,122.99
2016,10,9,17,30,340.0,39.0,1.5,19.0,82.0,116.81,75.13
2016,10,9,17,45,170.0,19.5,1.5,18.5,41.0,48.15,17.01
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.5,14.0,0.85,12.5,29.0,30.29,0.0
2016,10,10,7,0,329.0,28.0,0.8,13.0,58.0,90.46,50.6
2016,10,10,7,15,438.0,39.5,0.8,13.5,108.5,149.25,102.01
2016,10,10,7,30,547.0,51.0,0.8,14.0,159.0,221.61,163.76
2016,10,10,7,45,612.5,58.5,0.8,15.0,215.0,287.33,220.9
2016,10,10,8,0,678.0,66.0,0.8,16.0,271.0,360.04,281.93
2016,10,10,8,15,720.5,71.5,0.75,17.0,326.5,425.25,334.76
2016,10,10,8,30,763.0,77.0,0.7,18.0,382.0,494.78,388.24
2016,10,10,8,45,792.0,81.0,0.65,19.0,435.0,557.7,434.21
2016,10,10,9,0,821.0,85.0,0.6,20.0,488.0,621.59,478.6
2016,10,10,9,15,842.0,88.5,0.7,20.5,536.5,680.08,519.98
2016,10,10,9,30,863.0,92.0,0.8,21.0,585.0,737.99,558.45
2016,10,10,9,45,878.0,94.5,0.9,22.0,627.5,789.27,590.12
2016,10,10,10,0,893.0,97.0,1.0,23.0,670.0,833.31,616.47
2016,10,10,10,15,904.0,99.0,1.0,23.5,705.5,876.4,641.59
2016,10,10,10,30,915.0,101.0,1.0,24.0,741.0,916.92,664.66
2016,10,10,10,45,922.5,102.5,1.0,24.5,768.5,950.91,683.32
2016,10,10,11,0,930.0,104.0,1.0,25.0,796.0,981.68,699.87
2016,10,10,11,15,935.0,105.0,1.0,25.0,815.5,1006.13,713.83
2016,10,10,11,30,940.0,106.0,1.0,25.0,835.0,1026.93,725.67
2016,10,10,11,45,946.0,105.0,1.05,25.5,846.0,1042.72,734.15
2016,10,10,12,0,952.0,104.0,1.1,26.0,857.0,1054.63,740.44
2016,10,10,12,15,952.0,104.0,1.1,26.0,858.0,1057.8,742.06
2016,10,10,12,30,952.0,104.0,1.1,26.0,859.0,1056.91,741.52
2016,10,10,12,45,950.0,103.5,1.15,26.5,851.5,1049.48,736.74
2016,10,10,13,0,948.0,103.0,1.2,27.0,844.0,1038.06,729.74
2016,10,10,13,15,943.5,102.0,1.2,27.0,827.0,1019.78,719.22
2016,10,10,13,30,939.0,101.0,1.2,27.0,810.0,997.73,706.55
2016,10,10,13,45,932.5,100.0,1.3,27.0,784.5,970.23,692.19
2016,10,10,14,0,926.0,99.0,1.4,27.0,759.0,939.33,675.52
2016,10,10,14,15,916.0,97.0,1.4,27.0,725.5,901.1,652.56
2016,10,10,14,30,906.0,95.0,1.4,27.0,692.0,860.06,627.66
2016,10,10,14,45,894.0,92.0,1.45,27.0,652.0,813.78,599.6
2016,10,10,15,0,882.0,89.0,1.5,27.0,612.0,765.34,569.63
2016,10,10,15,15,863.5,86.0,1.55,26.5,565.0,714.64,538.58
2016,10,10,15,30,845.0,83.0,1.6,26.0,518.0,658.23,501.4
2016,10,10,15,45,820.5,79.0,1.7,26.0,466.5,596.37,457.42
2016,10,10,16,0,796.0,75.0,1.8,26.0,415.0,534.78,411.87
2016,10,10,16,15,759.0,70.5,1.6,25.0,360.0,467.01,360.16
2016,10,10,16,30,722.0,66.0,1.4,24.0,305.0,401.62,308.24
2016,10,10,16,45,666.0,59.5,1.25,23.5,249.0,330.45,249.71
2016,10,10,17,0,610.0,53.0,1.1,23.0,193.0,263.97,193.24
2016,10,10,17,15,517.5,44.0,1.1,22.0,139.5,191.2,132.47
2016,10,10,17,30,425.0,35.0,1.1,21.0,86.0,129.46,80.69
2016,10,10,17,45,212.5,17.5,1.15,20.0,43.0,51.33,14.21
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,159.0,14.0,0.95,14.5,28.0,29.8,0.0
2016,10,11,7,0,318.0,28.0,0.9,15.0,56.0,88.9,48.68
2016,10,11,7,15,429.0,39.0,1.0,15.5,105.5,146.97,99.65
2016,10,11,7,30,540.0,50.0,1.1,16.0,155.0,218.81,160.71
2016,10,11,7,45,604.0,57.5,1.25,17.0,210.0,283.52,217.2
2016,10,11,8,0,668.0,65.0,1.4,18.0,265.0,355.05,277.82
2016,10,11,8,15,710.0,70.5,1.4,19.0,319.5,419.37,330.63
2016,10,11,8,30,752.0,76.0,1.4,20.0,374.0,487.97,384.39
2016,10,11,8,45,781.5,79.5,1.45,21.0,426.5,549.97,431.19
2016,10,11,9,0,811.0,83.0,1.5,22.0,479.0,612.99,476.85
2016,10,11,9,15,831.5,86.5,1.55,22.5,526.5,670.56,517.81
2016,10,11,9,30,852.0,90.0,1.6,23.0,574.0,727.54,555.75
2016,10,11,9,45,868.0,92.0,1.7,24.0,616.0,778.45,587.54
2016,10,11,10,0,884.0,94.0,1.8,25.0,658.0,822.29,613.99
2016,10,11,10,15,894.5,96.0,1.8,25.5,692.5,864.55,639.28
2016,10,11,10,30,905.0,98.0,1.8,26.0,727.0,904.24,662.52
2016,10,11,10,45,913.0,99.0,1.8,26.5,754.5,937.76,681.49
2016,10,11,11,0,921.0,100.0,1.8,27.0,782.0,968.12,698.34
2016,10,11,11,15,926.0,101.0,1.85,27.5,801.0,992.31,711.84
2016,10,11,11,30,931.0,102.0,1.9,28.0,820.0,1012.89,723.15
2016,10,11,11,45,936.0,101.0,2.0,28.5,830.5,1027.5,731.46
2016,10,11,12,0,941.0,100.0,2.1,29.0,841.0,1038.28,737.52
2016,10,11,12,15,941.0,100.0,2.1,29.0,842.0,1041.34,739.19
2016,10,11,12,30,941.0,100.0,2.1,29.0,843.0,1040.4,738.61
2016,10,11,12,45,940.0,99.5,2.15,29.0,835.5,1033.94,735.39
2016,10,11,13,0,939.0,99.0,2.2,29.0,828.0,1023.52,729.87
2016,10,11,13,15,934.5,98.0,2.25,29.0,811.5,1005.31,719.56
2016,10,11,13,30,930.0,97.0,2.3,29.0,795.0,983.38,707.02
2016,10,11,13,45,924.5,95.5,2.35,29.5,770.0,956.39,689.87
2016,10,11,14,0,919.0,94.0,2.4,30.0,745.0,926.0,670.58
2016,10,11,14,15,909.5,92.0,2.4,30.0,712.0,888.38,647.43
2016,10,11,14,30,900.0,90.0,2.4,30.0,679.0,847.96,622.32
2016,10,11,14,45,883.0,89.0,2.4,30.0,638.5,800.21,592.05
2016,10,11,15,0,866.0,88.0,2.4,30.0,598.0,750.72,560.25
2016,10,11,15,15,847.5,85.5,2.35,29.5,552.0,701.31,528.81
2016,10,11,15,30,829.0,83.0,2.3,29.0,506.0,646.23,491.33
2016,10,11,15,45,804.0,79.0,2.3,29.0,455.0,584.9,446.8
2016,10,11,16,0,779.0,75.0,2.3,29.0,404.0,523.94,401.09
2016,10,11,16,15,742.0,70.5,2.0,28.0,350.0,457.17,350.03
2016,10,11,16,30,705.0,66.0,1.7,27.0,296.0,392.81,298.92
2016,10,11,16,45,650.0,59.0,1.45,26.0,241.0,322.66,241.82
2016,10,11,17,0,595.0,52.0,1.2,25.0,186.0,257.05,186.62
2016,10,11,17,15,501.0,43.0,1.2,24.0,133.5,185.02,126.87
2016,10,11,17,30,407.0,34.0,1.2,23.0,81.0,124.22,76.2
2016,10,11,17,45,203.5,17.0,1.25,22.0,40.5,48.93,8.99
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,121.0,15.5,1.8,17.5,25.5,27.35,0.0
2016,10,12,7,0,242.0,31.0,2.0,18.0,51.0,78.67,42.62
2016,10,12,7,15,354.5,44.0,2.2,18.5,99.0,135.13,91.72
2016,10,12,7,30,467.0,57.0,2.4,19.0,147.0,204.95,150.34
2016,10,12,7,45,544.0,64.0,2.6,20.0,201.0,269.52,205.97
2016,10,12,8,0,621.0,71.0,2.8,21.0,255.0,342.39,267.36
2016,10,12,8,15,665.5,77.0,2.9,21.5,309.0,406.79,321.23
2016,10,12,8,30,710.0,83.0,3.0,22.0,363.0,474.84,376.17
2016,10,12,8,45,747.5,85.0,3.2,23.0,415.5,536.22,423.82
2016,10,12,9,0,785.0,87.0,3.4,24.0,468.0,600.91,472.3
2016,10,12,9,15,806.5,90.5,3.45,24.5,514.5,657.87,513.93
2016,10,12,9,30,828.0,94.0,3.5,25.0,561.0,714.39,553.0
2016,10,12,9,45,845.5,95.5,3.55,26.0,602.5,764.83,585.07
2016,10,12,10,0,863.0,97.0,3.6,27.0,644.0,813.8,615.48
2016,10,12,10,15,874.0,99.0,3.6,27.5,678.5,850.13,637.65
2016,10,12,10,30,885.0,101.0,3.6,28.0,713.0,889.52,661.74
2016,10,12,10,45,893.0,102.0,3.6,28.5,739.5,922.39,681.18
2016,10,12,11,0,901.0,103.0,3.6,29.0,766.0,952.19,698.47
2016,10,12,11,15,905.5,104.0,3.55,29.0,784.5,975.43,712.48
2016,10,12,11,30,910.0,105.0,3.5,29.0,803.0,995.13,724.25
2016,10,12,11,45,913.0,105.0,3.5,29.5,813.0,1008.6,730.96
2016,10,12,12,0,916.0,105.0,3.5,30.0,823.0,1018.3,735.37
2016,10,12,12,15,916.0,105.0,3.45,30.0,824.0,1021.21,736.68
2016,10,12,12,30,916.0,105.0,3.4,30.0,825.0,1020.24,735.7
2016,10,12,12,45,914.5,104.5,3.4,30.5,817.5,1013.36,730.01
2016,10,12,13,0,913.0,104.0,3.4,31.0,810.0,1002.66,722.06
2016,10,12,13,15,908.5,103.0,3.3,31.0,793.0,984.76,710.39
2016,10,12,13,30,904.0,102.0,3.2,31.0,776.0,963.26,696.56
2016,10,12,13,45,897.0,100.5,3.15,31.5,751.5,935.44,677.7
2016,10,12,14,0,890.0,99.0,3.1,32.0,727.0,904.41,656.88
2016,10,12,14,15,880.0,97.5,3.05,32.0,694.0,867.77,633.72
2016,10,12,14,30,870.0,96.0,3.0,32.0,661.0,828.47,608.72
2016,10,12,14,45,854.5,94.0,2.95,32.0,621.5,787.15,582.2
2016,10,12,15,0,839.0,92.0,2.9,32.0,582.0,738.34,550.32
2016,10,12,15,15,819.5,89.0,2.8,31.5,536.5,684.14,515.14
2016,10,12,15,30,800.0,86.0,2.7,31.0,491.0,629.15,477.07
2016,10,12,15,45,772.5,82.0,2.6,31.0,440.5,567.76,432.03
2016,10,12,16,0,745.0,78.0,2.5,31.0,390.0,507.07,386.23
2016,10,12,16,15,706.0,73.0,2.15,30.0,336.5,441.71,336.3
2016,10,12,16,30,667.0,68.0,1.8,29.0,283.0,378.05,285.91
2016,10,12,16,45,607.0,61.5,1.5,28.5,229.0,307.91,228.75
2016,10,12,17,0,547.0,55.0,1.2,28.0,175.0,243.87,175.09
2016,10,12,17,15,450.5,45.0,1.15,27.0,124.5,173.2,117.41
2016,10,12,17,30,354.0,35.0,1.1,26.0,74.0,114.12,68.99
2016,10,12,17,45,177.0,17.5,1.1,25.0,37.0,45.26,2.69
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,6.0,1.65,18.0,6.0,5.72,0.0
2016,10,13,7,0,0.0,12.0,1.9,18.0,12.0,11.12,2.32
2016,10,13,7,15,0.0,24.5,1.95,18.5,24.5,22.73,13.0
2016,10,13,7,30,0.0,37.0,2.0,19.0,37.0,34.36,23.06
2016,10,13,7,45,0.0,51.5,2.05,19.5,51.5,47.88,34.54
2016,10,13,8,0,0.0,66.0,2.1,20.0,66.0,61.67,46.05
2016,10,13,8,15,0.0,80.5,2.0,20.5,80.5,75.5,57.36
2016,10,13,8,30,0.0,95.0,1.9,21.0,95.0,89.38,68.48
2016,10,13,8,45,0.0,109.0,1.85,21.5,109.0,102.81,79.03
2016,10,13,9,0,0.0,123.0,1.8,22.0,123.0,116.29,89.46
2016,10,13,9,15,42.5,186.5,1.55,22.5,211.0,215.52,168.51
2016,10,13,9,30,85.0,250.0,1.3,23.0,299.0,316.16,245.25
2016,10,13,9,45,87.0,269.0,1.1,23.5,322.0,341.16,262.0
2016,10,13,10,0,89.0,288.0,0.9,24.0,345.0,366.19,278.67
2016,10,13,10,15,90.5,303.5,0.8,24.5,363.5,386.93,292.16
2016,10,13,10,30,92.0,319.0,0.7,25.0,382.0,407.59,305.33
2016,10,13,10,45,254.5,312.5,0.65,26.0,497.0,573.06,423.39
2016,10,13,11,0,417.0,306.0,0.6,27.0,612.0,722.06,522.09
2016,10,13,11,15,629.5,216.0,0.75,27.5,690.5,850.59,609.29
2016,10,13,11,30,842.0,126.0,0.9,28.0,769.0,960.74,677.5
2016,10,13,11,45,840.0,129.0,1.1,28.5,777.5,972.1,684.81
2016,10,13,12,0,838.0,132.0,1.3,29.0,786.0,979.81,691.1
2016,10,13,12,15,689.5,208.5,1.5,29.0,747.0,926.94,660.74
2016,10,13,12,30,541.0,285.0,1.7,29.0,708.0,858.9,617.0
2016,10,13,12,45,396.0,329.0,1.9,29.5,637.5,749.66,543.31
2016,10,13,13,0,251.0,373.0,2.1,30.0,567.0,641.14,467.52
2016,10,13,13,15,365.5,328.0,2.15,29.5,603.0,709.76,519.87
2016,10,13,13,30,480.0,283.0,2.2,29.0,639.0,772.39,566.34
2016,10,13,13,45,426.5,292.5,2.3,29.0,601.5,722.15,531.75
2016,10,13,14,0,373.0,302.0,2.4,29.0,564.0,662.18,491.0
2016,10,13,14,15,462.0,256.0,2.4,29.0,565.0,687.42,511.85
2016,10,13,14,30,551.0,210.0,2.4,29.0,566.0,694.38,519.55
2016,10,13,14,45,633.5,168.5,2.4,29.0,554.0,697.32,524.04
2016,10,13,15,0,716.0,127.0,2.4,29.0,542.0,686.94,519.1
2016,10,13,15,15,506.5,167.0,2.35,28.5,449.5,546.62,417.2
2016,10,13,15,30,297.0,207.0,2.3,28.0,357.0,419.58,322.3
2016,10,13,15,45,454.0,156.0,2.25,28.0,357.5,452.05,348.98
2016,10,13,16,0,611.0,105.0,2.2,28.0,358.0,462.84,357.09
2016,10,13,16,15,567.0,97.0,2.0,27.5,307.0,397.67,306.27
2016,10,13,16,30,523.0,89.0,1.8,27.0,256.0,336.11,257.13
2016,10,13,16,45,459.0,79.0,1.65,26.5,205.0,266.61,200.85
2016,10,13,17,0,395.0,69.0,1.5,26.0,154.0,207.11,151.35
2016,10,13,17,15,300.5,54.0,1.45,25.5,108.0,141.79,98.07
2016,10,13,17,30,206.0,39.0,1.4,25.0,62.0,88.21,54.54
2016,10,13,17,45,103.0,19.5,1.35,24.5,31.0,36.23,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,73.0,15.0,0.9,19.5,20.5,21.95,0.0
2016,10,14,7,0,146.0,30.0,1.0,20.0,41.0,61.45,31.72
2016,10,14,7,15,252.0,45.5,1.1,20.5,84.5,112.8,76.41
2016,10,14,7,30,358.0,61.0,1.2,21.0,128.0,176.31,128.55
2016,10,14,7,45,181.5,81.5,1.35,21.5,115.5,153.42,117.31
2016,10,14,8,0,5.0,102.0,1.5,22.0,103.0,100.17,77.06
2016,10,14,8,15,2.5,82.5,1.6,22.5,83.0,78.69,59.45
2016,10,14,8,30,0.0,63.0,1.7,23.0,63.0,58.59,42.77
2016,10,14,8,45,0.0,40.5,1.8,23.5,40.5,37.62,25.38
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,16.71,8.09
2016,10,14,9,15,32.0,129.0,1.9,24.5,147.0,148.21,114.7
2016,10,14,9,30,64.0,240.0,1.9,25.0,276.0,290.32,224.47
2016,10,14,9,45,44.0,239.5,1.95,25.5,265.5,276.32,211.89
2016,10,14,10,0,24.0,239.0,2.0,26.0,255.0,251.0,191.33
2016,10,14,10,15,21.0,243.0,2.0,26.0,257.5,252.92,192.38
2016,10,14,10,30,18.0,247.0,2.0,26.0,260.0,254.66,193.24
2016,10,14,10,45,53.0,295.5,2.0,26.5,334.0,349.17,264.14
2016,10,14,11,0,88.0,344.0,2.0,27.0,408.0,435.75,326.82
2016,10,14,11,15,287.0,317.0,1.95,27.0,533.5,620.76,462.92
2016,10,14,11,30,486.0,290.0,1.9,27.0,659.0,798.95,586.77
2016,10,14,11,45,671.5,204.0,1.9,27.5,721.0,896.31,652.11
2016,10,14,12,0,857.0,118.0,1.9,28.0,783.0,972.96,698.79
2016,10,14,12,15,664.5,211.5,1.9,28.0,727.5,904.93,654.28
2016,10,14,12,30,472.0,305.0,1.9,28.0,672.0,812.48,589.64
2016,10,14,12,45,665.0,210.0,1.9,28.5,721.5,899.1,651.08
2016,10,14,13,0,858.0,115.0,1.9,29.0,771.0,959.3,687.8
2016,10,14,13,15,854.0,114.0,1.9,29.0,755.5,942.56,677.0
2016,10,14,13,30,850.0,113.0,1.9,29.0,740.0,922.43,664.94
2016,10,14,13,45,843.5,111.0,1.9,29.0,716.0,902.94,653.38
2016,10,14,14,0,837.0,109.0,1.9,29.0,692.0,872.73,634.89
2016,10,14,14,15,826.5,107.0,1.9,29.0,660.5,836.23,612.28
2016,10,14,14,30,816.0,105.0,1.9,29.0,629.0,797.27,587.91
2016,10,14,14,45,801.0,102.5,1.9,29.0,590.5,752.02,559.06
2016,10,14,15,0,786.0,100.0,1.9,29.0,552.0,705.14,528.75
2016,10,14,15,15,765.5,96.5,1.9,28.5,507.5,652.0,494.2
2016,10,14,15,30,745.0,93.0,1.9,28.0,463.0,598.31,456.98
2016,10,14,15,45,715.0,89.0,1.95,28.0,414.5,539.75,414.25
2016,10,14,16,0,685.0,85.0,2.0,28.0,366.0,480.67,369.77
2016,10,14,16,15,643.5,79.0,1.85,27.5,314.0,415.23,319.12
2016,10,14,16,30,602.0,73.0,1.7,27.0,262.0,352.98,269.25
2016,10,14,16,45,538.5,65.5,1.55,27.0,210.0,284.38,212.79
2016,10,14,17,0,475.0,58.0,1.4,27.0,158.0,222.38,160.54
2016,10,14,17,15,373.5,46.5,1.3,26.0,110.5,153.6,104.53
2016,10,14,17,30,272.0,35.0,1.2,25.0,63.0,97.11,58.24
2016,10,14,17,45,136.0,17.5,1.1,24.5,31.5,38.12,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,81.0,14.5,2.95,20.0,20.5,22.34,0.0
2016,10,15,7,0,162.0,29.0,3.1,20.0,41.0,62.93,31.03
2016,10,15,7,15,275.0,43.5,3.25,20.5,85.5,116.16,78.31
2016,10,15,7,30,388.0,58.0,3.4,21.0,130.0,182.03,132.88
2016,10,15,7,45,465.0,67.5,3.6,21.5,181.5,245.79,187.58
2016,10,15,8,0,542.0,77.0,3.8,22.0,233.0,316.59,247.52
2016,10,15,8,15,276.5,107.0,3.95,22.5,187.5,246.59,195.57
2016,10,15,8,30,11.0,137.0,4.1,23.0,142.0,137.72,107.2
2016,10,15,8,45,18.5,159.0,4.35,24.0,168.0,164.24,128.05
2016,10,15,9,0,26.0,181.0,4.6,25.0,194.0,191.59,149.04
2016,10,15,9,15,28.0,199.0,4.6,25.5,214.0,219.64,170.37
2016,10,15,9,30,30.0,217.0,4.6,26.0,234.0,240.98,186.18
2016,10,15,9,45,57.0,250.0,4.65,26.5,285.0,297.99,229.91
2016,10,15,10,0,84.0,283.0,4.7,27.0,336.0,357.32,274.57
2016,10,15,10,15,98.5,303.0,4.65,27.5,368.5,393.73,300.97
2016,10,15,10,30,113.0,323.0,4.6,28.0,401.0,430.93,327.64
2016,10,15,10,45,178.5,335.5,4.6,28.5,463.0,518.35,392.15
2016,10,15,11,0,244.0,348.0,4.6,29.0,525.0,596.63,448.59
2016,10,15,11,15,548.0,234.0,4.6,29.0,644.5,787.84,591.42
2016,10,15,11,30,852.0,120.0,4.6,29.0,764.0,961.63,710.33
2016,10,15,11,45,864.0,115.5,4.6,29.5,776.0,969.66,712.67
2016,10,15,12,0,876.0,111.0,4.6,30.0,788.0,982.57,719.49
2016,10,15,12,15,568.5,243.0,4.55,30.0,682.5,839.57,621.36
2016,10,15,12,30,261.0,375.0,4.5,30.0,577.0,671.1,496.2
2016,10,15,12,45,204.5,375.5,4.5,30.5,533.0,601.52,445.99
2016,10,15,13,0,148.0,376.0,4.5,31.0,489.0,545.91,404.5
2016,10,15,13,15,210.5,361.5,4.5,31.0,518.5,586.63,435.95
2016,10,15,13,30,273.0,347.0,4.5,31.0,548.0,637.64,473.77
2016,10,15,13,45,567.5,223.0,4.5,31.5,621.5,774.08,576.7
2016,10,15,14,0,862.0,99.0,4.5,32.0,695.0,875.29,646.45
2016,10,15,14,15,851.0,97.5,4.45,31.5,663.0,838.61,623.06
2016,10,15,14,30,840.0,96.0,4.4,31.0,631.0,805.23,602.61
2016,10,15,14,45,524.0,177.5,4.4,31.0,504.5,614.92,467.01
2016,10,15,15,0,208.0,259.0,4.4,31.0,378.0,428.22,325.37
2016,10,15,15,15,484.0,173.5,4.3,31.0,420.5,536.57,411.52
2016,10,15,15,30,760.0,88.0,4.2,31.0,463.0,601.25,462.15
2016,10,15,15,45,729.0,84.5,4.15,31.0,413.5,540.43,416.01
2016,10,15,16,0,698.0,81.0,4.1,31.0,364.0,482.18,371.07
2016,10,15,16,15,656.0,75.5,3.75,30.5,312.0,416.47,319.55
2016,10,15,16,30,614.0,70.0,3.4,30.0,260.0,353.99,268.99
2016,10,15,16,45,550.0,62.5,3.1,29.5,208.0,284.69,212.08
2016,10,15,17,0,486.0,55.0,2.8,29.0,156.0,222.05,159.39
2016,10,15,17,15,382.0,44.0,2.55,28.0,108.0,152.73,102.84
2016,10,15,17,30,278.0,33.0,2.3,27.0,60.0,96.01,56.08
2016,10,15,17,45,139.0,16.5,2.05,26.0,30.0,37.08,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,72.0,14.5,3.9,21.5,20.0,21.42,0.0
2016,10,16,7,0,144.0,29.0,4.0,22.0,40.0,59.82,27.99
2016,10,16,7,15,257.0,45.0,4.2,22.5,84.5,113.97,76.43
2016,10,16,7,30,370.0,61.0,4.4,23.0,129.0,180.28,130.96
2016,10,16,7,45,459.5,69.5,4.65,23.5,181.5,245.95,186.65
2016,10,16,8,0,549.0,78.0,4.9,24.0,234.0,320.56,249.38
2016,10,16,8,15,598.5,85.0,5.0,24.5,287.0,384.21,302.68
2016,10,16,8,30,648.0,92.0,5.1,25.0,340.0,452.13,357.85
2016,10,16,8,45,697.5,92.5,5.25,25.5,392.5,516.75,409.18
2016,10,16,9,0,747.0,93.0,5.4,26.0,445.0,584.49,461.55
2016,10,16,9,15,770.0,96.5,5.35,26.5,491.5,638.6,501.65
2016,10,16,9,30,793.0,100.0,5.3,27.0,538.0,694.29,541.2
2016,10,16,9,45,821.0,98.0,5.3,27.5,580.5,747.09,576.79
2016,10,16,10,0,849.0,96.0,5.3,28.0,623.0,799.22,611.27
2016,10,16,10,15,861.0,98.0,5.2,28.5,657.0,835.48,633.55
2016,10,16,10,30,873.0,100.0,5.1,29.0,691.0,875.0,657.82
2016,10,16,10,45,886.0,99.0,5.1,29.5,718.5,909.44,678.86
2016,10,16,11,0,899.0,98.0,5.1,30.0,746.0,941.08,697.86
2016,10,16,11,15,904.0,99.0,5.05,30.5,764.5,964.45,710.85
2016,10,16,11,30,909.0,100.0,5.0,31.0,783.0,984.31,721.52
2016,10,16,11,45,916.5,97.5,5.0,31.5,794.0,999.0,729.19
2016,10,16,12,0,924.0,95.0,5.0,32.0,805.0,1009.99,734.54
2016,10,16,12,15,924.5,95.0,4.95,32.0,806.0,1013.17,736.05
2016,10,16,12,30,925.0,95.0,4.9,32.0,807.0,1012.46,735.21
2016,10,16,12,45,923.5,94.5,4.85,32.0,799.0,1005.33,730.35
2016,10,16,13,0,922.0,94.0,4.8,32.0,791.0,994.35,723.17
2016,10,16,13,15,917.5,93.5,4.7,32.0,774.5,976.75,711.39
2016,10,16,13,30,913.0,93.0,4.6,32.0,758.0,955.53,697.71
2016,10,16,13,45,905.5,91.5,4.6,32.5,733.0,926.98,678.31
2016,10,16,14,0,898.0,90.0,4.6,33.0,708.0,895.22,656.88
2016,10,16,14,15,888.0,88.5,4.55,32.5,675.5,858.33,634.41
2016,10,16,14,30,878.0,87.0,4.5,32.0,643.0,818.78,609.94
2016,10,16,14,45,864.5,84.5,4.45,32.0,603.5,772.96,579.67
2016,10,16,15,0,851.0,82.0,4.4,32.0,564.0,725.24,547.79
2016,10,16,15,15,831.5,79.5,4.25,31.5,518.5,675.94,515.18
2016,10,16,15,30,812.0,77.0,4.1,31.0,473.0,621.2,476.36
2016,10,16,15,45,783.5,73.5,4.0,31.0,423.0,559.49,430.12
2016,10,16,16,0,755.0,70.0,3.9,31.0,373.0,498.58,383.18
2016,10,16,16,15,715.0,65.5,3.5,30.0,320.0,432.11,331.56
2016,10,16,16,30,675.0,61.0,3.1,29.0,267.0,368.46,280.27
2016,10,16,16,45,612.0,55.0,2.75,28.5,213.5,298.91,222.57
2016,10,16,17,0,549.0,49.0,2.4,28.0,160.0,234.82,168.06
2016,10,16,17,15,443.5,39.0,2.2,27.0,111.0,162.64,108.67
2016,10,16,17,30,338.0,29.0,2.0,26.0,62.0,103.28,58.58
2016,10,16,17,45,169.0,14.5,1.85,25.5,31.0,35.56,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,67.5,14.5,3.6,21.5,19.0,20.97,0.0
2016,10,17,7,0,135.0,29.0,3.8,22.0,38.0,58.2,25.71
2016,10,17,7,15,248.5,45.5,4.05,22.5,82.0,112.84,75.65
2016,10,17,7,30,362.0,62.0,4.3,23.0,126.0,179.26,130.21
2016,10,17,7,45,455.0,69.5,4.6,23.5,179.0,244.42,185.42
2016,10,17,8,0,548.0,77.0,4.9,24.0,232.0,319.13,248.24
2016,10,17,8,15,597.5,84.0,5.0,24.5,284.5,382.65,301.49
2016,10,17,8,30,647.0,91.0,5.1,25.0,337.0,450.44,356.59
2016,10,17,8,45,700.0,90.5,5.2,25.5,390.0,515.79,408.47
2016,10,17,9,0,753.0,90.0,5.3,26.0,443.0,582.88,460.33
2016,10,17,9,15,776.5,93.5,5.3,26.5,489.5,639.31,502.27
2016,10,17,9,30,800.0,97.0,5.3,27.0,536.0,695.54,542.25
2016,10,17,9,45,826.0,96.0,5.35,27.5,578.0,748.08,577.84
2016,10,17,10,0,852.0,95.0,5.4,28.0,620.0,799.81,612.31
2016,10,17,10,15,863.5,96.5,5.35,28.5,654.0,835.12,634.22
2016,10,17,10,30,875.0,98.0,5.3,29.0,688.0,873.63,658.18
2016,10,17,10,45,887.0,97.5,5.3,29.5,715.0,907.71,679.07
2016,10,17,11,0,899.0,97.0,5.3,30.0,742.0,938.93,697.89
2016,10,17,11,15,904.0,98.0,5.25,30.0,760.0,962.23,712.4
2016,10,17,11,30,909.0,99.0,5.2,30.0,778.0,982.02,724.63
2016,10,17,11,45,911.0,99.5,5.2,30.5,787.5,994.74,731.08
2016,10,17,12,0,913.0,100.0,5.2,31.0,797.0,1003.68,735.16
2016,10,17,12,15,913.0,100.0,5.15,31.0,798.0,1006.3,736.36
2016,10,17,12,30,913.0,100.0,5.1,31.0,799.0,1005.06,735.19
2016,10,17,12,45,911.0,99.5,5.05,31.5,790.5,997.48,728.5
2016,10,17,13,0,909.0,99.0,5.0,32.0,782.0,986.11,719.52
2016,10,17,13,15,904.0,98.5,4.95,32.0,765.5,968.19,707.89
2016,10,17,13,30,899.0,98.0,4.9,32.0,749.0,946.73,694.05
2016,10,17,13,45,892.0,96.5,4.85,32.5,724.0,918.93,674.66
2016,10,17,14,0,885.0,95.0,4.8,33.0,699.0,887.95,653.29
2016,10,17,14,15,874.5,93.0,4.7,32.5,666.5,850.46,629.92
2016,10,17,14,30,864.0,91.0,4.6,32.0,634.0,810.41,604.77
2016,10,17,14,45,847.5,89.5,4.55,32.0,594.5,769.15,577.58
2016,10,17,15,0,831.0,88.0,4.5,32.0,555.0,720.61,545.03
2016,10,17,15,15,811.0,85.0,4.4,31.5,510.0,666.62,509.1
2016,10,17,15,30,791.0,82.0,4.3,31.0,465.0,611.93,469.96
2016,10,17,15,45,762.0,78.0,4.2,31.0,415.0,550.42,423.72
2016,10,17,16,0,733.0,74.0,4.1,31.0,365.0,489.8,376.88
2016,10,17,16,15,691.5,69.0,3.7,30.5,312.5,424.44,325.33
2016,10,17,16,30,650.0,64.0,3.3,30.0,260.0,361.02,273.73
2016,10,17,16,45,586.5,57.0,2.95,29.5,207.0,290.72,215.71
2016,10,17,17,0,523.0,50.0,2.6,29.0,154.0,226.99,161.76
2016,10,17,17,15,415.5,39.5,2.4,28.0,105.5,155.54,103.35
2016,10,17,17,30,308.0,29.0,2.2,27.0,57.0,97.2,53.88
2016,10,17,17,45,154.0,14.5,2.05,26.0,28.5,33.42,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.5,3.55,21.5,9.5,9.05,0.0
2016,10,18,7,0,0.0,19.0,3.7,22.0,19.0,17.64,4.5
2016,10,18,7,15,7.5,40.5,3.95,22.5,42.0,40.74,26.61
2016,10,18,7,30,15.0,62.0,4.2,23.0,65.0,64.42,46.59
2016,10,18,7,45,31.0,84.5,4.5,23.5,92.5,96.18,72.89
2016,10,18,8,0,47.0,107.0,4.8,24.0,120.0,127.42,98.62
2016,10,18,8,15,116.5,131.0,4.8,24.5,172.5,192.87,151.6
2016,10,18,8,30,186.0,155.0,4.8,25.0,225.0,261.06,206.32
2016,10,18,8,45,308.5,159.5,4.85,25.5,295.0,352.92,279.45
2016,10,18,9,0,431.0,164.0,4.9,26.0,365.0,459.02,362.04
2016,10,18,9,15,373.5,196.5,4.85,26.5,383.0,467.84,366.71
2016,10,18,9,30,316.0,229.0,4.8,27.0,401.0,479.36,372.93
2016,10,18,9,45,402.0,224.0,4.8,27.5,460.0,552.57,427.95
2016,10,18,10,0,488.0,219.0,4.8,28.0,519.0,642.86,493.71
2016,10,18,10,15,656.5,168.0,4.7,28.5,594.5,751.02,572.59
2016,10,18,10,30,825.0,117.0,4.6,29.0,670.0,857.61,643.61
2016,10,18,10,45,835.5,117.5,4.55,29.5,696.0,890.49,662.92
2016,10,18,11,0,846.0,118.0,4.5,30.0,722.0,920.58,680.64
2016,10,18,11,15,851.5,119.0,4.4,30.0,740.0,943.58,694.66
2016,10,18,11,30,857.0,120.0,4.3,30.0,758.0,963.24,706.51
2016,10,18,11,45,876.5,111.5,4.25,30.5,771.0,973.83,711.26
2016,10,18,12,0,896.0,103.0,4.2,31.0,784.0,989.32,719.39
2016,10,18,12,15,896.5,103.0,4.1,31.0,784.5,992.32,720.57
2016,10,18,12,30,897.0,103.0,4.0,31.0,785.0,991.54,719.5
2016,10,18,12,45,668.5,204.0,3.95,31.5,709.5,892.42,652.63
2016,10,18,13,0,440.0,305.0,3.9,32.0,634.0,771.91,565.24
2016,10,18,13,15,332.0,327.0,3.8,31.5,572.0,676.02,498.67
2016,10,18,13,30,224.0,349.0,3.7,31.0,510.0,581.55,431.27
2016,10,18,13,45,206.5,337.5,3.6,31.0,482.5,548.03,407.88
2016,10,18,14,0,189.0,326.0,3.5,31.0,455.0,514.61,384.13
2016,10,18,14,15,121.0,297.5,3.4,31.0,379.0,419.97,314.77
2016,10,18,14,30,53.0,269.0,3.3,31.0,303.0,318.41,239.09
2016,10,18,14,45,52.5,252.0,3.25,31.0,283.5,298.13,224.77
2016,10,18,15,0,52.0,235.0,3.2,31.0,264.0,277.86,210.12
2016,10,18,15,15,378.5,166.5,3.0,30.5,350.5,454.38,349.46
2016,10,18,15,30,705.0,98.0,2.8,30.0,437.0,575.06,441.34
2016,10,18,15,45,670.0,95.0,2.65,30.0,389.0,515.18,395.38
2016,10,18,16,0,635.0,92.0,2.5,30.0,341.0,456.99,350.58
2016,10,18,16,15,626.5,79.5,2.15,29.5,295.5,403.49,308.39
2016,10,18,16,30,618.0,67.0,1.8,29.0,250.0,349.64,264.26
2016,10,18,16,45,551.5,59.5,1.5,28.5,198.0,279.63,206.89
2016,10,18,17,0,485.0,52.0,1.2,28.0,146.0,216.56,154.0
2016,10,18,17,15,375.5,40.5,1.2,27.0,99.0,146.04,97.01
2016,10,18,17,30,266.0,29.0,1.2,26.0,52.0,88.74,48.17
2016,10,18,17,45,133.0,14.5,1.2,25.5,26.0,30.59,0.0
2016,10,18,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,10.5,11.5,2.05,22.5,12.5,12.08,0.0
