Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,10,0,0.0,147.0,3.7,18.0,147.0,140.57,110.44
2016,11,8,10,15,4.5,172.5,3.75,18.0,175.5,169.84,134.01
2016,11,8,10,30,9.0,198.0,3.8,18.0,204.0,199.64,157.8
2016,11,8,10,45,16.0,220.5,3.9,18.0,230.5,228.91,181.1
2016,11,8,11,0,23.0,243.0,4.0,18.0,257.0,258.67,204.65
2016,11,8,11,15,11.5,189.0,4.1,18.0,196.0,192.24,151.29
2016,11,8,11,30,0.0,135.0,4.2,18.0,135.0,127.6,98.87
2016,11,8,11,45,33.0,221.5,4.3,18.0,244.0,256.58,203.38
2016,11,8,12,0,66.0,308.0,4.4,18.0,353.0,384.62,303.96
2016,11,8,12,15,56.0,300.5,4.4,18.0,338.5,366.77,289.4
2016,11,8,12,30,46.0,293.0,4.4,18.0,324.0,348.85,275.23
2016,11,8,12,45,39.0,281.5,4.45,18.5,307.5,329.18,259.38
2016,11,8,13,0,32.0,270.0,4.5,19.0,291.0,309.61,243.65
2016,11,8,13,15,27.5,256.5,4.5,19.0,274.5,277.04,218.29
2016,11,8,13,30,23.0,243.0,4.5,19.0,258.0,258.68,203.98
2016,11,8,13,45,13.5,211.5,4.5,19.0,220.0,217.32,171.19
2016,11,8,14,0,4.0,180.0,4.5,19.0,182.0,176.81,138.78
2016,11,8,14,15,2.0,153.0,4.45,19.0,154.0,147.85,115.68
2016,11,8,14,30,0.0,126.0,4.4,19.0,126.0,119.34,92.73
2016,11,8,14,45,0.0,105.5,4.35,19.0,105.5,99.19,76.49
2016,11,8,15,0,0.0,85.0,4.3,19.0,85.0,79.23,60.27
2016,11,8,15,15,0.0,48.5,4.15,18.5,48.5,45.08,32.16
2016,11,8,15,30,0.0,12.0,4.0,18.0,12.0,11.13,3.75
2016,11,8,15,45,0.0,10.5,3.85,18.0,10.5,9.73,2.59
2016,11,8,16,0,0.0,9.0,3.7,18.0,9.0,8.34,1.42
2016,11,8,16,15,0.0,7.0,3.6,17.5,7.0,6.48,0.0
2016,11,8,16,30,0.0,5.0,3.5,17.0,5.0,4.63,0.0
2016,11,8,16,45,0.0,3.5,3.4,17.0,3.5,3.24,0.0
2016,11,8,17,0,0.0,2.0,3.3,17.0,2.0,1.85,0.0
2016,11,8,17,15,0.0,1.0,3.3,17.0,1.0,0.92,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.39,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.77,0.0
2016,11,9,7,45,0.0,5.0,3.45,14.0,5.0,4.62,0.0
2016,11,9,8,0,0.0,7.0,3.5,14.0,7.0,6.48,0.0
2016,11,9,8,15,0.0,9.5,3.6,14.0,9.5,8.8,1.91
2016,11,9,8,30,0.0,12.0,3.7,14.0,12.0,11.12,3.92
2016,11,9,8,45,0.0,12.5,3.8,14.5,12.5,11.59,4.29
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,12.05,4.66
2016,11,9,9,15,0.0,14.5,3.95,15.0,14.5,13.45,5.82
2016,11,9,9,30,0.0,16.0,4.0,15.0,16.0,14.85,6.98
2016,11,9,9,45,0.0,34.0,4.05,15.5,34.0,31.59,21.07
2016,11,9,10,0,0.0,52.0,4.1,16.0,52.0,48.37,35.02
2016,11,9,10,15,0.0,31.5,4.1,16.0,31.5,29.28,18.96
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,10.22,2.93
2016,11,9,10,45,0.0,39.5,4.15,16.0,39.5,36.74,25.11
2016,11,9,11,0,0.0,68.0,4.2,16.0,68.0,63.34,47.16
2016,11,9,11,15,0.0,41.0,4.2,16.0,41.0,38.16,26.19
2016,11,9,11,30,0.0,14.0,4.2,16.0,14.0,13.02,5.22
2016,11,9,11,45,0.0,14.5,4.25,16.5,14.5,13.48,5.59
2016,11,9,12,0,0.0,15.0,4.3,17.0,15.0,13.95,5.95
2016,11,9,12,15,0.0,70.5,4.2,17.0,70.5,65.7,48.75
2016,11,9,12,30,0.0,126.0,4.1,17.0,126.0,118.73,92.09
2016,11,9,12,45,0.0,109.0,4.1,17.5,109.0,102.16,78.42
2016,11,9,13,0,0.0,92.0,4.1,18.0,92.0,85.79,64.99
2016,11,9,13,15,0.0,98.5,4.05,18.0,98.5,92.0,70.13
2016,11,9,13,30,0.0,105.0,4.0,18.0,105.0,98.3,75.35
2016,11,9,13,45,0.0,116.5,4.0,18.0,116.5,109.56,84.64
2016,11,9,14,0,0.0,128.0,4.0,18.0,128.0,121.0,94.09
2016,11,9,14,15,0.0,109.5,4.0,18.0,109.5,102.86,79.44
2016,11,9,14,30,0.0,91.0,4.0,18.0,91.0,84.88,64.86
2016,11,9,14,45,0.0,118.5,4.0,18.0,118.5,112.15,87.49
2016,11,9,15,0,0.0,146.0,4.0,18.0,146.0,140.67,111.08
2016,11,9,15,15,0.0,105.0,3.9,18.0,105.0,99.32,77.32
2016,11,9,15,30,0.0,64.0,3.8,18.0,64.0,59.53,44.43
2016,11,9,15,45,0.0,55.5,3.7,18.0,55.5,51.59,37.9
2016,11,9,16,0,0.0,47.0,3.6,18.0,47.0,43.66,31.29
2016,11,9,16,15,0.0,38.0,3.3,17.5,38.0,35.28,24.26
2016,11,9,16,30,0.0,29.0,3.0,17.0,29.0,26.9,17.12
2016,11,9,16,45,0.0,21.0,2.7,17.0,21.0,19.47,10.66
2016,11,9,17,0,0.0,13.0,2.4,17.0,13.0,12.04,4.17
2016,11,9,17,15,0.0,6.5,2.35,16.5,6.5,6.01,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,16.0,2.3,13.0,16.0,14.85,0.0
2016,11,10,7,30,0.0,32.0,2.3,13.0,32.0,30.76,19.32
2016,11,10,7,45,5.5,53.0,2.35,13.0,54.0,53.83,39.65
2016,11,10,8,0,11.0,74.0,2.4,13.0,76.0,77.23,60.09
2016,11,10,8,15,20.0,94.0,2.35,13.0,99.5,101.56,81.14
2016,11,10,8,30,29.0,114.0,2.3,13.0,123.0,132.37,107.41
2016,11,10,8,45,169.5,131.5,2.25,13.5,196.0,235.87,194.76
2016,11,10,9,0,310.0,149.0,2.2,14.0,269.0,355.08,292.58
2016,11,10,9,15,165.5,162.0,2.2,14.5,227.0,281.79,230.87
2016,11,10,9,30,21.0,175.0,2.2,15.0,185.0,186.02,149.62
2016,11,10,9,45,10.5,156.5,2.25,15.5,161.5,158.71,126.72
2016,11,10,10,0,0.0,138.0,2.3,16.0,138.0,131.58,103.75
2016,11,10,10,15,118.5,202.5,2.25,16.0,272.0,313.14,253.18
2016,11,10,10,30,237.0,267.0,2.2,16.0,406.0,487.92,389.55
2016,11,10,10,45,237.5,279.5,2.2,16.5,423.5,508.51,402.68
2016,11,10,11,0,238.0,292.0,2.2,17.0,441.0,528.35,416.06
2016,11,10,11,15,193.0,303.5,2.2,17.0,426.5,505.66,397.24
2016,11,10,11,30,148.0,315.0,2.2,17.0,412.0,480.81,376.99
2016,11,10,11,45,211.0,314.0,2.2,17.5,454.0,538.83,421.36
2016,11,10,12,0,274.0,313.0,2.2,18.0,496.0,611.34,474.69
2016,11,10,12,15,319.5,303.0,2.3,18.0,517.0,642.72,498.71
2016,11,10,12,30,365.0,293.0,2.4,18.0,538.0,672.79,522.04
2016,11,10,12,45,349.5,293.0,2.5,18.5,525.0,656.42,509.27
2016,11,10,13,0,334.0,293.0,2.6,19.0,512.0,638.85,495.98
2016,11,10,13,15,273.0,295.5,2.7,19.0,471.5,582.39,453.94
2016,11,10,13,30,212.0,298.0,2.8,19.0,431.0,513.57,402.43
2016,11,10,13,45,230.5,283.5,2.9,19.0,423.5,508.42,400.31
2016,11,10,14,0,249.0,269.0,3.0,19.0,416.0,501.66,396.59
2016,11,10,14,15,211.0,257.0,2.95,19.0,377.0,450.7,357.5
2016,11,10,14,30,173.0,245.0,2.9,19.0,338.0,401.48,319.49
2016,11,10,14,45,97.0,211.5,2.9,19.0,263.0,291.21,232.59
2016,11,10,15,0,21.0,178.0,2.9,19.0,188.0,189.17,150.04
2016,11,10,15,15,240.0,153.5,2.75,19.0,249.0,331.54,268.93
2016,11,10,15,30,459.0,129.0,2.6,19.0,310.0,435.69,352.26
2016,11,10,15,45,431.5,116.5,2.5,19.0,270.0,383.67,309.72
2016,11,10,16,0,404.0,104.0,2.4,19.0,230.0,333.37,268.31
2016,11,10,16,15,370.0,89.0,2.05,18.0,188.5,279.34,223.46
2016,11,10,16,30,336.0,74.0,1.7,17.0,147.0,228.37,179.81
2016,11,10,16,45,280.5,57.5,1.4,16.5,107.5,171.66,130.64
2016,11,10,17,0,225.0,41.0,1.1,16.0,68.0,121.16,86.07
2016,11,10,17,15,112.5,20.5,1.05,15.5,34.0,55.26,23.08
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,11.0,1.75,11.5,11.0,10.2,0.0
2016,11,11,7,30,0.0,22.0,2.0,12.0,22.0,20.42,10.9
2016,11,11,7,45,0.0,36.5,2.25,12.5,36.5,34.0,23.1
2016,11,11,8,0,0.0,51.0,2.5,13.0,51.0,48.04,35.42
2016,11,11,8,15,0.0,66.5,2.35,13.5,66.5,63.11,48.44
2016,11,11,8,30,0.0,82.0,2.2,14.0,82.0,78.19,61.22
2016,11,11,8,45,0.0,69.5,2.05,15.0,69.5,64.8,49.6
2016,11,11,9,0,0.0,57.0,1.9,16.0,57.0,52.99,39.36
2016,11,11,9,15,0.0,60.5,1.95,16.5,60.5,56.26,41.92
2016,11,11,9,30,0.0,64.0,2.0,17.0,64.0,59.54,44.44
2016,11,11,9,45,0.0,69.5,2.05,17.5,69.5,64.68,48.5
2016,11,11,10,0,0.0,75.0,2.1,18.0,75.0,69.83,52.52
2016,11,11,10,15,5.0,136.5,2.1,18.5,140.0,133.77,104.65
2016,11,11,10,30,10.0,198.0,2.1,19.0,205.0,200.83,157.89
2016,11,11,10,45,5.0,166.5,2.15,19.5,170.0,163.9,127.71
2016,11,11,11,0,0.0,135.0,2.2,20.0,135.0,127.81,98.37
2016,11,11,11,15,9.0,186.5,2.2,20.0,192.5,187.65,146.28
2016,11,11,11,30,18.0,238.0,2.2,20.0,250.0,249.26,194.54
2016,11,11,11,45,108.5,279.5,2.2,20.5,352.0,405.06,316.02
2016,11,11,12,0,199.0,321.0,2.2,21.0,454.0,537.19,414.59
2016,11,11,12,15,121.0,302.5,2.2,21.0,383.5,444.06,343.02
2016,11,11,12,30,43.0,284.0,2.2,21.0,313.0,336.51,260.25
2016,11,11,12,45,467.0,184.5,2.25,21.5,490.5,654.76,508.94
2016,11,11,13,0,891.0,85.0,2.3,22.0,668.0,915.04,689.24
2016,11,11,13,15,886.0,84.5,2.3,22.0,652.0,897.85,675.6
2016,11,11,13,30,881.0,84.0,2.3,22.0,636.0,877.32,662.55
2016,11,11,13,45,874.0,82.5,2.3,22.0,612.5,850.68,645.41
2016,11,11,14,0,867.0,81.0,2.3,22.0,589.0,821.08,626.25
2016,11,11,14,15,582.5,155.0,2.25,22.0,488.5,662.08,513.69
2016,11,11,14,30,298.0,229.0,2.2,22.0,388.0,490.41,383.1
2016,11,11,14,45,326.5,206.0,2.2,22.0,369.0,474.27,373.35
2016,11,11,15,0,355.0,183.0,2.2,22.0,350.0,455.0,359.98
2016,11,11,15,15,344.0,167.5,2.05,21.5,316.5,415.36,330.24
2016,11,11,15,30,333.0,152.0,1.9,21.0,283.0,375.81,300.0
2016,11,11,15,45,490.0,110.0,1.8,21.0,275.0,408.81,326.12
2016,11,11,16,0,647.0,68.0,1.7,21.0,267.0,419.8,332.59
2016,11,11,16,15,591.0,61.5,1.45,20.5,218.5,352.12,276.37
2016,11,11,16,30,535.0,55.0,1.2,20.0,170.0,289.23,222.82
2016,11,11,16,45,447.5,45.5,0.95,19.5,124.0,217.51,161.75
2016,11,11,17,0,360.0,36.0,0.7,19.0,78.0,155.22,107.53
2016,11,11,17,15,180.0,18.0,0.7,18.5,39.0,69.09,26.45
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,178.0,15.5,3.2,11.5,33.5,60.67,0.0
2016,11,12,7,30,356.0,31.0,3.3,12.0,67.0,142.88,98.07
2016,11,12,7,45,454.0,40.0,3.45,12.5,113.5,206.26,156.58
2016,11,12,8,0,552.0,49.0,3.6,13.0,160.0,280.49,222.56
2016,11,12,8,15,610.0,55.0,3.6,13.5,209.0,343.85,279.25
2016,11,12,8,30,668.0,61.0,3.6,14.0,258.0,412.31,338.41
2016,11,12,8,45,705.0,65.5,3.65,14.5,305.5,470.36,387.51
2016,11,12,9,0,742.0,70.0,3.7,15.0,353.0,532.24,437.92
2016,11,12,9,15,520.5,128.5,3.65,15.5,338.0,489.46,401.46
2016,11,12,9,30,299.0,187.0,3.6,16.0,323.0,417.45,340.56
2016,11,12,9,45,563.0,135.5,3.55,16.5,419.5,577.5,469.47
2016,11,12,10,0,827.0,84.0,3.5,17.0,516.0,737.59,589.81
2016,11,12,10,15,840.0,86.0,3.4,17.5,548.0,778.17,615.64
2016,11,12,10,30,853.0,88.0,3.3,18.0,580.0,816.58,640.26
2016,11,12,10,45,859.5,90.0,3.2,18.5,604.5,847.08,658.88
2016,11,12,11,0,866.0,92.0,3.1,19.0,629.0,867.61,670.31
2016,11,12,11,15,872.0,93.0,3.0,19.0,645.5,890.18,684.49
2016,11,12,11,30,878.0,94.0,2.9,19.0,662.0,909.54,696.39
2016,11,12,11,45,884.0,93.0,2.85,19.5,671.5,923.22,703.48
2016,11,12,12,0,890.0,92.0,2.8,20.0,681.0,933.44,708.32
2016,11,12,12,15,890.0,92.0,2.7,20.0,681.5,935.74,708.86
2016,11,12,12,30,890.0,92.0,2.6,20.0,682.0,934.43,707.14
2016,11,12,12,45,886.5,92.0,2.55,20.5,674.0,926.29,700.08
2016,11,12,13,0,883.0,92.0,2.5,21.0,666.0,914.64,690.87
2016,11,12,13,15,877.5,91.0,2.45,21.0,650.0,896.58,678.83
2016,11,12,13,30,872.0,90.0,2.4,21.0,634.0,875.23,664.7
2016,11,12,13,45,861.5,89.5,2.4,21.0,609.5,847.05,646.37
2016,11,12,14,0,851.0,89.0,2.4,21.0,585.0,822.61,630.66
2016,11,12,14,15,425.5,55.5,2.4,20.5,303.5,416.43,334.01
2016,11,12,14,30,0.0,22.0,2.4,20.0,22.0,20.43,11.24
2016,11,12,14,45,78.0,114.0,2.4,20.0,150.5,177.96,142.69
2016,11,12,15,0,156.0,206.0,2.4,20.0,279.0,333.79,267.13
2016,11,12,15,15,148.0,188.0,2.3,20.0,251.5,302.39,241.96
2016,11,12,15,30,140.0,170.0,2.2,20.0,224.0,271.46,217.56
2016,11,12,15,45,131.5,148.5,2.1,20.0,194.5,236.64,189.66
2016,11,12,16,0,123.0,127.0,2.0,20.0,165.0,202.47,161.76
2016,11,12,16,15,108.5,105.5,1.75,19.5,134.5,166.28,131.82
2016,11,12,16,30,94.0,84.0,1.5,19.0,104.0,131.51,102.45
2016,11,12,16,45,72.5,62.5,1.3,18.5,75.0,95.76,71.95
2016,11,12,17,0,51.0,41.0,1.1,18.0,46.0,62.11,42.86
2016,11,12,17,15,25.5,20.5,1.1,17.5,23.0,28.69,7.77
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,106.0,17.5,1.2,11.0,28.0,46.27,0.0
2016,11,13,7,30,212.0,35.0,1.4,11.0,56.0,107.61,73.83
2016,11,13,7,45,292.5,50.0,1.65,11.5,97.5,162.56,123.97
2016,11,13,8,0,373.0,65.0,1.9,12.0,139.0,226.8,180.46
2016,11,13,8,15,440.0,72.0,1.8,12.5,183.0,284.5,231.06
2016,11,13,8,30,507.0,79.0,1.7,13.0,227.0,352.45,288.61
2016,11,13,8,45,511.0,95.0,1.6,14.0,266.0,399.02,326.43
2016,11,13,9,0,515.0,111.0,1.5,15.0,305.0,441.18,359.11
2016,11,13,9,15,629.0,102.0,1.4,15.5,367.5,532.68,429.92
2016,11,13,9,30,743.0,93.0,1.3,16.0,430.0,627.64,500.28
2016,11,13,9,45,614.5,136.5,1.25,17.0,431.5,614.59,485.29
2016,11,13,10,0,486.0,180.0,1.2,18.0,433.0,584.91,458.8
2016,11,13,10,15,650.0,142.5,1.1,18.5,502.5,694.77,538.98
2016,11,13,10,30,814.0,105.0,1.0,19.0,572.0,802.83,609.59
2016,11,13,10,45,604.0,179.5,0.95,19.5,534.5,734.4,557.74
2016,11,13,11,0,394.0,254.0,0.9,20.0,497.0,632.64,480.87
2016,11,13,11,15,620.5,182.5,0.9,20.0,577.0,779.1,587.99
2016,11,13,11,30,847.0,111.0,0.9,20.0,657.0,907.55,670.98
2016,11,13,11,45,707.5,163.5,0.95,20.5,624.0,854.5,633.6
2016,11,13,12,0,568.0,216.0,1.0,21.0,591.0,784.29,585.44
2016,11,13,12,15,707.5,166.0,1.05,21.0,633.0,864.24,641.64
2016,11,13,12,30,847.0,116.0,1.1,21.0,675.0,929.37,684.05
2016,11,13,12,45,718.5,160.0,1.15,21.5,630.0,862.4,639.09
2016,11,13,13,0,590.0,204.0,1.2,22.0,585.0,782.32,585.39
2016,11,13,13,15,552.5,210.5,1.2,22.0,561.0,747.86,562.44
2016,11,13,13,30,515.0,217.0,1.2,22.0,537.0,712.17,537.91
2016,11,13,13,45,666.0,161.5,1.3,22.0,558.5,772.56,584.33
2016,11,13,14,0,817.0,106.0,1.4,22.0,580.0,813.18,613.41
2016,11,13,14,15,803.0,103.5,1.4,22.0,548.5,775.15,588.08
2016,11,13,14,30,789.0,101.0,1.4,22.0,517.0,735.06,561.95
2016,11,13,14,45,749.0,104.5,1.4,22.0,476.5,684.27,527.93
2016,11,13,15,0,709.0,108.0,1.4,22.0,436.0,630.65,489.91
2016,11,13,15,15,680.0,103.0,1.35,21.5,393.0,575.38,450.33
2016,11,13,15,30,651.0,98.0,1.3,21.0,350.0,520.59,409.86
2016,11,13,15,45,602.0,93.0,1.3,21.0,302.5,455.48,359.72
2016,11,13,16,0,553.0,88.0,1.3,21.0,255.0,393.45,310.42
2016,11,13,16,15,492.5,78.5,1.2,20.5,207.5,325.12,255.01
2016,11,13,16,30,432.0,69.0,1.1,20.0,160.0,261.08,201.47
2016,11,13,16,45,338.5,55.5,1.0,19.5,115.0,189.56,141.53
2016,11,13,17,0,245.0,42.0,0.9,19.0,70.0,128.65,89.51
2016,11,13,17,15,122.5,21.0,0.95,18.5,35.0,57.78,17.22
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,132.0,17.5,2.1,12.5,30.0,51.36,0.0
2016,11,14,7,30,264.0,35.0,2.4,13.0,60.0,121.52,81.75
2016,11,14,7,45,366.0,47.0,2.7,13.5,105.0,183.53,138.51
2016,11,14,8,0,468.0,59.0,3.0,14.0,150.0,257.45,203.18
2016,11,14,8,15,531.0,67.5,3.05,14.5,198.5,321.38,259.56
2016,11,14,8,30,594.0,76.0,3.1,15.0,247.0,390.97,319.07
2016,11,14,8,45,641.0,81.0,3.2,16.0,294.5,453.26,370.48
2016,11,14,9,0,688.0,86.0,3.3,17.0,342.0,518.54,422.43
2016,11,14,9,15,717.0,90.0,3.3,17.5,386.0,573.8,465.46
2016,11,14,9,30,746.0,94.0,3.3,18.0,430.0,629.55,507.57
2016,11,14,9,45,770.0,96.5,3.3,19.0,469.0,677.06,541.01
2016,11,14,10,0,794.0,99.0,3.3,20.0,508.0,726.91,574.1
2016,11,14,10,15,808.0,101.0,3.25,20.5,540.0,767.26,600.48
2016,11,14,10,30,822.0,103.0,3.2,21.0,572.0,805.59,625.05
2016,11,14,10,45,834.5,104.0,3.2,21.5,597.5,839.25,646.29
2016,11,14,11,0,847.0,105.0,3.2,22.0,623.0,870.32,665.57
2016,11,14,11,15,853.0,106.0,3.15,22.5,640.0,892.85,678.53
2016,11,14,11,30,859.0,107.0,3.1,23.0,657.0,912.19,689.33
2016,11,14,11,45,878.5,99.5,3.05,23.5,669.0,922.7,694.18
2016,11,14,12,0,898.0,92.0,3.0,24.0,681.0,937.7,702.23
2016,11,14,12,15,898.0,92.0,2.9,24.0,681.5,940.09,702.83
2016,11,14,12,30,898.0,92.0,2.8,24.0,682.0,938.85,701.23
2016,11,14,12,45,896.0,91.5,2.75,24.5,674.0,931.56,694.82
2016,11,14,13,0,894.0,91.0,2.7,25.0,666.0,920.7,686.24
2016,11,14,13,15,888.5,90.0,2.65,25.0,650.0,902.62,674.35
2016,11,14,13,30,883.0,89.0,2.6,25.0,634.0,881.22,660.38
2016,11,14,13,45,875.5,87.5,2.55,25.0,610.0,854.35,642.79
2016,11,14,14,0,868.0,86.0,2.5,25.0,586.0,824.53,623.24
2016,11,14,14,15,856.0,84.0,2.4,25.0,555.0,793.84,602.74
2016,11,14,14,30,844.0,82.0,2.3,25.0,524.0,754.39,576.06
2016,11,14,14,45,827.0,79.0,2.25,25.0,486.5,708.03,544.68
2016,11,14,15,0,810.0,76.0,2.2,25.0,449.0,660.22,511.89
2016,11,14,15,15,786.0,73.0,2.0,24.5,406.0,606.73,473.05
2016,11,14,15,30,762.0,70.0,1.8,24.0,363.0,552.99,432.66
2016,11,14,15,45,729.5,65.0,1.65,24.0,316.5,492.35,385.35
2016,11,14,16,0,697.0,60.0,1.5,24.0,270.0,433.02,337.62
2016,11,14,16,15,643.0,54.5,1.35,23.0,221.0,365.07,282.92
2016,11,14,16,30,589.0,49.0,1.2,22.0,172.0,303.74,231.37
2016,11,14,16,45,503.0,40.5,1.05,21.5,124.5,231.0,169.63
2016,11,14,17,0,417.0,32.0,0.9,21.0,77.0,167.51,113.75
2016,11,14,17,15,208.5,16.0,0.95,20.5,38.5,72.65,18.57
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,225.5,12.5,2.5,12.0,33.0,58.63,0.0
2016,11,15,7,30,451.0,25.0,2.8,13.0,66.0,158.01,103.22
2016,11,15,7,45,548.0,32.0,3.15,14.0,114.0,223.94,166.81
2016,11,15,8,0,645.0,39.0,3.5,15.0,162.0,300.25,234.71
2016,11,15,8,15,701.0,43.5,3.3,15.5,212.5,365.66,293.21
2016,11,15,8,30,757.0,48.0,3.1,16.0,263.0,435.7,353.29
2016,11,15,8,45,792.5,51.0,2.95,16.5,312.0,493.68,401.75
2016,11,15,9,0,828.0,54.0,2.8,17.0,361.0,556.2,451.57
2016,11,15,9,15,852.0,56.5,2.6,18.0,405.5,612.04,493.08
2016,11,15,9,30,876.0,59.0,2.4,19.0,450.0,667.63,531.67
2016,11,15,9,45,893.0,61.0,2.25,20.0,489.5,716.98,563.04
2016,11,15,10,0,910.0,63.0,2.1,21.0,529.0,764.79,592.24
2016,11,15,10,15,921.5,64.0,2.0,21.5,561.5,805.24,616.91
2016,11,15,10,30,933.0,65.0,1.9,22.0,594.0,843.21,639.38
2016,11,15,10,45,941.0,66.0,1.85,23.0,619.5,875.52,656.83
2016,11,15,11,0,949.0,67.0,1.8,24.0,645.0,904.72,671.94
2016,11,15,11,15,954.0,68.0,1.75,24.5,662.5,927.99,684.27
2016,11,15,11,30,959.0,69.0,1.7,25.0,680.0,947.71,694.29
2016,11,15,11,45,957.5,71.5,1.65,25.5,688.5,959.68,699.34
2016,11,15,12,0,956.0,74.0,1.6,26.0,697.0,967.78,702.07
2016,11,15,12,15,956.0,74.0,1.55,26.0,697.5,970.37,702.82
2016,11,15,12,30,956.0,74.0,1.5,26.0,698.0,969.1,701.33
2016,11,15,12,45,953.0,73.5,1.5,26.5,690.0,960.63,694.8
2016,11,15,13,0,950.0,73.0,1.5,27.0,682.0,948.39,686.11
2016,11,15,13,15,945.0,72.5,1.45,27.0,665.5,930.66,674.77
2016,11,15,13,30,940.0,72.0,1.4,27.0,649.0,909.38,661.31
2016,11,15,13,45,932.0,71.0,1.35,27.0,625.0,881.54,643.71
2016,11,15,14,0,924.0,70.0,1.3,27.0,601.0,850.56,624.15
2016,11,15,14,15,912.0,69.0,1.25,27.0,569.0,813.47,600.53
2016,11,15,14,30,900.0,68.0,1.2,27.0,537.0,773.9,575.16
2016,11,15,14,45,883.5,66.0,1.15,27.0,498.5,727.62,545.01
2016,11,15,15,0,867.0,64.0,1.1,27.0,460.0,679.72,513.4
2016,11,15,15,15,844.0,61.5,1.0,26.5,416.5,625.69,476.6
2016,11,15,15,30,821.0,59.0,0.9,26.0,373.0,575.17,439.91
2016,11,15,15,45,786.5,55.5,0.85,26.0,325.0,512.59,392.88
2016,11,15,16,0,752.0,52.0,0.8,26.0,277.0,451.41,345.25
2016,11,15,16,15,699.5,47.5,0.75,25.5,226.5,382.68,290.83
2016,11,15,16,30,647.0,43.0,0.7,25.0,176.0,318.06,237.41
2016,11,15,16,45,557.5,36.0,0.65,24.5,127.5,242.57,174.62
2016,11,15,17,0,468.0,29.0,0.6,24.0,79.0,176.32,117.04
2016,11,15,17,15,234.0,14.5,0.7,23.5,39.5,75.65,15.37
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,2.05,13.0,31.5,55.62,0.0
2016,11,16,7,30,420.0,26.0,2.3,14.0,63.0,149.93,95.95
2016,11,16,7,45,519.5,34.0,2.55,15.0,110.5,215.96,159.77
2016,11,16,8,0,619.0,42.0,2.8,16.0,158.0,292.63,227.28
2016,11,16,8,15,677.0,47.0,2.75,16.5,208.5,358.11,285.38
2016,11,16,8,30,735.0,52.0,2.7,17.0,259.0,428.41,345.37
2016,11,16,8,45,771.0,56.0,2.7,18.0,307.5,490.12,395.84
2016,11,16,9,0,807.0,60.0,2.7,19.0,356.0,553.5,445.43
2016,11,16,9,15,832.0,63.0,2.55,19.5,401.0,610.01,488.14
2016,11,16,9,30,857.0,66.0,2.4,20.0,446.0,661.73,525.44
2016,11,16,9,45,873.5,68.5,2.25,21.0,485.0,710.51,556.41
2016,11,16,10,0,890.0,71.0,2.1,22.0,524.0,757.78,585.23
2016,11,16,10,15,902.5,72.5,2.5,22.5,556.5,798.91,614.12
2016,11,16,10,30,915.0,74.0,2.9,23.0,589.0,837.71,641.12
2016,11,16,10,45,922.0,76.0,3.3,24.0,614.5,869.9,662.02
2016,11,16,11,0,929.0,78.0,3.7,25.0,640.0,899.0,680.6
2016,11,16,11,15,934.5,78.5,3.8,25.0,657.5,921.74,695.77
2016,11,16,11,30,940.0,79.0,3.9,25.0,675.0,941.03,708.72
2016,11,16,11,45,944.0,78.5,4.05,25.5,684.5,954.19,716.53
2016,11,16,12,0,948.0,78.0,4.2,26.0,694.0,963.65,721.99
2016,11,16,12,15,948.5,78.5,4.25,26.0,694.5,967.32,724.57
2016,11,16,12,30,949.0,79.0,4.3,26.0,695.0,967.17,724.77
2016,11,16,12,45,946.0,78.5,4.35,26.5,687.0,958.81,718.17
2016,11,16,13,0,943.0,78.0,4.4,27.0,679.0,946.7,709.25
2016,11,16,13,15,938.0,77.5,4.4,27.0,663.0,929.14,697.93
2016,11,16,13,30,933.0,77.0,4.4,27.0,647.0,908.07,684.34
2016,11,16,13,45,924.5,76.0,4.45,27.0,622.5,880.04,666.25
2016,11,16,14,0,916.0,75.0,4.5,27.0,598.0,848.93,646.01
2016,11,16,14,15,904.5,73.5,4.4,26.5,566.5,811.97,622.21
2016,11,16,14,30,893.0,72.0,4.3,26.0,535.0,772.52,596.44
2016,11,16,14,45,875.5,70.0,4.25,26.0,496.5,725.87,564.22
2016,11,16,15,0,858.0,68.0,4.2,26.0,458.0,677.69,530.52
2016,11,16,15,15,834.0,65.5,3.9,25.5,414.5,627.86,494.16
2016,11,16,15,30,810.0,63.0,3.6,25.0,371.0,572.88,452.12
2016,11,16,15,45,775.0,59.0,3.3,24.5,323.0,510.01,402.86
2016,11,16,16,0,740.0,55.0,3.0,24.0,275.0,448.59,353.11
2016,11,16,16,15,686.0,50.0,2.75,23.0,224.5,379.26,296.24
2016,11,16,16,30,632.0,45.0,2.5,22.0,174.0,314.17,240.72
2016,11,16,16,45,541.0,37.5,2.3,21.0,125.5,238.45,175.95
2016,11,16,17,0,450.0,30.0,2.1,20.0,77.0,172.08,116.7
2016,11,16,17,15,225.0,15.0,2.1,19.5,38.5,74.98,11.95
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,185.0,13.5,2.45,13.5,29.5,50.69,0.0
2016,11,17,7,30,370.0,27.0,2.8,14.0,59.0,140.07,88.28
2016,11,17,7,45,478.0,36.0,3.2,15.0,106.0,206.49,152.84
2016,11,17,8,0,586.0,45.0,3.6,16.0,153.0,284.76,221.53
2016,11,17,8,15,647.0,50.5,3.95,16.5,203.0,347.86,278.25
2016,11,17,8,30,708.0,56.0,4.3,17.0,253.0,418.59,339.69
2016,11,17,8,45,749.0,60.0,4.65,17.5,302.0,481.62,393.51
2016,11,17,9,0,790.0,64.0,5.0,18.0,351.0,546.83,447.5
2016,11,17,9,15,816.0,67.0,5.15,18.5,395.5,603.19,492.61
2016,11,17,9,30,842.0,70.0,5.3,19.0,440.0,659.51,536.44
2016,11,17,9,45,861.5,71.5,5.5,20.0,479.5,703.95,567.56
2016,11,17,10,0,881.0,73.0,5.7,21.0,519.0,751.79,600.56
2016,11,17,10,15,893.5,74.5,5.75,21.0,551.5,792.6,629.66
2016,11,17,10,30,906.0,76.0,5.8,21.0,584.0,831.1,656.91
2016,11,17,10,45,915.0,77.0,5.9,21.5,609.0,863.52,678.51
2016,11,17,11,0,924.0,78.0,6.0,22.0,634.0,893.0,697.92
2016,11,17,11,15,649.5,173.5,6.05,22.5,570.0,790.49,621.16
2016,11,17,11,30,375.0,269.0,6.1,23.0,506.0,644.39,505.35
2016,11,17,11,45,651.5,176.5,6.15,23.5,594.5,813.39,635.98
2016,11,17,12,0,928.0,84.0,6.2,24.0,683.0,951.0,732.85
2016,11,17,12,15,926.5,84.0,6.15,24.0,683.0,952.25,732.64
2016,11,17,12,30,925.0,84.0,6.1,24.0,683.0,949.75,730.64
2016,11,17,12,45,922.0,83.0,6.1,24.0,674.5,940.99,724.68
2016,11,17,13,0,919.0,82.0,6.1,24.0,666.0,928.58,716.31
2016,11,17,13,15,912.5,81.5,6.0,24.0,648.5,910.09,703.24
2016,11,17,13,30,906.0,81.0,5.9,24.0,631.0,888.24,687.93
2016,11,17,13,45,896.0,79.5,5.85,24.5,606.5,859.0,666.34
2016,11,17,14,0,886.0,78.0,5.8,25.0,582.0,826.87,642.78
2016,11,17,14,15,872.0,76.5,5.65,25.0,550.0,788.88,615.83
2016,11,17,14,30,858.0,75.0,5.5,25.0,518.0,748.66,587.19
2016,11,17,14,45,836.5,73.5,5.4,25.0,479.0,706.28,556.99
2016,11,17,15,0,815.0,72.0,5.3,25.0,440.0,657.14,521.45
2016,11,17,15,15,788.5,69.0,5.05,24.5,396.5,602.16,480.02
2016,11,17,15,30,762.0,66.0,4.8,24.0,353.0,547.16,437.17
2016,11,17,15,45,719.0,62.5,4.6,24.0,305.5,482.76,385.17
2016,11,17,16,0,676.0,59.0,4.4,24.0,258.0,420.64,333.65
2016,11,17,16,15,617.5,53.5,4.05,23.5,209.5,354.09,277.83
2016,11,17,16,30,559.0,48.0,3.7,23.0,161.0,290.62,223.07
2016,11,17,16,45,454.0,40.0,3.4,22.5,115.0,213.86,157.66
2016,11,17,17,0,349.0,32.0,3.1,22.0,69.0,148.42,100.25
2016,11,17,17,15,174.5,16.0,3.2,21.5,34.5,64.58,6.06
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,51.0,17.0,2.2,18.0,21.0,26.56,0.0
2016,11,18,7,30,102.0,34.0,2.5,18.0,42.0,72.36,43.77
2016,11,18,7,45,223.0,49.0,2.9,18.5,84.0,138.13,101.5
2016,11,18,8,0,344.0,64.0,3.3,19.0,126.0,212.65,164.24
2016,11,18,8,15,413.5,74.5,3.7,18.5,172.0,273.12,217.4
2016,11,18,8,30,483.0,85.0,4.1,18.0,218.0,340.49,275.8
2016,11,18,8,45,328.5,117.5,4.55,18.0,215.0,311.63,254.6
2016,11,18,9,0,174.0,150.0,5.0,18.0,212.0,266.65,217.73
2016,11,18,9,15,95.0,155.5,5.25,18.0,190.0,229.85,186.8
2016,11,18,9,30,16.0,161.0,5.5,18.0,168.0,168.82,135.0
2016,11,18,9,45,8.0,84.5,5.75,18.0,88.0,84.44,65.13
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,7.42,0.56
2016,11,18,10,15,109.5,131.0,6.0,18.0,192.0,225.33,183.86
2016,11,18,10,30,219.0,254.0,6.0,18.0,376.0,457.31,370.19
2016,11,18,10,45,221.5,267.0,6.0,18.0,395.0,479.7,386.61
2016,11,18,11,0,224.0,280.0,6.0,18.0,414.0,501.53,403.05
2016,11,18,11,15,139.5,277.5,5.95,18.0,362.0,428.31,343.12
2016,11,18,11,30,55.0,275.0,5.9,18.0,310.0,338.29,269.48
