Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,11,45,46.0,271.0,5.85,18.5,300.5,325.74,258.75
2016,11,18,12,0,37.0,267.0,5.8,19.0,291.0,313.04,247.83
2016,11,18,12,15,150.0,284.0,5.85,19.0,380.5,449.76,358.58
2016,11,18,12,30,263.0,301.0,5.9,19.0,470.0,586.51,466.19
2016,11,18,12,45,577.0,197.5,5.95,19.0,563.5,765.06,609.89
2016,11,18,13,0,891.0,94.0,6.0,19.0,657.0,916.4,722.23
2016,11,18,13,15,582.5,184.5,6.05,19.0,549.5,741.54,592.26
2016,11,18,13,30,274.0,275.0,6.1,19.0,442.0,553.97,442.41
2016,11,18,13,45,175.0,264.0,6.2,19.0,369.0,438.9,351.97
2016,11,18,14,0,76.0,253.0,6.3,19.0,296.0,328.94,263.18
2016,11,18,14,15,49.5,224.5,6.3,18.5,252.0,273.8,219.5
2016,11,18,14,30,23.0,196.0,6.3,18.0,208.0,210.39,168.39
2016,11,18,14,45,11.5,171.0,6.35,18.0,177.0,175.48,140.02
2016,11,18,15,0,0.0,146.0,6.4,18.0,146.0,141.6,112.23
2016,11,18,15,15,0.0,131.5,6.3,17.5,131.5,127.29,100.92
2016,11,18,15,30,0.0,117.0,6.2,17.0,117.0,113.06,89.51
2016,11,18,15,45,346.0,90.0,6.15,17.0,191.0,305.23,252.97
2016,11,18,16,0,692.0,63.0,6.1,17.0,265.0,435.27,357.2
2016,11,18,16,15,634.5,57.0,5.85,16.0,216.0,365.87,297.04
2016,11,18,16,30,577.0,51.0,5.6,15.0,167.0,301.25,239.55
2016,11,18,16,45,497.0,41.0,5.45,14.5,120.5,229.82,175.3
2016,11,18,17,0,417.0,31.0,5.3,14.0,74.0,166.98,116.2
2016,11,18,17,15,208.5,15.5,5.2,13.5,37.0,71.72,3.8
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,2.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,15,241.5,11.5,3.5,2.5,31.0,59.71,0.0
2016,11,19,7,30,483.0,23.0,3.6,3.0,62.0,160.31,98.97
2016,11,19,7,45,588.0,30.5,3.75,4.0,112.0,231.55,176.62
2016,11,19,8,0,693.0,38.0,3.9,5.0,162.0,312.8,251.89
2016,11,19,8,15,751.0,42.5,4.1,5.5,214.5,381.17,316.25
2016,11,19,8,30,809.0,47.0,4.3,6.0,267.0,451.44,380.39
2016,11,19,8,45,845.0,50.5,4.5,7.0,317.5,515.37,436.5
2016,11,19,9,0,881.0,54.0,4.7,8.0,368.0,580.92,491.77
2016,11,19,9,15,905.0,56.5,4.7,8.5,414.5,638.88,539.31
2016,11,19,9,30,929.0,59.0,4.7,9.0,461.0,696.47,584.4
2016,11,19,9,45,945.0,61.0,4.7,9.5,501.5,747.03,621.05
2016,11,19,10,0,961.0,63.0,4.7,10.0,542.0,795.84,655.69
2016,11,19,10,15,972.5,64.0,4.6,10.5,575.5,837.9,683.99
2016,11,19,10,30,984.0,65.0,4.5,11.0,609.0,877.33,709.85
2016,11,19,10,45,991.5,66.5,4.45,11.5,635.5,911.16,731.59
2016,11,19,11,0,999.0,68.0,4.4,12.0,662.0,941.71,750.74
2016,11,19,11,15,1003.5,68.5,4.3,12.5,680.0,964.94,764.03
2016,11,19,11,30,1008.0,69.0,4.2,13.0,698.0,984.45,774.8
2016,11,19,11,45,1008.5,70.0,4.15,13.5,707.0,997.12,781.36
2016,11,19,12,0,1009.0,71.0,4.1,14.0,716.0,1005.78,785.26
2016,11,19,12,15,1009.0,71.0,4.05,14.0,717.0,1008.74,786.81
2016,11,19,12,30,1009.0,71.0,4.0,14.0,718.0,1007.65,785.73
2016,11,19,12,45,1006.0,71.0,3.95,14.5,709.5,999.79,778.68
2016,11,19,13,0,1003.0,71.0,3.9,15.0,701.0,987.96,769.1
2016,11,19,13,15,998.0,70.0,3.8,15.0,684.5,969.25,756.0
2016,11,19,13,30,993.0,69.0,3.7,15.0,668.0,946.81,740.45
2016,11,19,13,45,985.0,68.0,3.65,15.0,643.0,918.22,720.97
2016,11,19,14,0,977.0,67.0,3.6,15.0,618.0,886.32,699.19
2016,11,19,14,15,965.5,66.0,3.5,15.0,585.5,848.54,672.83
2016,11,19,14,30,954.0,65.0,3.4,15.0,553.0,808.06,644.41
2016,11,19,14,45,933.0,65.0,3.35,15.0,513.0,759.47,610.05
2016,11,19,15,0,912.0,65.0,3.3,15.0,473.0,709.44,574.19
2016,11,19,15,15,888.5,62.5,3.15,14.5,428.0,653.66,532.97
2016,11,19,15,30,865.0,60.0,3.0,14.0,383.0,597.36,488.88
2016,11,19,15,45,830.5,56.5,2.9,13.5,333.5,537.06,440.19
2016,11,19,16,0,796.0,53.0,2.8,13.0,284.0,474.05,387.59
2016,11,19,16,15,741.5,48.0,2.4,12.0,232.0,401.92,325.75
2016,11,19,16,30,687.0,43.0,2.0,11.0,180.0,333.96,265.2
2016,11,19,16,45,592.5,36.0,1.6,10.5,129.5,254.78,194.24
2016,11,19,17,0,498.0,29.0,1.2,10.0,79.0,185.17,128.63
2016,11,19,17,15,249.0,14.5,1.2,9.0,39.5,78.84,0.31
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,224.5,11.5,1.1,2.5,29.0,55.96,0.0
2016,11,20,7,30,449.0,23.0,1.2,3.0,58.0,150.14,88.92
2016,11,20,7,45,557.5,30.5,1.35,4.0,106.5,220.94,166.95
2016,11,20,8,0,666.0,38.0,1.5,5.0,155.0,301.58,240.42
2016,11,20,8,15,725.0,43.0,1.6,5.5,207.0,369.35,302.82
2016,11,20,8,30,784.0,48.0,1.7,6.0,259.0,442.02,367.14
2016,11,20,8,45,818.0,52.0,1.8,7.0,308.5,504.7,420.44
2016,11,20,9,0,852.0,56.0,1.9,8.0,358.0,565.02,469.74
2016,11,20,9,15,877.0,59.0,2.1,9.0,403.5,622.82,515.58
2016,11,20,9,30,902.0,62.0,2.3,10.0,449.0,680.42,559.48
2016,11,20,9,45,918.5,64.0,2.55,11.0,489.0,730.21,594.62
2016,11,20,10,0,935.0,66.0,2.8,12.0,529.0,778.39,627.96
2016,11,20,10,15,946.5,67.5,2.75,12.5,562.5,820.16,655.37
2016,11,20,10,30,958.0,69.0,2.7,13.0,596.0,859.42,680.54
2016,11,20,10,45,965.0,70.5,2.7,13.5,621.5,892.16,701.12
2016,11,20,11,0,972.0,72.0,2.7,14.0,647.0,921.69,719.33
2016,11,20,11,15,977.0,72.5,2.7,14.0,665.0,944.88,734.42
2016,11,20,11,30,982.0,73.0,2.7,14.0,683.0,964.47,747.13
2016,11,20,11,45,985.0,72.5,2.7,14.5,692.0,977.33,753.92
2016,11,20,12,0,988.0,72.0,2.7,15.0,701.0,986.33,758.24
2016,11,20,12,15,988.0,72.0,2.7,15.0,701.5,989.29,760.04
2016,11,20,12,30,988.0,72.0,2.7,15.0,702.0,988.29,759.37
2016,11,20,12,45,984.5,72.0,2.75,15.5,694.0,980.17,753.11
2016,11,20,13,0,981.0,72.0,2.8,16.0,686.0,968.17,744.41
2016,11,20,13,15,976.0,71.5,2.8,16.0,669.5,950.45,732.88
2016,11,20,13,30,971.0,71.0,2.8,16.0,653.0,929.08,718.98
2016,11,20,13,45,962.0,70.5,2.85,16.5,628.5,900.82,699.43
2016,11,20,14,0,953.0,70.0,2.9,17.0,604.0,869.38,677.68
2016,11,20,14,15,941.0,68.5,2.9,17.0,572.0,831.38,652.11
2016,11,20,14,30,929.0,67.0,2.9,17.0,540.0,790.8,624.51
2016,11,20,14,45,911.0,65.5,2.9,17.0,501.0,743.56,591.74
2016,11,20,15,0,893.0,64.0,2.9,17.0,462.0,694.71,557.32
2016,11,20,15,15,869.0,61.5,2.75,16.5,417.5,639.51,516.8
2016,11,20,15,30,845.0,59.0,2.6,16.0,373.0,587.84,476.51
2016,11,20,15,45,810.0,55.5,2.5,16.0,324.5,524.38,425.17
2016,11,20,16,0,775.0,52.0,2.4,16.0,276.0,462.25,373.21
2016,11,20,16,15,720.5,47.5,2.15,15.0,225.0,391.88,313.87
2016,11,20,16,30,666.0,43.0,1.9,14.0,174.0,325.68,255.75
2016,11,20,16,45,571.5,35.5,1.65,13.0,125.0,247.21,186.78
2016,11,20,17,0,477.0,28.0,1.4,12.0,76.0,178.46,122.78
2016,11,20,17,15,238.5,14.0,1.45,11.0,38.0,75.9,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.5,12.0,2.3,5.5,25.5,48.94,0.0
2016,11,21,7,30,377.0,24.0,2.6,6.0,51.0,131.03,73.18
2016,11,21,7,45,487.0,32.5,2.9,7.0,97.5,199.79,149.7
2016,11,21,8,0,597.0,41.0,3.2,8.0,144.0,278.04,220.83
2016,11,21,8,15,659.0,46.5,3.1,9.0,193.5,343.99,280.96
2016,11,21,8,30,721.0,52.0,3.0,10.0,243.0,415.17,343.29
2016,11,21,8,45,758.5,56.0,2.9,11.0,291.0,476.54,395.29
2016,11,21,9,0,796.0,60.0,2.8,12.0,339.0,539.74,446.41
2016,11,21,9,15,821.5,63.0,3.25,13.0,383.0,595.75,491.53
2016,11,21,9,30,847.0,66.0,3.7,14.0,427.0,651.69,535.24
2016,11,21,9,45,863.5,68.5,4.15,15.0,465.5,695.26,566.78
2016,11,21,10,0,880.0,71.0,4.6,16.0,504.0,741.99,600.58
2016,11,21,10,15,892.0,72.5,4.7,16.5,536.0,782.3,628.6
2016,11,21,10,30,904.0,74.0,4.8,17.0,568.0,820.32,654.68
2016,11,21,10,45,911.0,75.5,4.9,18.0,593.0,851.64,674.36
2016,11,21,11,0,918.0,77.0,5.0,19.0,618.0,879.96,691.75
2016,11,21,11,15,923.0,78.0,5.0,19.5,635.0,902.77,705.81
2016,11,21,11,30,928.0,79.0,5.0,20.0,652.0,922.19,717.5
2016,11,21,11,45,931.5,78.5,5.0,20.5,661.0,934.96,724.54
2016,11,21,12,0,935.0,78.0,5.0,21.0,670.0,944.09,729.17
2016,11,21,12,15,934.0,78.0,5.0,21.0,670.5,946.05,730.35
2016,11,21,12,30,933.0,78.0,5.0,21.0,671.0,944.27,729.13
2016,11,21,12,45,928.0,78.5,5.0,21.5,662.5,935.75,721.92
2016,11,21,13,0,923.0,79.0,5.0,22.0,654.0,923.61,712.38
2016,11,21,13,15,917.0,78.0,5.0,22.0,637.5,905.25,700.04
2016,11,21,13,30,911.0,77.0,5.0,22.0,621.0,883.51,685.41
2016,11,21,13,45,899.5,76.5,5.0,22.0,596.5,854.49,665.65
2016,11,21,14,0,888.0,76.0,5.0,22.0,572.0,822.64,643.84
2016,11,21,14,15,874.5,74.5,4.95,22.0,540.5,785.39,617.77
2016,11,21,14,30,861.0,73.0,4.9,22.0,509.0,745.89,589.92
2016,11,21,14,45,836.5,72.5,4.85,22.0,470.5,702.89,559.26
2016,11,21,15,0,812.0,72.0,4.8,22.0,432.0,653.3,523.3
2016,11,21,15,15,786.0,69.0,4.6,21.5,389.5,599.18,482.14
2016,11,21,15,30,760.0,66.0,4.4,21.0,347.0,544.97,439.6
2016,11,21,15,45,719.0,62.5,4.2,21.0,300.0,482.15,388.38
2016,11,21,16,0,678.0,59.0,4.0,21.0,253.0,421.37,337.5
2016,11,21,16,15,620.0,53.0,3.6,20.0,205.5,354.85,281.6
2016,11,21,16,30,562.0,47.0,3.2,19.0,158.0,291.15,226.31
2016,11,21,16,45,462.5,39.0,2.8,18.5,112.0,216.33,161.32
2016,11,21,17,0,363.0,31.0,2.4,18.0,66.0,152.14,102.92
2016,11,21,17,15,181.5,15.5,2.45,17.5,33.0,65.48,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,4.0,4.05,16.0,4.0,3.81,0.0
2016,11,22,7,30,0.0,8.0,4.0,16.0,8.0,7.4,0.0
2016,11,22,7,45,0.0,17.0,4.0,16.5,17.0,15.76,7.2
2016,11,22,8,0,0.0,26.0,4.0,17.0,26.0,24.12,14.53
2016,11,22,8,15,0.0,36.0,4.05,17.0,36.0,33.42,22.6
2016,11,22,8,30,0.0,46.0,4.1,17.0,46.0,42.74,30.61
2016,11,22,8,45,0.0,56.5,4.15,17.5,56.5,52.53,38.84
2016,11,22,9,0,0.0,67.0,4.2,18.0,67.0,62.33,46.94
2016,11,22,9,15,0.0,42.5,4.5,18.5,42.5,39.48,27.6
2016,11,22,9,30,0.0,18.0,4.8,19.0,18.0,16.7,8.38
2016,11,22,9,45,0.0,19.5,5.1,19.5,19.5,18.1,9.49
2016,11,22,10,0,0.0,21.0,5.4,20.0,21.0,19.5,10.59
2016,11,22,10,15,0.0,59.5,5.5,20.0,59.5,55.35,40.24
2016,11,22,10,30,0.0,98.0,5.6,20.0,98.0,91.72,69.98
2016,11,22,10,45,0.0,79.5,5.7,20.5,79.5,74.05,55.27
2016,11,22,11,0,0.0,61.0,5.8,21.0,61.0,56.78,40.99
2016,11,22,11,15,0.0,63.0,5.7,21.0,63.0,58.66,42.47
2016,11,22,11,30,0.0,65.0,5.6,21.0,65.0,60.53,43.95
2016,11,22,11,45,0.0,67.0,5.6,21.5,67.0,62.4,45.34
2016,11,22,12,0,0.0,69.0,5.6,22.0,69.0,64.27,46.74
2016,11,22,12,15,0.0,69.0,5.45,22.0,69.0,64.27,46.73
2016,11,22,12,30,0.0,69.0,5.3,22.0,69.0,64.27,46.73
2016,11,22,12,45,0.0,75.5,5.2,22.0,75.5,70.34,51.67
2016,11,22,13,0,0.0,82.0,5.1,22.0,82.0,76.41,56.61
2016,11,22,13,15,0.0,83.0,4.95,22.0,83.0,77.34,57.4
2016,11,22,13,30,0.0,84.0,4.8,22.0,84.0,78.27,58.22
2016,11,22,13,45,0.0,56.0,4.65,22.0,56.0,52.11,37.03
2016,11,22,14,0,0.0,28.0,4.5,22.0,28.0,26.02,15.75
2016,11,22,14,15,0.0,69.5,4.35,22.0,69.5,64.69,47.48
2016,11,22,14,30,0.0,111.0,4.2,22.0,111.0,104.81,80.21
2016,11,22,14,45,0.0,71.5,4.05,22.0,71.5,66.54,49.17
2016,11,22,15,0,0.0,32.0,3.9,22.0,32.0,29.71,18.99
2016,11,22,15,15,0.0,28.5,3.65,22.0,28.5,26.45,16.35
2016,11,22,15,30,0.0,25.0,3.4,22.0,25.0,23.19,13.69
2016,11,22,15,45,0.0,21.5,3.2,22.0,21.5,19.94,11.0
2016,11,22,16,0,0.0,18.0,3.0,22.0,18.0,16.68,8.29
2016,11,22,16,15,0.0,14.5,2.7,21.5,14.5,13.43,5.57
2016,11,22,16,30,0.0,11.0,2.4,21.0,11.0,10.18,2.82
2016,11,22,16,45,0.0,7.5,2.1,20.5,7.5,6.94,0.04
2016,11,22,17,0,0.0,4.0,1.8,20.0,4.0,3.7,0.0
2016,11,22,17,15,0.0,2.0,1.75,19.5,2.0,1.85,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,170.0,11.0,3.25,8.5,23.0,43.79,0.0
2016,11,23,7,30,340.0,22.0,3.4,9.0,46.0,120.17,57.41
2016,11,23,7,45,462.5,31.0,3.55,9.5,91.5,188.93,139.08
2016,11,23,8,0,585.0,40.0,3.7,10.0,137.0,270.37,212.6
2016,11,23,8,15,650.5,45.5,3.85,10.5,187.0,336.86,273.69
2016,11,23,8,30,716.0,51.0,4.0,11.0,237.0,408.96,337.86
2016,11,23,8,45,759.0,55.0,4.2,12.0,286.0,472.75,392.93
2016,11,23,9,0,802.0,59.0,4.4,13.0,335.0,538.93,447.93
2016,11,23,9,15,829.5,62.0,4.4,13.5,380.0,596.32,494.37
2016,11,23,9,30,857.0,65.0,4.4,14.0,425.0,653.81,539.35
2016,11,23,9,45,876.5,67.0,4.45,15.0,464.5,699.22,571.43
2016,11,23,10,0,896.0,69.0,4.5,16.0,504.0,747.99,604.85
2016,11,23,10,15,909.0,70.5,4.4,16.0,537.5,789.59,633.78
2016,11,23,10,30,922.0,72.0,4.3,16.0,571.0,828.92,660.65
2016,11,23,10,45,931.5,73.5,4.2,16.5,597.0,862.82,682.19
2016,11,23,11,0,941.0,75.0,4.1,17.0,623.0,893.78,701.47
2016,11,23,11,15,946.5,75.5,4.0,17.5,640.5,916.92,715.03
2016,11,23,11,30,952.0,76.0,3.9,18.0,658.0,936.62,726.15
2016,11,23,11,45,957.0,75.5,3.85,18.5,668.0,951.09,733.95
2016,11,23,12,0,962.0,75.0,3.8,19.0,678.0,961.87,739.3
2016,11,23,12,15,962.0,75.0,3.7,19.0,679.0,964.96,740.57
2016,11,23,12,30,962.0,75.0,3.6,19.0,680.0,964.2,739.39
2016,11,23,12,45,960.0,74.5,3.55,19.0,672.5,957.21,734.44
2016,11,23,13,0,958.0,74.0,3.5,19.0,665.0,946.42,727.08
2016,11,23,13,15,952.5,73.5,3.4,19.0,649.5,928.85,714.85
2016,11,23,13,30,947.0,73.0,3.3,19.0,634.0,907.74,700.34
2016,11,23,13,45,939.0,71.5,3.2,19.5,610.0,879.92,679.95
2016,11,23,14,0,931.0,70.0,3.1,20.0,586.0,848.96,657.51
2016,11,23,14,15,919.0,69.0,3.0,20.0,554.5,812.51,632.45
2016,11,23,14,30,907.0,68.0,2.9,20.0,523.0,773.56,605.53
2016,11,23,14,45,889.5,66.0,2.8,20.0,485.0,727.18,573.01
2016,11,23,15,0,872.0,64.0,2.7,20.0,447.0,679.22,539.0
2016,11,23,15,15,847.5,61.5,2.5,19.5,403.5,624.89,499.12
2016,11,23,15,30,823.0,59.0,2.3,19.0,360.0,574.21,459.79
2016,11,23,15,45,788.0,55.5,2.1,19.0,312.5,512.07,409.73
2016,11,23,16,0,753.0,52.0,1.9,19.0,265.0,451.29,359.24
2016,11,23,16,15,697.5,47.0,1.65,18.0,215.5,381.27,301.03
2016,11,23,16,30,642.0,42.0,1.4,17.0,166.0,315.57,244.23
2016,11,23,16,45,546.0,34.5,1.2,16.0,118.0,238.08,177.24
2016,11,23,17,0,450.0,27.0,1.0,15.0,70.0,170.48,114.75
2016,11,23,17,15,225.0,13.5,1.0,14.5,35.0,72.4,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,153.0,11.0,1.1,8.5,21.0,40.23,0.0
2016,11,24,7,30,306.0,22.0,1.2,9.0,42.0,110.49,47.09
2016,11,24,7,45,413.5,32.5,1.35,10.0,85.0,177.55,129.61
2016,11,24,8,0,521.0,43.0,1.5,11.0,128.0,251.99,196.09
2016,11,24,8,15,588.5,50.0,1.5,11.5,176.5,317.11,254.36
2016,11,24,8,30,656.0,57.0,1.5,12.0,225.0,388.41,315.92
2016,11,24,8,45,691.0,63.5,1.55,12.5,271.0,447.83,366.2
2016,11,24,9,0,726.0,70.0,1.6,13.0,317.0,506.7,414.21
2016,11,24,9,15,755.5,73.5,1.85,14.0,361.0,562.62,458.41
2016,11,24,9,30,785.0,77.0,2.1,15.0,405.0,618.96,501.52
2016,11,24,9,45,801.0,81.5,2.4,16.0,442.5,667.11,537.07
2016,11,24,10,0,817.0,86.0,2.7,17.0,480.0,713.96,569.71
2016,11,24,10,15,831.5,88.5,2.7,17.5,512.5,755.75,597.61
2016,11,24,10,30,846.0,91.0,2.7,18.0,545.0,795.56,623.69
2016,11,24,10,45,852.5,94.0,2.75,18.5,569.5,827.14,643.93
2016,11,24,11,0,859.0,97.0,2.8,19.0,594.0,855.87,662.11
2016,11,24,11,15,865.0,98.0,2.8,19.5,611.5,878.82,675.84
2016,11,24,11,30,871.0,99.0,2.8,20.0,629.0,898.59,687.41
2016,11,24,11,45,880.5,96.5,2.8,20.5,640.0,914.03,696.05
2016,11,24,12,0,890.0,94.0,2.8,21.0,651.0,918.41,697.27
2016,11,24,12,15,537.0,197.0,2.8,21.0,533.5,727.54,562.18
2016,11,24,12,30,184.0,300.0,2.8,21.0,416.0,499.46,387.53
2016,11,24,12,45,532.0,198.0,2.85,21.5,526.5,721.15,559.9
2016,11,24,13,0,880.0,96.0,2.9,22.0,637.0,909.87,691.69
2016,11,24,13,15,874.0,95.0,2.9,22.0,621.5,892.16,678.41
2016,11,24,13,30,868.0,94.0,2.9,22.0,606.0,871.19,664.79
2016,11,24,13,45,855.0,94.0,2.9,22.0,582.0,842.39,645.79
2016,11,24,14,0,842.0,94.0,2.9,22.0,558.0,810.91,624.92
2016,11,24,14,15,828.0,91.5,2.85,22.0,527.5,773.28,599.31
2016,11,24,14,30,814.0,89.0,2.8,22.0,497.0,733.53,572.04
2016,11,24,14,45,792.0,87.0,2.75,22.0,459.5,686.69,539.36
2016,11,24,15,0,770.0,85.0,2.7,22.0,422.0,638.81,504.98
2016,11,24,15,15,742.0,81.5,2.45,21.5,380.0,587.39,466.19
2016,11,24,15,30,714.0,78.0,2.2,21.0,338.0,533.49,424.59
2016,11,24,15,45,668.0,74.0,1.95,21.0,291.5,469.62,373.44
2016,11,24,16,0,622.0,70.0,1.7,21.0,245.0,408.39,323.08
2016,11,24,16,15,560.0,62.5,1.5,20.0,197.5,339.11,266.4
2016,11,24,16,30,498.0,55.0,1.3,19.0,150.0,275.1,212.19
2016,11,24,16,45,391.5,44.5,1.15,18.5,105.5,198.46,147.29
2016,11,24,17,0,285.0,34.0,1.0,18.0,61.0,133.2,89.32
2016,11,24,17,15,142.5,17.0,1.0,17.5,30.5,57.23,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,1.5,1.1,14.0,1.5,1.43,0.0
2016,11,25,7,30,0.0,3.0,1.4,14.0,3.0,2.77,0.0
2016,11,25,7,45,0.0,7.5,1.75,14.5,7.5,6.94,0.0
2016,11,25,8,0,0.0,12.0,2.1,15.0,12.0,11.11,3.7
2016,11,25,8,15,0.0,17.0,2.35,15.0,17.0,15.75,7.77
2016,11,25,8,30,0.0,22.0,2.6,15.0,22.0,20.39,11.82
2016,11,25,8,45,0.0,26.5,2.85,15.5,26.5,24.58,15.39
2016,11,25,9,0,0.0,31.0,3.1,16.0,31.0,28.77,18.9
2016,11,25,9,15,0.0,40.0,3.2,16.0,40.0,37.15,25.97
2016,11,25,9,30,0.0,49.0,3.3,16.0,49.0,45.54,32.99
2016,11,25,9,45,0.0,64.0,3.45,16.0,64.0,59.53,44.67
2016,11,25,10,0,0.0,79.0,3.6,16.0,79.0,73.55,56.27
2016,11,25,10,15,0.0,117.5,3.65,16.0,117.5,111.32,87.49
2016,11,25,10,30,0.0,156.0,3.7,16.0,156.0,150.32,119.3
2016,11,25,10,45,0.0,112.5,3.8,16.0,112.5,105.96,82.65
2016,11,25,11,0,0.0,69.0,3.9,16.0,69.0,64.24,48.07
2016,11,25,11,15,0.0,71.5,3.9,16.0,71.5,66.59,49.98
2016,11,25,11,30,0.0,74.0,3.9,16.0,74.0,68.93,51.86
2016,11,25,11,45,8.5,152.0,3.9,16.0,157.0,152.67,120.93
2016,11,25,12,0,17.0,230.0,3.9,16.0,240.0,241.41,192.53
2016,11,25,12,15,17.5,230.0,3.85,16.0,241.0,241.83,192.64
2016,11,25,12,30,18.0,230.0,3.8,16.0,242.0,242.29,193.01
2016,11,25,12,45,9.0,178.0,3.75,16.0,184.0,179.66,142.48
2016,11,25,13,0,0.0,126.0,3.7,16.0,126.0,119.06,92.99
2016,11,25,13,15,0.0,117.5,3.65,16.0,117.5,110.69,86.27
2016,11,25,13,30,0.0,109.0,3.6,16.0,109.0,102.37,79.52
2016,11,25,13,45,0.0,121.0,3.55,16.0,121.0,114.33,89.48
2016,11,25,14,0,0.0,133.0,3.5,16.0,133.0,126.54,99.66
2016,11,25,14,15,0.0,122.0,3.45,16.0,122.0,115.68,90.88
2016,11,25,14,30,0.0,111.0,3.4,16.0,111.0,104.88,82.16
2016,11,25,14,45,0.0,96.0,3.35,16.0,96.0,90.14,70.11
2016,11,25,15,0,0.0,81.0,3.3,16.0,81.0,75.5,58.07
2016,11,25,15,15,0.0,72.5,3.15,15.5,72.5,67.47,51.58
2016,11,25,15,30,0.0,64.0,3.0,15.0,64.0,59.52,45.09
2016,11,25,15,45,0.0,55.0,2.95,15.0,55.0,51.12,38.04
2016,11,25,16,0,0.0,46.0,2.9,15.0,46.0,42.73,30.91
2016,11,25,16,15,0.0,36.5,2.7,14.5,36.5,33.88,23.34
2016,11,25,16,30,0.0,27.0,2.5,14.0,27.0,25.04,15.68
2016,11,25,16,45,0.0,18.5,2.35,14.0,18.5,17.15,8.72
2016,11,25,17,0,0.0,10.0,2.2,14.0,10.0,9.26,1.64
2016,11,25,17,15,0.0,5.0,2.1,13.5,5.0,4.62,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,43.0,12.0,2.05,9.0,14.5,19.67,0.0
2016,11,26,7,30,86.0,24.0,2.2,9.0,29.0,52.39,13.43
2016,11,26,7,45,182.0,42.5,2.4,9.5,67.0,116.68,85.42
2016,11,26,8,0,278.0,61.0,2.6,10.0,105.0,181.81,143.09
2016,11,26,8,15,347.5,75.0,2.55,10.5,149.0,241.36,195.97
2016,11,26,8,30,417.0,89.0,2.5,11.0,193.0,307.97,253.88
2016,11,26,8,45,471.5,98.0,2.45,12.0,238.0,367.61,304.26
2016,11,26,9,0,526.0,107.0,2.4,13.0,283.0,431.64,356.46
2016,11,26,9,15,301.5,140.0,2.35,13.5,244.0,347.12,286.71
2016,11,26,9,30,77.0,173.0,2.3,14.0,205.0,232.73,190.08
2016,11,26,9,45,368.0,150.5,2.25,14.5,323.5,440.76,362.08
2016,11,26,10,0,659.0,128.0,2.2,15.0,442.0,646.75,521.93
2016,11,26,10,15,677.5,132.0,2.15,15.5,474.0,688.49,549.87
2016,11,26,10,30,696.0,136.0,2.1,16.0,506.0,728.99,577.0
2016,11,26,10,45,714.0,136.5,2.05,16.5,531.5,763.63,599.17
2016,11,26,11,0,732.0,137.0,2.0,17.0,557.0,796.38,619.72
2016,11,26,11,15,462.0,211.0,1.95,17.0,479.0,656.16,514.11
2016,11,26,11,30,192.0,285.0,1.9,17.0,401.0,485.32,381.36
2016,11,26,11,45,215.5,287.5,1.85,17.5,419.5,511.04,401.22
2016,11,26,12,0,239.0,290.0,1.8,18.0,438.0,536.46,419.35
2016,11,26,12,15,151.5,284.0,1.75,18.0,378.0,451.44,353.35
2016,11,26,12,30,64.0,278.0,1.7,18.0,318.0,351.77,275.6
2016,11,26,12,45,67.5,277.0,1.65,18.5,318.5,353.63,277.12
2016,11,26,13,0,71.0,276.0,1.6,19.0,319.0,355.36,278.05
2016,11,26,13,15,53.5,258.0,1.55,19.0,290.0,318.58,249.53
2016,11,26,13,30,36.0,240.0,1.5,19.0,261.0,282.39,221.42
2016,11,26,13,45,18.0,168.0,1.5,19.5,178.5,177.21,138.66
2016,11,26,14,0,0.0,96.0,1.5,20.0,96.0,89.75,68.05
2016,11,26,14,15,0.0,85.0,1.5,19.5,85.0,79.17,59.82
2016,11,26,14,30,0.0,74.0,1.5,19.0,74.0,68.88,51.62
2016,11,26,14,45,0.0,88.0,1.5,19.0,88.0,82.23,62.76
2016,11,26,15,0,0.0,102.0,1.5,19.0,102.0,96.49,74.63
2016,11,26,15,15,0.0,91.5,1.45,19.0,91.5,86.29,66.39
2016,11,26,15,30,0.0,81.0,1.4,19.0,81.0,76.14,58.15
2016,11,26,15,45,0.0,69.5,1.4,19.0,69.5,65.02,49.0
2016,11,26,16,0,0.0,58.0,1.4,19.0,58.0,53.94,39.76
2016,11,26,16,15,0.0,46.5,1.25,18.0,46.5,43.21,30.83
2016,11,26,16,30,0.0,35.0,1.1,17.0,35.0,32.5,21.73
2016,11,26,16,45,0.0,24.0,0.95,16.5,24.0,22.26,12.86
2016,11,26,17,0,0.0,13.0,0.8,16.0,13.0,12.04,3.76
2016,11,26,17,15,0.0,6.5,0.85,15.5,6.5,6.02,0.0
2016,11,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,2.0,3.3,12.0,2.0,1.91,0.0
2016,11,27,7,30,0.0,4.0,3.5,12.0,4.0,3.7,0.0
2016,11,27,7,45,0.0,9.5,3.75,12.5,9.5,8.79,1.48
2016,11,27,8,0,0.0,15.0,4.0,13.0,15.0,13.89,6.08
2016,11,27,8,15,0.0,21.5,4.3,13.5,21.5,19.93,11.38
2016,11,27,8,30,0.0,28.0,4.6,14.0,28.0,25.97,16.63
2016,11,27,8,45,0.0,34.0,4.9,15.0,34.0,31.55,21.36
2016,11,27,9,0,0.0,40.0,5.2,16.0,40.0,37.14,26.0
2016,11,27,9,15,0.0,46.0,5.4,16.5,46.0,42.73,30.63
2016,11,27,9,30,0.0,52.0,5.6,17.0,52.0,48.33,35.2
2016,11,27,9,45,0.0,76.0,5.85,17.5,76.0,70.74,53.77
2016,11,27,10,0,0.0,100.0,6.1,18.0,100.0,94.1,72.91
2016,11,27,10,15,0.0,117.0,6.2,18.5,117.0,110.9,86.42
2016,11,27,10,30,0.0,134.0,6.3,19.0,134.0,127.83,99.92
2016,11,27,10,45,0.0,101.5,6.45,19.5,101.5,95.13,72.85
2016,11,27,11,0,0.0,69.0,6.6,20.0,69.0,64.24,47.33
2016,11,27,11,15,0.0,71.0,6.65,20.5,71.0,66.12,48.71
2016,11,27,11,30,0.0,73.0,6.7,21.0,73.0,67.99,50.08
2016,11,27,11,45,0.0,113.5,6.75,21.5,113.5,106.72,81.34
2016,11,27,12,0,0.0,154.0,6.8,22.0,154.0,147.15,113.59
2016,11,27,12,15,0.0,154.0,6.8,22.0,154.0,147.12,113.51
2016,11,27,12,30,0.0,154.0,6.8,22.0,154.0,147.12,113.52
2016,11,27,12,45,81.0,222.0,6.8,22.5,271.5,302.27,239.35
2016,11,27,13,0,162.0,290.0,6.8,23.0,389.0,466.22,367.75
2016,11,27,13,15,171.5,282.5,6.75,23.0,385.0,463.96,366.19
2016,11,27,13,30,181.0,275.0,6.7,23.0,381.0,460.89,364.41
2016,11,27,13,45,219.5,260.0,6.65,23.0,383.5,472.25,374.73
2016,11,27,14,0,258.0,245.0,6.6,23.0,386.0,493.68,392.51
2016,11,27,14,15,496.5,174.0,6.5,23.0,426.5,604.17,483.54
2016,11,27,14,30,735.0,103.0,6.4,23.0,467.0,692.53,554.41
2016,11,27,14,45,693.5,105.5,6.3,23.0,429.0,639.79,514.29
2016,11,27,15,0,652.0,108.0,6.2,23.0,391.0,587.45,473.37
2016,11,27,15,15,621.0,102.5,6.0,22.5,350.5,533.89,431.81
2016,11,27,15,30,590.0,97.0,5.8,22.0,310.0,481.04,389.87
2016,11,27,15,45,548.5,89.5,5.6,22.0,267.0,421.32,340.74
2016,11,27,16,0,507.0,82.0,5.4,22.0,224.0,364.05,292.53
2016,11,27,16,15,444.0,72.5,5.05,21.5,179.5,295.78,234.95
2016,11,27,16,30,381.0,63.0,4.7,21.0,135.0,236.38,183.54
2016,11,27,16,45,284.5,49.0,4.4,21.0,94.0,166.5,123.68
2016,11,27,17,0,188.0,35.0,4.1,21.0,53.0,107.49,71.27
2016,11,27,17,15,94.0,17.5,4.0,20.5,26.5,46.88,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,18.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,65.5,10.5,5.1,18.0,14.0,22.33,0.0
2016,11,28,7,30,131.0,21.0,5.1,18.0,28.0,62.22,3.08
2016,11,28,7,45,235.0,35.5,5.1,18.5,65.0,123.68,85.74
2016,11,28,8,0,339.0,50.0,5.1,19.0,102.0,189.73,143.7
2016,11,28,8,15,396.5,62.5,5.2,19.0,144.0,245.73,193.66
2016,11,28,8,30,454.0,75.0,5.3,19.0,186.0,307.43,247.7
2016,11,28,8,45,514.0,79.5,5.45,19.5,229.5,369.78,300.9
2016,11,28,9,0,574.0,84.0,5.6,20.0,273.0,434.42,354.75
2016,11,28,9,15,690.5,78.0,5.85,20.0,336.0,525.1,429.44
2016,11,28,9,30,807.0,72.0,6.1,20.0,399.0,621.32,507.22
2016,11,28,9,45,835.0,73.5,6.35,20.5,440.5,675.0,548.47
2016,11,28,10,0,863.0,75.0,6.6,21.0,482.0,728.18,587.38
2016,11,28,10,15,879.5,77.0,6.7,21.0,516.0,772.35,619.73
2016,11,28,10,30,896.0,79.0,6.8,21.0,550.0,808.44,645.82
2016,11,28,10,45,913.5,78.5,6.95,21.5,578.5,845.89,671.76
2016,11,28,11,0,931.0,78.0,7.1,22.0,607.0,880.9,695.73
2016,11,28,11,15,686.0,157.0,6.95,22.0,553.5,791.6,628.02
2016,11,28,11,30,441.0,236.0,6.8,22.0,500.0,671.91,532.65
2016,11,28,11,45,490.5,222.5,6.65,22.0,520.5,706.28,559.61
2016,11,28,12,0,540.0,209.0,6.5,22.0,541.0,739.26,584.84
2016,11,28,12,15,611.5,186.0,6.45,22.0,563.0,784.15,619.58
2016,11,28,12,30,683.0,163.0,6.4,22.0,585.0,823.08,648.25
2016,11,28,12,45,567.5,201.0,6.35,22.0,549.0,754.11,595.68
2016,11,28,13,0,452.0,239.0,6.3,22.0,513.0,689.7,544.75
2016,11,28,13,15,698.5,157.0,6.25,22.0,568.5,812.0,640.9
2016,11,28,13,30,945.0,75.0,6.2,22.0,624.0,904.32,708.35
2016,11,28,13,45,934.5,74.5,6.2,22.0,600.0,876.22,688.35
2016,11,28,14,0,924.0,74.0,6.2,22.0,576.0,845.11,666.73
2016,11,28,14,15,911.0,72.5,6.05,22.0,545.0,808.03,640.03
2016,11,28,14,30,898.0,71.0,5.9,22.0,514.0,768.53,611.48
