Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,45,879.0,69.5,5.75,22.0,476.5,722.55,577.91
2016,11,28,15,0,860.0,68.0,5.6,22.0,439.0,679.99,546.68
2016,11,28,15,15,834.0,65.0,5.2,21.5,395.5,624.66,504.0
2016,11,28,15,30,808.0,62.0,4.8,21.0,352.0,569.08,459.66
2016,11,28,15,45,769.5,58.5,4.4,20.5,305.0,506.1,408.36
2016,11,28,16,0,731.0,55.0,4.0,20.0,258.0,444.77,357.09
2016,11,28,16,15,670.5,49.5,3.45,19.0,208.5,373.27,296.76
2016,11,28,16,30,610.0,44.0,2.9,18.0,159.0,306.54,238.49
2016,11,28,16,45,504.5,36.0,2.4,17.0,112.0,229.71,171.62
2016,11,28,17,0,399.0,28.0,1.9,16.0,65.0,161.68,108.21
2016,11,28,17,15,199.5,14.0,1.8,15.5,32.5,68.65,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,104.5,10.0,2.5,9.5,15.5,29.05,0.0
2016,11,29,7,30,209.0,20.0,2.9,10.0,31.0,79.66,0.0
2016,11,29,7,45,347.0,31.0,3.3,11.0,72.5,152.45,107.44
2016,11,29,8,0,485.0,42.0,3.7,12.0,114.0,233.26,180.06
2016,11,29,8,15,562.0,49.0,3.6,12.5,162.0,299.62,240.11
2016,11,29,8,30,639.0,56.0,3.5,13.0,210.0,373.16,304.75
2016,11,29,8,45,689.0,60.5,3.45,14.0,258.0,434.19,357.02
2016,11,29,9,0,739.0,65.0,3.4,15.0,306.0,501.15,411.87
2016,11,29,9,15,770.5,68.5,3.35,15.5,350.5,558.53,457.91
2016,11,29,9,30,802.0,72.0,3.3,16.0,395.0,616.52,502.82
2016,11,29,9,45,824.0,75.0,3.25,17.0,434.5,667.62,539.74
2016,11,29,10,0,846.0,78.0,3.2,18.0,474.0,717.84,573.41
2016,11,29,10,15,576.5,151.5,3.25,18.5,429.5,624.99,499.8
2016,11,29,10,30,307.0,225.0,3.3,19.0,385.0,502.95,400.99
2016,11,29,10,45,602.0,155.0,3.4,20.0,488.5,689.07,545.88
2016,11,29,11,0,897.0,85.0,3.5,21.0,592.0,859.3,665.53
2016,11,29,11,15,904.0,86.0,3.2,21.5,610.5,883.77,677.47
2016,11,29,11,30,911.0,87.0,2.9,22.0,629.0,905.05,687.93
2016,11,29,11,45,918.0,86.0,2.65,22.5,640.0,920.6,694.56
2016,11,29,12,0,925.0,85.0,2.4,23.0,651.0,932.69,698.69
2016,11,29,12,15,925.5,85.0,2.35,23.0,652.5,936.59,700.54
2016,11,29,12,30,926.0,85.0,2.3,23.0,654.0,936.82,700.18
2016,11,29,12,45,925.0,84.0,2.25,23.0,647.5,930.83,695.87
2016,11,29,13,0,924.0,83.0,2.2,23.0,641.0,921.21,689.36
2016,11,29,13,15,918.5,82.5,2.25,23.0,626.0,904.68,679.35
2016,11,29,13,30,913.0,82.0,2.3,23.0,611.0,884.76,667.17
2016,11,29,13,45,905.0,80.5,2.4,23.5,588.0,858.29,649.71
2016,11,29,14,0,897.0,79.0,2.5,24.0,565.0,828.8,630.16
2016,11,29,14,15,884.0,77.0,2.55,23.5,534.5,791.98,607.41
2016,11,29,14,30,871.0,75.0,2.6,23.0,504.0,752.82,582.69
2016,11,29,14,45,855.0,72.0,2.7,23.0,467.5,713.51,556.61
2016,11,29,15,0,839.0,69.0,2.8,23.0,431.0,666.88,524.69
2016,11,29,15,15,813.0,66.0,2.55,22.5,388.5,612.49,484.33
2016,11,29,15,30,787.0,63.0,2.3,22.0,346.0,557.89,442.38
2016,11,29,15,45,749.0,59.0,2.05,21.5,299.0,495.64,393.32
2016,11,29,16,0,711.0,55.0,1.8,21.0,252.0,435.04,343.95
2016,11,29,16,15,650.5,50.0,1.7,19.5,203.5,365.15,287.26
2016,11,29,16,30,590.0,45.0,1.6,18.0,155.0,299.98,232.04
2016,11,29,16,45,484.5,36.5,1.5,17.0,109.0,223.81,166.7
2016,11,29,17,0,379.0,28.0,1.4,16.0,63.0,156.28,104.37
2016,11,29,17,15,189.5,14.0,1.45,15.5,31.5,66.5,0.0
2016,11,29,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.0,16.0,15.25,0.0
2016,11,30,7,30,0.0,32.0,4.0,6.0,32.0,36.45,0.0
2016,11,30,7,45,292.0,33.5,4.1,6.5,76.0,137.82,98.11
2016,11,30,8,0,584.0,35.0,4.2,7.0,120.0,256.77,200.98
2016,11,30,8,15,657.0,40.5,4.4,7.5,170.0,325.07,265.01
2016,11,30,8,30,730.0,46.0,4.6,8.0,220.0,399.84,333.17
2016,11,30,8,45,780.0,49.0,4.85,9.0,270.0,465.97,391.91
2016,11,30,9,0,830.0,52.0,5.1,10.0,320.0,531.47,448.21
2016,11,30,9,15,860.0,55.0,5.0,10.5,366.5,590.74,497.46
2016,11,30,9,30,890.0,58.0,4.9,11.0,413.0,650.38,545.19
2016,11,30,9,45,914.0,59.0,4.8,12.0,454.5,703.37,583.61
2016,11,30,10,0,938.0,60.0,4.7,13.0,496.0,755.44,619.42
2016,11,30,10,15,952.0,61.5,4.5,13.0,530.5,799.27,649.87
2016,11,30,10,30,966.0,63.0,4.3,13.0,565.0,840.79,678.0
2016,11,30,10,45,977.5,63.5,4.1,13.5,592.5,876.47,700.3
2016,11,30,11,0,989.0,64.0,3.9,14.0,620.0,909.21,720.37
2016,11,30,11,15,995.0,64.5,3.75,14.5,639.0,934.06,734.79
2016,11,30,11,30,1001.0,65.0,3.6,15.0,658.0,955.36,746.61
2016,11,30,11,45,1004.5,65.0,3.5,15.5,669.0,970.13,754.16
2016,11,30,12,0,1008.0,65.0,3.4,16.0,680.0,981.04,759.13
2016,11,30,12,15,1008.5,65.0,3.35,16.0,681.5,985.34,761.46
2016,11,30,12,30,1009.0,65.0,3.3,16.0,683.0,985.65,761.26
2016,11,30,12,45,1007.0,65.0,3.25,16.5,676.5,979.74,755.54
2016,11,30,13,0,1005.0,65.0,3.2,17.0,670.0,969.88,747.34
2016,11,30,13,15,1000.5,64.0,3.15,17.0,654.5,952.73,735.71
2016,11,30,13,30,996.0,63.0,3.1,17.0,639.0,931.85,721.66
2016,11,30,13,45,988.0,62.5,3.1,17.0,615.5,905.05,703.95
2016,11,30,14,0,980.0,62.0,3.1,17.0,592.0,874.95,683.94
2016,11,30,14,15,968.5,61.0,3.1,17.0,560.5,838.36,659.24
2016,11,30,14,30,957.0,60.0,3.1,17.0,529.0,799.07,632.43
2016,11,30,14,45,938.0,59.5,3.1,17.0,491.0,752.54,600.04
2016,11,30,15,0,919.0,59.0,3.1,17.0,453.0,704.37,565.99
2016,11,30,15,15,895.0,56.5,2.9,16.5,409.0,649.2,525.33
2016,11,30,15,30,871.0,54.0,2.7,16.0,365.0,593.49,481.75
2016,11,30,15,45,836.5,51.0,2.5,15.5,317.0,531.18,431.59
2016,11,30,16,0,802.0,48.0,2.3,15.0,269.0,473.23,382.98
2016,11,30,16,15,746.5,43.5,2.0,14.0,218.5,401.85,322.38
2016,11,30,16,30,691.0,39.0,1.7,13.0,168.0,334.63,263.01
2016,11,30,16,45,594.0,32.0,1.4,12.0,119.5,254.87,192.52
2016,11,30,17,0,497.0,25.0,1.1,11.0,71.0,185.0,125.0
2016,11,30,17,15,248.5,12.5,1.1,10.5,35.5,78.06,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.5,8.5,1.3,3.5,14.5,31.54,0.0
2016,12,1,7,30,255.0,17.0,1.5,4.0,29.0,86.08,0.0
2016,12,1,7,45,383.0,28.0,1.7,5.0,70.5,158.66,111.47
2016,12,1,8,0,511.0,39.0,1.9,6.0,112.0,237.23,185.24
2016,12,1,8,15,586.0,46.0,1.95,6.5,160.0,303.71,246.5
2016,12,1,8,30,661.0,53.0,2.0,7.0,208.0,374.62,310.02
2016,12,1,8,45,704.0,58.5,2.1,8.0,255.5,436.8,364.08
2016,12,1,9,0,747.0,64.0,2.2,9.0,303.0,501.51,418.02
2016,12,1,9,15,778.0,67.5,2.45,10.0,347.5,558.85,464.68
2016,12,1,9,30,809.0,71.0,2.7,11.0,392.0,616.75,510.24
2016,12,1,9,45,829.5,74.0,2.95,12.0,431.0,667.07,548.42
2016,12,1,10,0,850.0,77.0,3.2,13.0,470.0,716.39,583.35
2016,12,1,10,15,865.0,79.0,3.35,13.5,503.0,759.05,613.35
2016,12,1,10,30,880.0,81.0,3.5,14.0,536.0,799.72,641.57
2016,12,1,10,45,890.0,82.5,3.65,15.0,562.0,827.02,658.53
2016,12,1,11,0,900.0,84.0,3.8,16.0,588.0,857.73,677.93
2016,12,1,11,15,906.5,85.0,3.75,16.0,606.5,881.95,694.03
2016,12,1,11,30,913.0,86.0,3.7,16.0,625.0,902.96,707.89
2016,12,1,11,45,918.5,85.5,3.65,16.5,635.5,917.95,716.22
2016,12,1,12,0,924.0,85.0,3.6,17.0,646.0,929.46,722.2
2016,12,1,12,15,924.5,85.0,3.6,17.0,648.0,933.53,724.8
2016,12,1,12,30,925.0,85.0,3.6,17.0,650.0,933.94,725.06
2016,12,1,12,45,922.5,85.0,3.6,17.5,643.5,928.03,719.71
2016,12,1,13,0,920.0,85.0,3.6,18.0,637.0,918.51,712.07
2016,12,1,13,15,914.5,84.0,3.6,18.0,622.0,901.65,700.79
2016,12,1,13,30,909.0,83.0,3.6,18.0,607.0,881.41,687.27
2016,12,1,13,45,900.0,82.0,3.6,18.0,584.0,855.0,669.44
2016,12,1,14,0,891.0,81.0,3.6,18.0,561.0,825.65,649.53
2016,12,1,14,15,878.5,79.0,3.6,18.0,531.0,789.61,624.69
2016,12,1,14,30,866.0,77.0,3.6,18.0,501.0,756.93,602.2
2016,12,1,14,45,848.5,74.5,3.6,18.0,464.5,711.82,570.24
2016,12,1,15,0,831.0,72.0,3.6,18.0,428.0,665.19,536.75
2016,12,1,15,15,805.0,69.0,3.3,17.5,386.0,611.28,495.41
2016,12,1,15,30,779.0,66.0,3.0,17.0,344.0,557.15,452.63
2016,12,1,15,45,740.5,62.0,2.75,17.0,297.5,495.08,401.73
2016,12,1,16,0,702.0,58.0,2.5,17.0,251.0,434.66,350.75
2016,12,1,16,15,642.0,52.0,2.2,15.5,203.0,364.35,292.09
2016,12,1,16,30,582.0,46.0,1.9,14.0,155.0,301.6,237.43
2016,12,1,16,45,479.0,37.5,1.6,13.0,109.0,224.0,169.62
2016,12,1,17,0,376.0,29.0,1.3,12.0,63.0,157.31,106.71
2016,12,1,17,15,188.0,14.5,1.3,11.5,31.5,67.17,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.4,9.0,6.0,5.72,0.0
2016,12,2,7,30,0.0,12.0,2.6,9.0,12.0,11.13,0.0
2016,12,2,7,45,6.0,30.5,2.85,9.0,31.5,32.09,19.49
2016,12,2,8,0,12.0,49.0,3.1,9.0,51.0,53.31,39.38
2016,12,2,8,15,24.5,69.0,3.15,9.0,74.5,83.33,65.9
2016,12,2,8,30,37.0,89.0,3.2,9.0,98.0,111.34,90.69
2016,12,2,8,45,48.0,108.0,3.25,9.5,122.0,138.57,114.37
2016,12,2,9,0,59.0,127.0,3.3,10.0,146.0,166.87,138.57
2016,12,2,9,15,29.5,105.5,3.3,10.5,115.0,124.61,102.12
2016,12,2,9,30,0.0,84.0,3.3,11.0,84.0,78.84,62.23
2016,12,2,9,45,141.0,138.5,3.35,11.5,203.5,247.06,206.82
2016,12,2,10,0,282.0,193.0,3.4,12.0,323.0,427.3,354.51
2016,12,2,10,15,168.5,206.5,3.45,12.5,285.5,355.51,292.89
2016,12,2,10,30,55.0,220.0,3.5,13.0,248.0,275.28,224.31
2016,12,2,10,45,31.5,204.5,3.6,14.0,220.5,238.49,192.99
2016,12,2,11,0,8.0,189.0,3.7,15.0,193.0,191.24,153.01
2016,12,2,11,15,4.0,134.0,3.75,15.0,136.0,130.78,103.42
2016,12,2,11,30,0.0,79.0,3.8,15.0,79.0,73.59,55.98
2016,12,2,11,45,0.0,102.5,3.85,15.5,102.5,95.98,74.39
2016,12,2,12,0,0.0,126.0,3.9,16.0,126.0,119.14,93.21
2016,12,2,12,15,15.5,186.0,3.9,16.0,196.0,194.06,154.75
2016,12,2,12,30,31.0,246.0,3.9,16.0,266.0,285.73,228.44
2016,12,2,12,45,15.5,199.5,3.9,16.0,209.5,208.23,165.87
2016,12,2,13,0,0.0,153.0,3.9,16.0,153.0,146.39,115.38
2016,12,2,13,15,0.0,83.0,3.9,15.5,83.0,77.33,58.96
2016,12,2,13,30,0.0,13.0,3.9,15.0,13.0,12.08,4.53
2016,12,2,13,45,13.5,112.5,3.9,15.0,120.0,117.22,93.01
2016,12,2,14,0,27.0,212.0,3.9,15.0,227.0,231.88,187.19
2016,12,2,14,15,64.0,215.0,3.9,15.0,247.5,276.44,224.45
2016,12,2,14,30,101.0,218.0,3.9,15.0,268.0,307.53,250.75
2016,12,2,14,45,50.5,141.5,3.95,15.0,166.5,180.44,146.65
2016,12,2,15,0,0.0,65.0,4.0,15.0,65.0,60.46,45.63
2016,12,2,15,15,0.0,58.5,3.95,14.5,58.5,54.39,40.75
2016,12,2,15,30,0.0,52.0,3.9,14.0,52.0,48.33,35.76
2016,12,2,15,45,0.0,45.0,3.85,14.0,45.0,41.8,30.24
2016,12,2,16,0,0.0,38.0,3.8,14.0,38.0,35.28,24.65
2016,12,2,16,15,0.0,30.5,3.75,13.5,30.5,28.3,18.64
2016,12,2,16,30,0.0,23.0,3.7,13.0,23.0,21.32,12.56
2016,12,2,16,45,0.0,16.0,3.7,13.0,16.0,14.82,6.79
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,8.33,0.86
2016,12,2,17,15,0.0,4.5,3.7,12.5,4.5,4.16,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.48,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.95,0.0
2016,12,3,7,45,0.0,4.5,4.1,8.0,4.5,4.16,0.0
2016,12,3,8,0,0.0,8.0,4.1,8.0,8.0,7.4,0.65
2016,12,3,8,15,0.0,12.0,4.0,8.0,12.0,11.11,4.0
2016,12,3,8,30,0.0,16.0,3.9,8.0,16.0,14.82,7.33
2016,12,3,8,45,0.0,20.0,3.8,8.0,20.0,18.54,10.64
2016,12,3,9,0,0.0,24.0,3.7,8.0,24.0,22.26,13.91
2016,12,3,9,15,6.5,84.0,3.75,8.0,86.5,83.23,67.14
2016,12,3,9,30,13.0,144.0,3.8,8.0,149.0,150.44,124.76
2016,12,3,9,45,6.5,121.0,3.85,8.0,123.5,120.7,98.91
2016,12,3,10,0,0.0,98.0,3.9,8.0,98.0,92.26,74.21
2016,12,3,10,15,0.0,79.0,4.05,8.0,79.0,73.55,58.02
2016,12,3,10,30,0.0,60.0,4.2,8.0,60.0,55.82,42.67
2016,12,3,10,45,2.5,119.5,4.35,8.5,121.0,115.15,93.24
2016,12,3,11,0,5.0,179.0,4.5,9.0,182.0,178.24,145.96
2016,12,3,11,15,2.5,125.0,4.6,9.0,126.5,120.48,97.19
2016,12,3,11,30,0.0,71.0,4.7,9.0,71.0,66.12,50.99
2016,12,3,11,45,9.5,148.0,4.85,9.0,154.0,149.68,122.0
2016,12,3,12,0,19.0,225.0,5.0,9.0,237.0,238.55,196.07
2016,12,3,12,15,9.5,132.5,4.9,9.0,138.5,134.08,108.66
2016,12,3,12,30,0.0,40.0,4.8,9.0,40.0,37.21,26.25
2016,12,3,12,45,0.0,61.0,4.75,9.0,61.0,56.79,43.01
2016,12,3,13,0,0.0,82.0,4.7,9.0,82.0,76.4,59.72
2016,12,3,13,15,0.0,95.5,4.45,9.0,95.5,89.17,70.59
2016,12,3,13,30,0.0,109.0,4.2,9.0,109.0,102.44,81.9
2016,12,3,13,45,0.0,70.5,3.95,9.0,70.5,65.64,50.71
2016,12,3,14,0,0.0,32.0,3.7,9.0,32.0,29.74,20.02
2016,12,3,14,15,0.0,59.5,3.75,9.0,59.5,55.35,42.12
2016,12,3,14,30,0.0,87.0,3.8,9.0,87.0,81.15,64.31
2016,12,3,14,45,0.0,112.0,3.9,9.0,112.0,106.38,86.0
2016,12,3,15,0,0.0,137.0,4.0,9.0,137.0,133.11,108.94
2016,12,3,15,15,0.0,123.5,3.75,9.0,123.5,119.78,97.78
2016,12,3,15,30,0.0,110.0,3.5,9.0,110.0,106.52,86.65
2016,12,3,15,45,0.0,95.0,3.25,9.0,95.0,91.73,74.06
2016,12,3,16,0,0.0,80.0,3.0,9.0,80.0,76.99,61.35
2016,12,3,16,15,0.0,64.5,2.7,9.0,64.5,61.74,48.02
2016,12,3,16,30,0.0,49.0,2.4,9.0,49.0,46.48,34.51
2016,12,3,16,45,0.0,34.0,2.15,9.0,34.0,31.7,21.32
2016,12,3,17,0,0.0,19.0,1.9,9.0,19.0,17.63,8.34
2016,12,3,17,15,0.0,9.5,1.85,8.5,9.5,8.8,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,8.0,2.0,1.91,0.0
2016,12,4,7,45,0.0,6.5,3.5,8.5,6.5,6.01,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,10.18,2.98
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,15.29,7.57
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,20.39,12.14
2016,12,4,8,45,0.0,27.5,4.1,9.0,27.5,25.51,16.67
2016,12,4,9,0,0.0,33.0,4.3,9.0,33.0,30.62,21.15
2016,12,4,9,15,0.0,38.0,4.55,9.0,38.0,35.28,25.17
2016,12,4,9,30,0.0,43.0,4.8,9.0,43.0,39.94,29.16
2016,12,4,9,45,0.0,66.0,5.1,9.5,66.0,61.4,47.55
2016,12,4,10,0,0.0,89.0,5.4,10.0,89.0,83.31,66.1
2016,12,4,10,15,0.0,71.0,5.25,10.0,71.0,66.08,51.21
2016,12,4,10,30,0.0,53.0,5.1,10.0,53.0,49.29,36.75
2016,12,4,10,45,0.0,51.0,4.95,10.5,51.0,47.43,35.02
2016,12,4,11,0,0.0,49.0,4.8,11.0,49.0,45.58,33.31
2016,12,4,11,15,0.0,66.5,4.6,11.0,66.5,61.91,47.13
2016,12,4,11,30,0.0,84.0,4.4,11.0,84.0,78.26,60.89
2016,12,4,11,45,0.0,49.0,4.2,11.0,49.0,45.59,33.2
2016,12,4,12,0,0.0,14.0,4.0,11.0,14.0,13.01,5.46
2016,12,4,12,15,0.5,91.0,4.15,11.0,91.5,85.27,66.74
2016,12,4,12,30,1.0,168.0,4.3,11.0,169.0,162.58,131.22
2016,12,4,12,45,0.5,120.5,4.45,11.0,121.0,114.14,90.86
2016,12,4,13,0,0.0,73.0,4.6,11.0,73.0,67.99,52.13
2016,12,4,13,15,0.0,43.0,4.8,11.0,43.0,40.0,28.47
2016,12,4,13,30,0.0,13.0,5.0,11.0,13.0,12.08,4.68
2016,12,4,13,45,0.0,35.0,5.2,11.0,35.0,32.54,22.19
2016,12,4,14,0,0.0,57.0,5.4,11.0,57.0,53.03,39.71
2016,12,4,14,15,0.0,78.5,5.3,11.0,78.5,73.09,56.86
2016,12,4,14,30,0.0,100.0,5.2,11.0,100.0,94.01,74.74
2016,12,4,14,45,0.0,113.5,5.15,11.0,113.5,107.93,86.71
2016,12,4,15,0,0.0,127.0,5.1,11.0,127.0,122.54,99.29
2016,12,4,15,15,0.0,114.5,4.85,11.0,114.5,110.26,89.06
2016,12,4,15,30,0.0,102.0,4.6,11.0,102.0,98.04,78.82
2016,12,4,15,45,0.0,87.5,4.35,11.0,87.5,83.76,66.71
2016,12,4,16,0,0.0,73.0,4.1,11.0,73.0,69.53,54.49
2016,12,4,16,15,0.0,58.5,3.85,10.5,58.5,55.33,42.22
2016,12,4,16,30,0.0,44.0,3.6,10.0,44.0,41.13,29.77
2016,12,4,16,45,0.0,30.5,3.4,10.0,30.5,28.32,18.35
2016,12,4,17,0,0.0,17.0,3.2,10.0,17.0,15.76,6.81
2016,12,4,17,15,0.0,8.5,3.15,9.5,8.5,7.87,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.95,0.0
2016,12,5,7,45,0.0,5.0,2.7,7.0,5.0,4.62,0.0
2016,12,5,8,0,0.0,9.0,2.8,7.0,9.0,8.33,1.45
2016,12,5,8,15,0.0,13.5,2.65,7.0,13.5,12.5,5.24
2016,12,5,8,30,0.0,18.0,2.5,7.0,18.0,16.68,9.01
2016,12,5,8,45,0.0,22.5,2.35,7.5,22.5,20.86,12.72
2016,12,5,9,0,0.0,27.0,2.2,8.0,27.0,25.04,16.38
2016,12,5,9,15,0.0,20.5,2.0,8.0,20.5,19.01,11.07
2016,12,5,9,30,0.0,14.0,1.8,8.0,14.0,12.98,5.75
2016,12,5,9,45,3.0,85.0,1.65,8.5,86.5,81.61,65.32
2016,12,5,10,0,6.0,156.0,1.5,9.0,159.0,156.98,128.77
2016,12,5,10,15,3.0,134.5,1.45,9.0,136.0,131.42,106.77
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,106.86,85.83
2016,12,5,10,45,0.0,68.0,1.35,9.0,68.0,63.29,48.79
2016,12,5,11,0,0.0,23.0,1.3,9.0,23.0,21.37,12.82
2016,12,5,11,15,2.0,101.0,1.35,9.0,102.5,96.29,76.82
2016,12,5,11,30,4.0,179.0,1.4,9.0,182.0,176.98,143.89
2016,12,5,11,45,2.0,166.0,1.5,9.5,167.5,161.59,130.54
2016,12,5,12,0,0.0,153.0,1.6,10.0,153.0,146.41,117.7
2016,12,5,12,15,0.0,118.5,1.7,10.0,118.5,111.71,88.92
2016,12,5,12,30,0.0,84.0,1.8,10.0,84.0,78.27,60.95
2016,12,5,12,45,28.0,172.0,1.9,10.0,189.0,199.75,163.2
2016,12,5,13,0,56.0,260.0,2.0,10.0,294.0,324.54,264.47
2016,12,5,13,15,28.0,203.5,2.1,10.0,220.5,234.67,191.08
2016,12,5,13,30,0.0,147.0,2.2,10.0,147.0,140.63,113.16
2016,12,5,13,45,90.0,197.0,2.35,10.5,245.0,278.82,230.18
2016,12,5,14,0,180.0,247.0,2.5,11.0,343.0,421.22,345.5
2016,12,5,14,15,117.0,226.5,2.55,11.0,287.5,343.62,281.96
2016,12,5,14,30,54.0,206.0,2.6,11.0,232.0,258.22,211.92
2016,12,5,14,45,399.0,148.0,2.7,11.0,319.5,471.65,393.01
2016,12,5,15,0,744.0,90.0,2.8,11.0,407.0,630.69,521.88
2016,12,5,15,15,715.5,86.0,2.75,11.0,366.5,577.61,478.5
2016,12,5,15,30,687.0,82.0,2.7,11.0,326.0,524.75,435.74
2016,12,5,15,45,657.5,74.5,2.7,11.0,282.5,467.91,388.76
2016,12,5,16,0,628.0,67.0,2.7,11.0,239.0,412.17,341.11
2016,12,5,16,15,565.5,60.0,2.35,10.5,192.5,343.34,281.3
2016,12,5,16,30,503.0,53.0,2.0,10.0,146.0,279.65,224.35
2016,12,5,16,45,416.5,41.5,1.7,10.0,103.0,208.49,160.46
2016,12,5,17,0,330.0,30.0,1.4,10.0,60.0,146.58,100.84
2016,12,5,17,15,165.0,15.0,1.35,9.5,30.0,63.32,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,101.5,7.0,4.1,5.0,10.5,0.0,0.0
2016,12,6,7,30,203.0,14.0,4.3,5.0,21.0,59.61,0.0
2016,12,6,7,45,355.5,24.5,4.5,5.5,61.0,142.24,91.28
2016,12,6,8,0,508.0,35.0,4.7,6.0,101.0,223.47,172.78
2016,12,6,8,15,588.5,41.5,5.05,6.5,149.0,291.11,236.68
2016,12,6,8,30,669.0,48.0,5.4,7.0,197.0,366.04,305.7
2016,12,6,8,45,720.0,52.0,5.75,7.5,245.0,430.4,364.7
2016,12,6,9,0,771.0,56.0,6.1,8.0,293.0,498.04,424.78
2016,12,6,9,15,802.5,59.5,6.1,8.5,337.5,556.43,474.94
2016,12,6,9,30,834.0,63.0,6.1,9.0,382.0,615.46,524.01
2016,12,6,9,45,437.0,123.0,6.2,9.5,291.5,449.43,382.76
2016,12,6,10,0,40.0,183.0,6.3,10.0,201.0,220.99,183.49
2016,12,6,10,15,21.0,173.5,6.2,10.0,183.0,186.28,153.75
2016,12,6,10,30,2.0,164.0,6.1,10.0,165.0,161.14,131.69
2016,12,6,10,45,1.5,166.0,6.05,10.5,167.0,162.3,132.17
2016,12,6,11,0,1.0,168.0,6.0,11.0,169.0,163.56,132.74
2016,12,6,11,15,0.5,161.0,5.9,11.0,161.5,155.53,125.84
2016,12,6,11,30,0.0,154.0,5.8,11.0,154.0,147.69,119.14
2016,12,6,11,45,0.0,140.0,5.7,11.5,140.0,133.32,106.85
2016,12,6,12,0,0.0,126.0,5.6,12.0,126.0,119.2,94.83
2016,12,6,12,15,0.0,133.0,5.5,12.0,133.0,126.18,100.62
2016,12,6,12,30,0.0,140.0,5.4,12.0,140.0,133.21,106.46
2016,12,6,12,45,0.0,133.0,5.35,12.5,133.0,126.2,100.45
2016,12,6,13,0,0.0,126.0,5.3,13.0,126.0,119.23,94.52
2016,12,6,13,15,0.0,107.0,5.2,13.0,107.0,100.44,78.94
2016,12,6,13,30,0.0,88.0,5.1,13.0,88.0,82.0,63.6
2016,12,6,13,45,0.0,101.0,5.05,13.0,101.0,94.64,74.29
2016,12,6,14,0,0.0,114.0,5.0,13.0,114.0,107.65,85.29
2016,12,6,14,15,5.5,143.5,4.9,13.0,146.0,142.26,114.54
2016,12,6,14,30,11.0,173.0,4.8,13.0,178.0,178.13,144.7
2016,12,6,14,45,5.5,141.0,4.75,13.0,143.5,140.51,113.44
2016,12,6,15,0,0.0,109.0,4.7,13.0,109.0,103.84,82.75
2016,12,6,15,15,0.0,98.0,4.55,12.5,98.0,93.1,74.03
2016,12,6,15,30,0.0,87.0,4.4,12.0,87.0,82.41,65.22
2016,12,6,15,45,272.5,86.0,4.3,12.0,160.5,262.92,221.19
2016,12,6,16,0,545.0,85.0,4.2,12.0,234.0,389.8,324.31
2016,12,6,16,15,480.0,75.0,3.85,11.5,188.0,320.26,263.27
2016,12,6,16,30,415.0,65.0,3.5,11.0,142.0,256.22,206.37
2016,12,6,16,45,309.0,51.0,3.2,10.5,99.0,180.78,140.07
2016,12,6,17,0,203.0,37.0,2.9,10.0,56.0,117.08,81.5
2016,12,6,17,15,101.5,18.5,2.8,9.5,28.0,51.35,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,135.0,13.0,1.4,3.0,17.0,42.91,0.0
2016,12,7,7,45,271.0,26.0,1.65,3.5,54.0,118.66,74.46
2016,12,7,8,0,407.0,39.0,1.9,4.0,91.0,195.96,151.85
2016,12,7,8,15,489.5,48.0,1.85,4.5,136.5,261.2,212.14
2016,12,7,8,30,572.0,57.0,1.8,5.0,182.0,334.46,277.82
2016,12,7,8,45,620.0,63.5,1.75,6.0,227.5,395.27,331.04
2016,12,7,9,0,668.0,70.0,1.7,7.0,273.0,459.42,384.75
2016,12,7,9,15,703.0,74.5,1.65,7.5,316.5,516.45,431.34
2016,12,7,9,30,738.0,79.0,1.6,8.0,360.0,574.72,477.12
2016,12,7,9,45,760.5,82.5,1.6,8.5,398.5,621.33,512.7
2016,12,7,10,0,783.0,86.0,1.6,9.0,437.0,670.24,548.37
2016,12,7,10,15,396.5,132.0,1.55,9.5,310.5,461.0,380.91
2016,12,7,10,30,10.0,178.0,1.5,10.0,184.0,182.38,147.74
2016,12,7,10,45,11.0,187.0,1.5,10.5,193.5,192.33,156.32
2016,12,7,11,0,12.0,196.0,1.5,11.0,203.0,202.4,164.01
2016,12,7,11,15,239.0,207.5,1.5,11.5,345.5,443.32,362.06
2016,12,7,11,30,466.0,219.0,1.5,12.0,488.0,669.6,534.03
2016,12,7,11,45,281.0,248.0,1.5,12.5,411.0,534.35,426.12
2016,12,7,12,0,96.0,277.0,1.5,13.0,334.0,380.29,303.51
2016,12,7,12,15,64.5,260.5,1.5,13.0,299.0,332.98,266.67
2016,12,7,12,30,33.0,244.0,1.5,13.0,264.0,285.72,228.7
2016,12,7,12,45,154.0,256.5,1.55,13.5,348.0,420.98,338.08
2016,12,7,13,0,275.0,269.0,1.6,14.0,432.0,554.69,440.84
2016,12,7,13,15,236.0,267.0,1.55,14.0,404.5,502.05,399.54
2016,12,7,13,30,197.0,265.0,1.5,14.0,377.0,463.45,369.74
2016,12,7,13,45,245.0,248.5,1.5,14.5,382.5,480.55,384.14
2016,12,7,14,0,293.0,232.0,1.5,15.0,388.0,507.48,405.16
2016,12,7,14,15,189.0,222.5,1.35,15.0,321.5,395.44,317.21
2016,12,7,14,30,85.0,213.0,1.2,15.0,255.0,290.15,233.13
2016,12,7,14,45,414.5,151.5,1.05,15.0,330.0,487.21,393.77
2016,12,7,15,0,744.0,90.0,0.9,15.0,405.0,631.42,503.14
2016,12,7,15,15,715.0,85.5,0.75,14.5,364.5,577.58,460.48
2016,12,7,15,30,686.0,81.0,0.6,14.0,324.0,524.01,419.25
2016,12,7,15,45,642.5,76.0,0.45,14.0,279.5,462.39,369.99
2016,12,7,16,0,599.0,71.0,0.3,14.0,235.0,403.1,321.3
2016,12,7,16,15,536.5,63.0,0.45,13.0,189.5,334.52,266.8
2016,12,7,16,30,474.0,55.0,0.6,12.0,144.0,271.12,213.78
2016,12,7,16,45,371.5,44.0,0.8,11.5,101.0,196.17,149.76
2016,12,7,17,0,269.0,33.0,1.0,11.0,58.0,132.02,90.99
2016,12,7,17,15,134.5,16.5,1.2,10.5,29.0,57.08,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,6.65,1.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,6.8,1.0,5.0,4.77,0.0
2016,12,8,7,45,0.0,17.0,6.95,1.5,17.0,15.77,5.69
2016,12,8,8,0,0.0,29.0,7.1,2.0,29.0,26.93,17.52
2016,12,8,8,15,0.0,45.0,7.2,2.0,45.0,42.71,31.96
2016,12,8,8,30,0.0,61.0,7.3,2.0,61.0,58.55,46.4
2016,12,8,8,45,0.0,77.5,7.45,2.0,77.5,74.91,61.16
2016,12,8,9,0,0.0,94.0,7.6,2.0,94.0,91.27,75.74
2016,12,8,9,15,4.5,115.5,7.6,2.0,117.0,115.78,97.42
2016,12,8,9,30,9.0,137.0,7.6,2.0,140.0,140.77,119.33
2016,12,8,9,45,8.0,146.5,7.6,2.5,149.5,149.33,126.33
2016,12,8,10,0,7.0,156.0,7.6,3.0,159.0,157.97,133.3
2016,12,8,10,15,3.5,146.5,7.55,3.0,148.0,144.52,121.23
2016,12,8,10,30,0.0,137.0,7.5,3.0,137.0,131.43,109.51
2016,12,8,10,45,54.5,193.5,7.45,3.0,223.0,244.75,208.92
2016,12,8,11,0,109.0,250.0,7.4,3.0,309.0,356.32,304.85
2016,12,8,11,15,54.5,203.5,7.3,3.0,233.0,257.2,218.77
2016,12,8,11,30,0.0,157.0,7.2,3.0,157.0,150.84,125.48
2016,12,8,11,45,120.5,216.0,7.1,3.0,288.0,342.84,293.61
2016,12,8,12,0,241.0,275.0,7.0,3.0,419.0,519.31,443.35
2016,12,8,12,15,195.5,279.5,6.9,3.0,396.5,485.39,413.19
2016,12,8,12,30,150.0,284.0,6.8,3.0,374.0,450.58,382.72
2016,12,8,12,45,192.0,278.5,6.75,3.0,393.0,480.7,409.24
2016,12,8,13,0,234.0,273.0,6.7,3.0,412.0,509.77,434.64
2016,12,8,13,15,129.5,247.5,6.6,3.0,324.0,386.83,329.58
2016,12,8,13,30,25.0,222.0,6.5,3.0,236.0,241.15,203.48
2016,12,8,13,45,184.0,222.0,6.45,3.0,320.0,398.54,342.44
2016,12,8,14,0,343.0,222.0,6.4,3.0,404.0,536.24,461.06
2016,12,8,14,15,176.0,196.5,6.35,3.0,289.5,354.6,305.4
2016,12,8,14,30,9.0,171.0,6.3,3.0,175.0,174.54,147.0
2016,12,8,14,45,13.5,165.0,6.25,3.0,171.0,172.07,145.48
2016,12,8,15,0,18.0,159.0,6.2,3.0,167.0,169.45,143.63
2016,12,8,15,15,14.5,144.5,6.0,3.0,150.5,152.1,128.7
2016,12,8,15,30,11.0,130.0,5.8,3.0,134.0,135.11,113.99
2016,12,8,15,45,7.0,113.5,5.65,3.0,116.0,116.01,97.27
2016,12,8,16,0,3.0,97.0,5.5,3.0,98.0,97.35,80.76
2016,12,8,16,15,1.5,78.5,5.15,2.5,79.0,78.0,63.6
2016,12,8,16,30,0.0,60.0,4.8,2.0,60.0,58.76,46.3
2016,12,8,16,45,0.0,42.5,4.45,2.0,42.5,41.24,30.25
2016,12,8,17,0,0.0,25.0,4.1,2.0,25.0,23.4,13.46
2016,12,8,17,15,0.0,12.5,3.85,1.5,12.5,11.6,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
