Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,78.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,157.0,12.0,2.6,-2.0,16.0,46.36,0.0
2016,12,9,7,45,313.5,23.5,2.85,-1.5,54.5,125.76,74.88
2016,12,9,8,0,470.0,35.0,3.1,-1.0,93.0,211.15,165.49
2016,12,9,8,15,554.0,42.5,3.2,-0.5,140.0,278.12,229.74
2016,12,9,8,30,638.0,50.0,3.3,0.0,187.0,350.44,297.23
2016,12,9,8,45,319.0,77.5,3.45,0.0,146.0,257.95,223.08
2016,12,9,9,0,0.0,105.0,3.6,0.0,105.0,103.53,86.91
2016,12,9,9,15,5.0,120.5,3.45,0.5,122.5,121.7,102.98
2016,12,9,9,30,10.0,136.0,3.3,1.0,140.0,140.39,119.1
2016,12,9,9,45,20.0,155.0,3.2,1.5,163.5,166.79,141.82
2016,12,9,10,0,30.0,174.0,3.1,2.0,187.0,203.6,173.14
2016,12,9,10,15,30.5,187.0,2.95,2.5,201.5,218.67,185.2
2016,12,9,10,30,31.0,200.0,2.8,3.0,216.0,233.85,197.26
2016,12,9,10,45,32.0,210.0,2.65,3.5,227.0,246.02,206.69
2016,12,9,11,0,33.0,220.0,2.5,4.0,238.0,258.29,216.13
2016,12,9,11,15,152.5,240.0,2.3,4.5,327.0,395.06,331.24
2016,12,9,11,30,272.0,260.0,2.1,5.0,416.0,536.88,444.52
2016,12,9,11,45,273.0,265.0,1.95,5.5,424.0,547.03,449.62
2016,12,9,12,0,274.0,270.0,1.8,6.0,432.0,556.16,454.83
2016,12,9,12,15,273.0,271.5,1.65,6.0,434.0,558.35,455.5
2016,12,9,12,30,272.0,273.0,1.5,6.0,436.0,559.47,455.41
2016,12,9,12,45,281.0,268.5,1.4,6.5,435.5,561.28,455.75
2016,12,9,13,0,290.0,264.0,1.3,7.0,435.0,561.9,455.19
2016,12,9,13,15,289.0,258.5,1.2,7.0,425.5,551.43,446.86
2016,12,9,13,30,288.0,253.0,1.1,7.0,416.0,539.9,437.85
2016,12,9,13,45,207.5,248.5,1.05,7.0,363.5,449.57,366.89
2016,12,9,14,0,127.0,244.0,1.0,7.0,311.0,375.24,307.34
2016,12,9,14,15,94.0,225.0,1.0,7.0,273.5,312.61,257.68
2016,12,9,14,30,61.0,206.0,1.0,7.0,236.0,263.89,218.12
2016,12,9,14,45,32.0,176.0,1.0,7.0,191.5,207.13,171.35
2016,12,9,15,0,3.0,146.0,1.0,7.0,147.0,145.02,119.16
2016,12,9,15,15,389.5,107.5,1.05,6.5,245.0,388.58,329.25
2016,12,9,15,30,776.0,69.0,1.1,6.0,343.0,562.81,468.84
2016,12,9,15,45,737.5,64.5,1.15,6.0,297.0,500.75,416.43
2016,12,9,16,0,699.0,60.0,1.2,6.0,251.0,440.25,365.78
2016,12,9,16,15,639.0,54.0,1.1,5.5,203.5,373.02,307.64
2016,12,9,16,30,579.0,48.0,1.0,5.0,156.0,307.9,249.42
2016,12,9,16,45,478.5,39.0,0.9,4.5,110.5,230.27,180.06
2016,12,9,17,0,378.0,30.0,0.8,4.0,65.0,163.1,115.55
2016,12,9,17,15,189.0,15.0,0.85,3.5,32.5,70.63,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.0,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,82.0,12.0,1.4,2.0,14.0,29.52,0.0
2016,12,10,7,45,222.5,26.5,1.7,2.5,49.0,102.23,57.15
2016,12,10,8,0,363.0,41.0,2.0,3.0,84.0,180.55,139.22
2016,12,10,8,15,451.0,50.5,2.1,3.0,129.5,245.93,200.27
2016,12,10,8,30,539.0,60.0,2.2,3.0,175.0,319.81,267.63
2016,12,10,8,45,593.5,67.0,2.3,3.5,221.0,382.64,324.21
2016,12,10,9,0,648.0,74.0,2.4,4.0,267.0,449.46,382.37
2016,12,10,9,15,685.0,79.0,2.5,4.5,310.5,507.34,431.44
2016,12,10,9,30,722.0,84.0,2.6,5.0,354.0,566.67,480.17
2016,12,10,9,45,747.0,88.0,2.75,6.0,393.5,617.87,520.29
2016,12,10,10,0,772.0,92.0,2.9,7.0,433.0,668.74,559.03
2016,12,10,10,15,387.5,128.0,2.95,7.0,299.0,447.89,378.34
2016,12,10,10,30,3.0,164.0,3.0,7.0,165.0,162.19,133.16
2016,12,10,10,45,8.5,180.5,3.15,7.5,185.0,183.55,151.38
2016,12,10,11,0,14.0,197.0,3.3,8.0,205.0,205.32,169.2
2016,12,10,11,15,20.5,212.0,3.35,8.0,223.5,226.66,186.88
2016,12,10,11,30,27.0,227.0,3.4,8.0,242.0,248.33,204.76
2016,12,10,11,45,25.5,228.5,3.5,8.5,243.0,248.57,204.35
2016,12,10,12,0,24.0,230.0,3.6,9.0,244.0,248.81,204.05
2016,12,10,12,15,12.5,201.5,3.65,9.0,209.0,208.03,170.06
2016,12,10,12,30,1.0,173.0,3.7,9.0,174.0,167.94,136.45
2016,12,10,12,45,5.5,187.5,3.75,9.5,191.0,187.09,152.37
2016,12,10,13,0,10.0,202.0,3.8,10.0,208.0,206.47,168.29
2016,12,10,13,15,12.0,203.0,3.8,10.0,210.0,209.42,170.89
2016,12,10,13,30,14.0,204.0,3.8,10.0,212.0,212.41,173.58
2016,12,10,13,45,7.0,156.5,3.85,10.0,160.5,156.57,127.25
2016,12,10,14,0,0.0,109.0,3.9,10.0,109.0,102.68,81.98
2016,12,10,14,15,0.0,117.0,3.9,10.0,117.0,110.89,89.12
2016,12,10,14,30,0.0,125.0,3.9,10.0,125.0,119.36,96.45
2016,12,10,14,45,0.0,92.0,3.9,10.0,92.0,86.28,68.56
2016,12,10,15,0,0.0,59.0,3.9,10.0,59.0,54.86,41.81
2016,12,10,15,15,346.5,71.0,3.8,10.0,193.5,323.53,276.43
2016,12,10,15,30,693.0,83.0,3.7,10.0,328.0,532.37,447.5
2016,12,10,15,45,660.0,76.0,3.6,10.0,284.5,474.12,397.24
2016,12,10,16,0,627.0,69.0,3.5,10.0,241.0,417.22,348.04
2016,12,10,16,15,563.5,62.0,3.1,9.0,194.5,347.92,287.95
2016,12,10,16,30,500.0,55.0,2.7,8.0,148.0,283.75,230.56
2016,12,10,16,45,405.0,44.0,2.35,7.5,104.5,209.85,164.21
2016,12,10,17,0,310.0,33.0,2.0,7.0,61.0,145.85,103.33
2016,12,10,17,15,155.0,16.5,2.0,6.5,30.5,64.24,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,51.0,5.5,3.75,8.0,6.5,0.0,0.0
2016,12,11,7,30,102.0,11.0,3.9,8.0,13.0,32.78,0.0
2016,12,11,7,45,252.0,23.5,4.1,8.5,48.0,106.56,54.91
2016,12,11,8,0,402.0,36.0,4.3,9.0,83.0,187.87,141.39
2016,12,11,8,15,488.5,44.0,4.6,9.5,128.0,252.51,201.5
2016,12,11,8,30,575.0,52.0,4.9,10.0,173.0,325.63,267.71
2016,12,11,8,45,287.5,32.5,5.2,11.0,93.0,189.77,158.26
2016,12,11,9,0,0.0,13.0,5.5,12.0,13.0,12.04,4.77
2016,12,11,9,15,0.0,30.5,5.55,12.5,30.5,28.3,18.79
2016,12,11,9,30,0.0,48.0,5.6,13.0,48.0,44.6,32.68
2016,12,11,9,45,0.0,68.5,5.65,13.5,68.5,63.73,48.83
2016,12,11,10,0,0.0,89.0,5.7,14.0,89.0,83.43,65.25
2016,12,11,10,15,0.0,96.0,5.75,14.5,96.0,90.18,70.64
2016,12,11,10,30,0.0,103.0,5.8,15.0,103.0,96.96,76.01
2016,12,11,10,45,141.5,170.5,5.85,15.5,247.5,298.99,246.5
2016,12,11,11,0,283.0,238.0,5.9,16.0,392.0,509.71,416.32
2016,12,11,11,15,330.5,238.0,5.9,16.0,423.0,555.22,452.2
2016,12,11,11,30,378.0,238.0,5.9,16.0,454.0,601.32,488.73
2016,12,11,11,45,347.0,250.0,5.95,16.5,451.5,593.33,480.36
2016,12,11,12,0,316.0,262.0,6.0,17.0,449.0,583.34,470.67
2016,12,11,12,15,313.5,264.0,5.95,17.0,450.0,585.07,471.74
2016,12,11,12,30,311.0,266.0,5.9,17.0,451.0,585.57,471.88
2016,12,11,12,45,313.0,263.0,5.85,17.5,448.0,582.92,469.0
2016,12,11,13,0,315.0,260.0,5.8,18.0,445.0,579.04,465.26
2016,12,11,13,15,264.0,261.5,5.7,18.0,414.0,533.43,428.77
2016,12,11,13,30,213.0,263.0,5.6,18.0,383.0,474.97,382.4
2016,12,11,13,45,122.0,238.0,5.5,18.5,306.0,366.18,294.42
2016,12,11,14,0,31.0,213.0,5.4,19.0,229.0,248.74,198.21
2016,12,11,14,15,15.5,166.0,5.15,18.5,174.0,173.82,138.09
2016,12,11,14,30,0.0,119.0,4.9,18.0,119.0,113.23,88.51
2016,12,11,14,45,0.0,113.5,4.65,18.0,113.5,108.0,84.43
2016,12,11,15,0,0.0,108.0,4.4,18.0,108.0,102.85,80.35
2016,12,11,15,15,0.0,97.5,4.25,17.5,97.5,92.61,72.18
2016,12,11,15,30,0.0,87.0,4.1,17.0,87.0,82.42,63.95
2016,12,11,15,45,336.0,74.5,3.95,16.5,166.5,286.12,237.21
2016,12,11,16,0,672.0,62.0,3.8,16.0,246.0,433.0,354.39
2016,12,11,16,15,612.0,55.5,3.65,15.5,199.5,363.83,294.45
2016,12,11,16,30,552.0,49.0,3.5,15.0,153.0,299.45,237.6
2016,12,11,16,45,451.0,40.0,3.35,14.5,108.5,222.86,170.29
2016,12,11,17,0,350.0,31.0,3.2,14.0,64.0,156.73,108.62
2016,12,11,17,15,175.0,15.5,3.1,13.5,32.0,68.52,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,58.0,5.0,3.25,4.0,6.0,0.0,0.0
2016,12,12,7,30,116.0,10.0,3.4,4.0,12.0,34.68,0.0
2016,12,12,7,45,269.5,21.5,3.55,4.5,47.0,108.34,53.05
2016,12,12,8,0,423.0,33.0,3.7,5.0,82.0,190.82,144.84
2016,12,12,8,15,509.5,41.0,3.7,5.5,127.5,256.19,206.52
2016,12,12,8,30,596.0,49.0,3.7,6.0,173.0,330.17,273.98
2016,12,12,8,45,650.0,54.0,3.7,7.0,219.5,390.28,328.15
2016,12,12,9,0,704.0,59.0,3.7,8.0,266.0,457.0,385.72
2016,12,12,9,15,738.5,63.0,3.55,8.5,309.5,514.62,434.26
2016,12,12,9,30,773.0,67.0,3.4,9.0,353.0,573.33,481.84
2016,12,12,9,45,797.5,70.0,3.25,9.5,392.5,624.92,522.11
2016,12,12,10,0,822.0,73.0,3.1,10.0,432.0,676.01,559.64
2016,12,12,10,15,838.5,75.0,2.95,10.5,465.5,719.18,589.37
2016,12,12,10,30,855.0,77.0,2.8,11.0,499.0,760.62,617.13
2016,12,12,10,45,866.0,78.5,2.65,11.5,525.5,795.11,639.13
2016,12,12,11,0,877.0,80.0,2.5,12.0,552.0,820.49,654.11
2016,12,12,11,15,884.5,81.0,2.3,12.5,571.5,845.9,668.5
2016,12,12,11,30,892.0,82.0,2.1,13.0,591.0,868.3,680.38
2016,12,12,11,45,899.0,81.5,1.95,13.5,603.0,885.29,688.72
2016,12,12,12,0,906.0,81.0,1.8,14.0,615.0,898.96,694.67
2016,12,12,12,15,907.0,81.0,1.55,14.0,618.0,904.51,694.97
2016,12,12,12,30,908.0,81.0,1.3,14.0,621.0,906.51,692.67
2016,12,12,12,45,905.5,81.0,1.05,14.5,615.5,901.87,684.35
2016,12,12,13,0,903.0,81.0,0.8,15.0,610.0,893.71,673.52
2016,12,12,13,15,898.0,80.0,0.75,15.0,596.5,878.71,663.14
2016,12,12,13,30,893.0,79.0,0.7,15.0,583.0,860.39,650.77
2016,12,12,13,45,884.0,78.5,0.7,15.5,562.0,836.15,634.29
2016,12,12,14,0,875.0,78.0,0.7,16.0,541.0,808.99,615.97
2016,12,12,14,15,862.5,76.0,0.75,16.0,512.5,774.55,594.57
2016,12,12,14,30,850.0,74.0,0.8,16.0,484.0,743.58,575.36
2016,12,12,14,45,827.5,73.0,0.9,16.0,448.5,698.33,546.29
2016,12,12,15,0,805.0,72.0,1.0,16.0,413.0,651.86,515.65
2016,12,12,15,15,779.0,69.0,0.95,16.0,373.0,599.88,477.18
2016,12,12,15,30,753.0,66.0,0.9,16.0,333.0,547.66,437.2
2016,12,12,15,45,714.0,62.0,0.85,16.0,288.5,487.09,389.64
2016,12,12,16,0,675.0,58.0,0.8,16.0,244.0,428.18,341.82
2016,12,12,16,15,617.0,52.5,0.8,15.0,198.0,363.45,289.11
2016,12,12,16,30,559.0,47.0,0.8,14.0,152.0,300.87,235.99
2016,12,12,16,45,460.5,38.0,0.85,13.5,108.0,224.78,170.64
2016,12,12,17,0,362.0,29.0,0.9,13.0,64.0,158.98,110.16
2016,12,12,17,15,181.0,14.5,0.95,12.0,32.0,69.32,0.0
2016,12,12,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,167.0,19.5,3.0,9.5,38.5,77.55,33.37
2016,12,13,8,0,334.0,39.0,3.3,10.0,77.0,166.82,124.14
2016,12,13,8,15,424.0,49.0,3.3,10.5,121.0,231.32,183.05
2016,12,13,8,30,514.0,59.0,3.3,11.0,165.0,304.7,248.17
2016,12,13,8,45,580.0,64.5,3.3,11.5,211.5,369.92,305.64
2016,12,13,9,0,646.0,70.0,3.3,12.0,258.0,440.23,365.6
2016,12,13,9,15,683.5,75.0,3.45,12.5,302.0,498.15,414.05
2016,12,13,9,30,721.0,80.0,3.6,13.0,346.0,557.62,462.29
2016,12,13,9,45,754.5,81.5,3.8,14.0,386.0,608.42,501.83
2016,12,13,10,0,788.0,83.0,4.0,15.0,426.0,662.66,542.54
2016,12,13,10,15,806.0,85.5,4.05,15.5,459.5,706.52,573.64
2016,12,13,10,30,824.0,88.0,4.1,16.0,493.0,748.84,603.16
2016,12,13,10,45,842.5,87.5,4.15,16.5,521.0,786.21,628.64
2016,12,13,11,0,861.0,87.0,4.2,17.0,549.0,821.46,652.33
2016,12,13,11,15,869.0,88.0,4.2,17.0,568.5,847.34,670.08
2016,12,13,11,30,877.0,89.0,4.2,17.0,588.0,870.23,685.74
2016,12,13,11,45,895.0,84.0,4.2,17.0,602.0,884.12,695.01
2016,12,13,12,0,913.0,79.0,4.2,17.0,616.0,902.06,707.37
2016,12,13,12,15,914.0,79.0,4.25,17.0,619.0,907.76,711.34
2016,12,13,12,30,915.0,79.0,4.3,17.0,622.0,909.89,712.95
2016,12,13,12,45,914.5,78.5,4.35,17.5,617.5,906.49,709.66
2016,12,13,13,0,914.0,78.0,4.4,18.0,613.0,899.53,704.02
2016,12,13,13,15,909.0,77.0,4.35,18.0,599.5,884.53,693.41
2016,12,13,13,30,904.0,76.0,4.3,18.0,586.0,866.17,680.65
2016,12,13,13,45,897.0,74.5,4.25,18.0,565.5,842.28,664.06
2016,12,13,14,0,890.0,73.0,4.2,18.0,545.0,815.35,645.33
2016,12,13,14,15,878.0,71.5,4.15,17.5,516.5,781.63,622.79
2016,12,13,14,30,866.0,70.0,4.1,17.0,488.0,745.49,598.29
2016,12,13,14,45,842.5,70.0,4.05,17.0,452.5,706.13,570.0
2016,12,13,15,0,819.0,70.0,4.0,17.0,417.0,659.77,536.09
2016,12,13,15,15,793.5,67.0,3.85,16.5,376.5,607.66,496.6
2016,12,13,15,30,768.0,64.0,3.7,16.0,336.0,555.24,455.27
2016,12,13,15,45,729.0,60.5,3.6,15.5,291.5,494.66,406.27
2016,12,13,16,0,690.0,57.0,3.5,15.0,247.0,435.69,356.93
2016,12,13,16,15,632.5,51.5,3.1,14.0,200.5,367.85,299.0
2016,12,13,16,30,575.0,46.0,2.7,13.0,154.0,307.19,245.13
2016,12,13,16,45,472.5,38.0,2.35,12.5,109.5,229.86,176.78
2016,12,13,17,0,370.0,30.0,2.0,12.0,65.0,163.1,114.47
2016,12,13,17,15,185.0,15.0,2.05,11.5,32.5,71.39,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,14,7,45,186.5,18.0,2.25,3.5,38.5,80.37,32.14
2016,12,14,8,0,373.0,36.0,2.5,4.0,77.0,175.97,132.99
2016,12,14,8,15,463.5,45.0,2.35,4.5,122.0,241.26,194.16
2016,12,14,8,30,554.0,54.0,2.2,5.0,167.0,315.53,261.16
2016,12,14,8,45,607.0,61.0,2.05,6.0,213.0,377.88,316.31
2016,12,14,9,0,660.0,68.0,1.9,7.0,259.0,444.18,372.35
2016,12,14,9,15,697.5,72.5,1.8,7.5,303.0,502.09,420.16
2016,12,14,9,30,735.0,77.0,1.7,8.0,347.0,561.52,467.24
2016,12,14,9,45,758.5,81.5,1.65,9.0,386.0,609.85,503.33
2016,12,14,10,0,782.0,86.0,1.6,10.0,425.0,660.69,539.81
2016,12,14,10,15,800.5,88.5,1.6,10.5,459.0,704.8,570.12
2016,12,14,10,30,819.0,91.0,1.6,11.0,493.0,747.42,598.8
2016,12,14,10,45,412.5,135.5,1.65,11.5,338.5,497.93,406.67
2016,12,14,11,0,6.0,180.0,1.7,12.0,184.0,180.73,144.86
2016,12,14,11,15,7.0,186.0,1.65,12.5,190.5,187.57,150.91
2016,12,14,11,30,8.0,192.0,1.6,13.0,197.0,194.52,156.08
2016,12,14,11,45,8.5,195.0,1.6,13.5,200.0,197.93,158.41
2016,12,14,12,0,9.0,198.0,1.6,14.0,203.0,201.42,160.83
2016,12,14,12,15,8.5,199.0,1.55,14.0,204.0,201.97,161.15
2016,12,14,12,30,8.0,200.0,1.5,14.0,205.0,202.57,161.56
2016,12,14,12,45,26.5,224.5,1.5,14.5,240.5,245.17,195.99
2016,12,14,13,0,45.0,249.0,1.5,15.0,276.0,302.64,241.34
2016,12,14,13,15,48.0,246.0,1.5,15.0,274.0,301.69,240.57
2016,12,14,13,30,51.0,243.0,1.5,15.0,272.0,300.67,240.09
2016,12,14,13,45,61.0,238.5,1.55,15.5,271.5,303.6,242.64
2016,12,14,14,0,71.0,234.0,1.6,16.0,271.0,306.15,244.87
2016,12,14,14,15,62.0,219.0,1.65,16.0,250.0,280.74,225.04
2016,12,14,14,30,53.0,204.0,1.7,16.0,229.0,255.8,205.54
2016,12,14,14,45,401.0,148.5,1.75,16.0,319.5,476.11,386.97
2016,12,14,15,0,749.0,93.0,1.8,16.0,410.0,642.34,516.43
2016,12,14,15,15,720.5,88.5,1.75,15.5,370.0,589.04,474.98
2016,12,14,15,30,692.0,84.0,1.7,15.0,330.0,535.87,434.37
2016,12,14,15,45,652.0,78.5,1.7,15.0,286.0,475.56,386.32
2016,12,14,16,0,612.0,73.0,1.7,15.0,242.0,417.15,338.22
2016,12,14,16,15,551.0,65.0,1.6,14.0,196.0,348.47,281.26
2016,12,14,16,30,490.0,57.0,1.5,13.0,150.0,284.67,226.39
2016,12,14,16,45,394.0,45.5,1.45,12.0,106.5,209.99,161.85
2016,12,14,17,0,298.0,34.0,1.4,11.0,63.0,145.28,102.9
2016,12,14,17,15,149.0,17.0,1.55,10.5,31.5,64.99,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,2.5,6.5,6.01,0.0
2016,12,15,8,0,0.0,13.0,3.1,3.0,13.0,12.04,4.52
2016,12,15,8,15,0.0,21.5,3.15,3.5,21.5,19.93,11.78
2016,12,15,8,30,0.0,30.0,3.2,4.0,30.0,27.84,18.96
2016,12,15,8,45,0.0,38.5,3.25,4.5,38.5,35.75,26.06
2016,12,15,9,0,0.0,47.0,3.3,5.0,47.0,43.66,33.06
2016,12,15,9,15,0.0,55.0,3.15,5.0,55.0,51.12,39.63
2016,12,15,9,30,0.0,63.0,3.0,5.0,63.0,58.59,46.12
2016,12,15,9,45,0.0,65.0,2.95,5.5,65.0,60.46,47.56
2016,12,15,10,0,0.0,67.0,2.9,6.0,67.0,62.33,48.98
2016,12,15,10,15,0.0,75.5,2.8,6.5,75.5,70.28,55.65
2016,12,15,10,30,0.0,84.0,2.7,7.0,84.0,78.23,62.26
2016,12,15,10,45,0.0,90.5,2.6,7.5,90.5,84.49,67.37
2016,12,15,11,0,0.0,97.0,2.5,8.0,97.0,90.79,72.49
2016,12,15,11,15,0.0,102.5,2.4,8.0,102.5,96.13,76.92
2016,12,15,11,30,0.0,108.0,2.3,8.0,108.0,101.5,81.36
2016,12,15,11,45,0.0,132.5,2.2,8.5,132.5,125.89,101.65
2016,12,15,12,0,0.0,157.0,2.1,9.0,157.0,150.73,122.05
2016,12,15,12,15,0.0,150.5,2.05,9.0,150.5,144.01,116.36
2016,12,15,12,30,0.0,144.0,2.0,9.0,144.0,137.38,110.83
2016,12,15,12,45,0.0,149.5,1.95,9.5,149.5,143.0,115.32
2016,12,15,13,0,0.0,155.0,1.9,10.0,155.0,148.69,119.84
2016,12,15,13,15,0.0,134.0,1.9,10.0,134.0,127.42,102.23
2016,12,15,13,30,0.0,113.0,1.9,10.0,113.0,106.47,84.85
2016,12,15,13,45,0.0,111.5,1.9,10.5,111.5,105.07,83.65
2016,12,15,14,0,0.0,110.0,1.9,11.0,110.0,103.69,82.47
2016,12,15,14,15,0.0,125.0,1.9,11.0,125.0,119.02,95.47
2016,12,15,14,30,0.0,140.0,1.9,11.0,140.0,134.91,108.92
2016,12,15,14,45,0.0,138.5,1.9,11.5,138.5,133.99,108.14
2016,12,15,15,0,0.0,137.0,1.9,12.0,137.0,133.28,107.59
2016,12,15,15,15,0.0,123.5,1.85,11.5,123.5,119.89,96.78
2016,12,15,15,30,0.0,110.0,1.8,11.0,110.0,106.58,85.92
2016,12,15,15,45,249.5,102.5,1.75,11.0,172.0,262.35,219.97
2016,12,15,16,0,499.0,95.0,1.7,11.0,234.0,381.22,315.41
2016,12,15,16,15,436.0,84.0,1.5,10.0,189.0,314.43,258.03
2016,12,15,16,30,373.0,73.0,1.3,9.0,144.0,253.23,204.88
2016,12,15,16,45,284.0,57.0,1.1,8.5,102.0,182.91,143.37
2016,12,15,17,0,195.0,41.0,0.9,8.0,60.0,122.24,88.37
2016,12,15,17,15,97.5,20.5,0.95,7.5,30.0,55.39,0.54
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,158.5,19.0,3.6,7.5,35.5,72.63,20.97
2016,12,16,8,0,317.0,38.0,3.8,8.0,71.0,158.2,117.05
2016,12,16,8,15,409.0,48.0,3.95,8.5,115.0,222.08,176.36
2016,12,16,8,30,501.0,58.0,4.1,9.0,159.0,295.08,241.99
2016,12,16,8,45,567.5,64.0,4.35,10.0,205.0,360.17,299.95
2016,12,16,9,0,634.0,70.0,4.6,11.0,251.0,430.47,360.67
2016,12,16,9,15,672.5,75.0,4.7,11.5,294.5,488.37,410.02
2016,12,16,9,30,711.0,80.0,4.8,12.0,338.0,547.95,459.29
2016,12,16,9,45,355.5,81.0,4.95,13.0,210.0,338.74,285.75
2016,12,16,10,0,0.0,82.0,5.1,14.0,82.0,76.53,59.31
2016,12,16,10,15,1.0,120.5,5.2,14.5,121.0,115.86,92.22
2016,12,16,10,30,2.0,159.0,5.3,15.0,160.0,156.4,125.47
2016,12,16,10,45,4.0,168.5,5.4,16.0,170.5,167.44,133.86
2016,12,16,11,0,6.0,178.0,5.5,17.0,181.0,178.67,142.37
2016,12,16,11,15,3.0,157.0,5.55,17.5,158.5,153.8,121.55
2016,12,16,11,30,0.0,136.0,5.6,18.0,136.0,129.55,101.33
2016,12,16,11,45,11.0,180.0,5.7,18.5,186.5,184.3,145.92
2016,12,16,12,0,22.0,224.0,5.8,19.0,237.0,240.76,191.17
2016,12,16,12,15,16.5,215.0,5.85,19.0,225.0,226.15,179.16
2016,12,16,12,30,11.0,206.0,5.9,19.0,213.0,211.64,167.34
2016,12,16,12,45,6.0,187.5,5.95,19.5,191.5,187.66,147.65
2016,12,16,13,0,1.0,169.0,6.0,20.0,170.0,164.02,128.26
2016,12,16,13,15,47.5,214.0,6.0,20.0,241.0,264.04,210.24
2016,12,16,13,30,94.0,259.0,6.0,20.0,312.0,356.39,284.63
2016,12,16,13,45,469.0,174.0,6.0,20.5,423.5,607.64,489.82
2016,12,16,14,0,844.0,89.0,6.0,21.0,535.0,805.12,640.72
2016,12,16,14,15,831.5,87.0,5.9,21.0,507.5,771.51,615.38
2016,12,16,14,30,819.0,85.0,5.8,21.0,480.0,735.6,589.3
2016,12,16,14,45,807.0,80.5,5.7,21.0,447.0,695.05,559.57
2016,12,16,15,0,795.0,76.0,5.6,21.0,414.0,652.66,528.18
2016,12,16,15,15,770.0,73.0,5.35,20.5,374.5,601.92,489.04
2016,12,16,15,30,745.0,70.0,5.1,20.0,335.0,550.83,448.46
2016,12,16,15,45,705.5,66.0,4.85,19.5,291.0,490.37,399.38
2016,12,16,16,0,666.0,62.0,4.6,19.0,247.0,434.36,352.4
2016,12,16,16,15,609.0,55.5,4.25,18.0,201.0,366.8,295.32
2016,12,16,16,30,552.0,49.0,3.9,17.0,155.0,303.67,240.29
2016,12,16,16,45,451.5,40.5,3.6,16.5,111.0,227.27,173.57
2016,12,16,17,0,351.0,32.0,3.3,16.0,67.0,161.13,113.23
2016,12,16,17,15,175.5,16.0,3.4,15.5,33.5,71.64,5.62
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,7,45,187.0,16.5,3.25,14.5,36.0,76.61,16.94
2016,12,17,8,0,374.0,33.0,3.5,15.0,72.0,171.02,122.32
2016,12,17,8,15,465.0,41.5,3.6,15.5,116.0,235.31,181.36
2016,12,17,8,30,556.0,50.0,3.7,16.0,160.0,308.76,245.99
2016,12,17,8,45,610.5,56.5,3.8,17.0,205.5,371.04,300.17
2016,12,17,9,0,665.0,63.0,3.9,18.0,251.0,437.47,355.83
2016,12,17,9,15,332.5,69.0,4.15,18.5,163.0,280.57,230.47
2016,12,17,9,30,0.0,75.0,4.4,19.0,75.0,70.13,53.09
2016,12,17,9,45,1.5,110.5,4.7,19.5,111.5,107.01,83.56
2016,12,17,10,0,3.0,146.0,5.0,20.0,148.0,144.95,114.29
2016,12,17,10,15,71.0,183.5,5.05,20.5,218.0,244.6,196.23
2016,12,17,10,30,139.0,221.0,5.1,21.0,288.0,352.92,282.87
2016,12,17,10,45,231.0,224.5,5.15,21.5,344.0,432.41,346.23
2016,12,17,11,0,323.0,228.0,5.2,22.0,400.0,528.93,421.19
2016,12,17,11,15,598.5,158.0,5.1,22.0,490.5,703.24,558.04
2016,12,17,11,30,874.0,88.0,5.0,22.0,581.0,863.72,673.97
2016,12,17,11,45,878.0,89.0,4.95,22.5,593.5,880.37,682.7
2016,12,17,12,0,882.0,90.0,4.9,23.0,606.0,886.26,684.69
2016,12,17,12,15,884.5,90.5,4.8,23.0,610.5,894.16,689.32
2016,12,17,12,30,887.0,91.0,4.7,23.0,615.0,898.61,691.65
2016,12,17,12,45,892.5,88.5,4.6,23.5,612.5,898.65,689.64
2016,12,17,13,0,898.0,86.0,4.5,24.0,610.0,895.14,685.34
2016,12,17,13,15,894.0,85.5,4.4,24.0,598.0,882.24,676.25
2016,12,17,13,30,890.0,85.0,4.3,24.0,586.0,866.0,665.06
2016,12,17,13,45,887.5,82.0,4.2,24.0,567.0,844.76,650.48
2016,12,17,14,0,885.0,79.0,4.1,24.0,548.0,820.32,633.73
2016,12,17,14,15,873.5,77.5,3.85,24.0,520.5,787.53,610.43
2016,12,17,14,30,862.0,76.0,3.6,24.0,493.0,758.15,589.59
2016,12,17,14,45,786.0,81.5,3.35,24.0,441.5,681.74,534.46
2016,12,17,15,0,710.0,87.0,3.1,24.0,390.0,610.52,481.92
2016,12,17,15,15,676.5,86.5,2.65,23.5,353.0,560.41,443.63
2016,12,17,15,30,643.0,86.0,2.2,23.0,316.0,510.78,404.74
2016,12,17,15,45,615.0,78.0,1.8,22.5,275.0,456.62,361.83
2016,12,17,16,0,587.0,70.0,1.4,22.0,234.0,403.43,318.44
2016,12,17,16,15,534.5,62.5,1.3,21.0,191.0,340.52,267.61
2016,12,17,16,30,482.0,55.0,1.2,20.0,148.0,281.67,218.26
2016,12,17,16,45,407.5,43.5,1.2,19.0,106.5,215.05,161.75
2016,12,17,17,0,333.0,32.0,1.2,18.0,65.0,156.12,108.8
2016,12,17,17,15,166.5,16.0,1.15,18.0,32.5,69.84,8.99
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,16.5,6.7,-5.0,16.5,15.32,0.0
2016,12,18,8,0,0.0,33.0,6.7,-5.0,33.0,32.51,22.2
2016,12,18,8,15,8.0,52.0,6.7,-4.5,54.0,54.97,43.31
2016,12,18,8,30,16.0,71.0,6.7,-4.0,75.0,77.91,64.62
2016,12,18,8,45,24.0,90.0,6.75,-4.0,96.5,106.8,91.31
2016,12,18,9,0,32.0,109.0,6.8,-4.0,118.0,132.17,114.63
2016,12,18,9,15,36.5,127.0,6.75,-3.5,139.0,155.11,135.21
2016,12,18,9,30,41.0,145.0,6.7,-3.0,160.0,178.5,155.85
2016,12,18,9,45,45.0,160.5,6.7,-3.0,178.5,198.98,173.92
2016,12,18,10,0,49.0,176.0,6.7,-3.0,197.0,219.84,192.16
2016,12,18,10,15,35.0,180.5,6.65,-2.5,196.5,214.88,186.7
2016,12,18,10,30,21.0,185.0,6.6,-2.0,196.0,199.0,171.67
2016,12,18,10,45,95.0,214.5,6.6,-1.5,265.0,301.47,262.59
2016,12,18,11,0,169.0,244.0,6.6,-1.0,334.0,410.13,356.64
2016,12,18,11,15,187.0,253.0,6.6,-0.5,356.0,438.74,380.13
2016,12,18,11,30,205.0,262.0,6.6,0.0,378.0,467.5,403.74
2016,12,18,11,45,191.5,268.5,6.6,0.0,379.0,465.97,401.64
2016,12,18,12,0,178.0,275.0,6.6,0.0,380.0,463.53,398.88
2016,12,18,12,15,281.0,260.5,6.55,0.0,426.5,551.71,475.47
2016,12,18,12,30,384.0,246.0,6.5,0.0,473.0,626.0,539.52
2016,12,18,12,45,476.0,216.0,6.5,0.0,495.5,685.28,590.55
2016,12,18,13,0,568.0,186.0,6.5,0.0,518.0,728.56,628.54
2016,12,18,13,15,495.0,204.0,6.4,0.0,489.0,680.23,586.85
2016,12,18,13,30,422.0,222.0,6.3,0.0,460.0,631.1,544.62
2016,12,18,13,45,474.0,199.5,6.25,0.0,458.0,641.37,555.16
2016,12,18,14,0,526.0,177.0,6.2,0.0,456.0,647.5,562.03
2016,12,18,14,15,607.0,144.0,6.1,0.0,450.0,665.09,578.8
2016,12,18,14,30,688.0,111.0,6.0,0.0,444.0,671.52,585.66
2016,12,18,14,45,764.0,93.0,5.95,0.0,438.5,683.12,596.28
2016,12,18,15,0,840.0,75.0,5.9,0.0,433.0,684.4,598.4
2016,12,18,15,15,814.5,72.0,5.75,0.0,392.0,631.75,553.97
2016,12,18,15,30,789.0,69.0,5.6,0.0,351.0,578.65,507.79
2016,12,18,15,45,755.5,64.0,5.5,0.0,306.5,518.62,454.73
2016,12,18,16,0,722.0,59.0,5.4,0.0,262.0,459.62,401.1
2016,12,18,16,15,665.5,53.5,5.15,0.0,214.0,390.54,337.1
2016,12,18,16,30,609.0,48.0,4.9,0.0,166.0,328.53,277.72
2016,12,18,16,45,520.0,39.5,4.65,-0.5,120.0,253.16,206.71
2016,12,18,17,0,431.0,31.0,4.4,-1.0,74.0,186.78,141.18
2016,12,18,17,15,215.5,15.5,4.2,-1.0,37.0,82.66,18.14
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
